ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 00:00,2,0.000,ALERT,213.29,298.47,59.975,1502683203,"201051344000645","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,812291.4,812291.4,18026,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683205,2346542.00
08/14/2017 00:00,2,0.000,ALERT,212.16,296.66,59.933,1502683203,"274151322000085","219011344069620",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,1016752.9,1016752.9,17924,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683207,2346543.00
08/14/2017 00:00,2,0.000,ALERT,213.29,297.87,59.959,1502683203,"201051344000633","219011344069620",0.00,18.30,0,295.46,301.17,0.0,0.0,0.000,799398.9,799398.9,18076,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683209,2346544.00
08/14/2017 00:00,2,0.000,ALERT,212.83,298.17,59.991,1502683203,"201051344000469","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,803370.3,803370.3,18042,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502683210,2346545.00
08/14/2017 00:00,2,0.000,ALERT,211.93,296.36,59.975,1502683203,"201051344000646","219011344069620",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,797662.7,797662.7,18030,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683212,2346546.00
08/14/2017 00:00,2,0.000,ALERT,211.93,296.36,59.965,1502683203,"274151322000052","219011344069620",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,1059202.9,1059202.9,17920,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683214,2346547.00
08/14/2017 00:00,2,0.000,ALERT,212.61,296.66,59.981,1502683203,"201051344000585","219011344069620",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,811727.5,811727.5,18028,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683216,2346548.00
08/14/2017 00:00,2,0.000,ALERT,212.16,296.96,59.991,1502683203,"201051344001230","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,802136.8,802136.8,18069,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502683218,2346549.00
08/14/2017 00:00,2,0.000,ALERT,212.83,297.87,59.975,1502683203,"201051344000582","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,791102.2,791102.2,18016,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683219,2346550.00
08/14/2017 00:00,2,0.000,ALERT,211.93,296.66,59.975,1502683203,"201051344000955","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,811290.6,811290.6,18041,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683221,2346551.00
08/14/2017 00:00,2,0.000,ALERT,212.16,296.66,59.959,1502683203,"274151322000094","219011344069620",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,875686.6,875686.6,18318,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683223,2346552.00
08/14/2017 00:00,2,0.000,ALERT,212.83,298.77,59.975,1502683203,"201051344000579","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,821607.0,821607.0,18039,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502683225,2346553.00
08/14/2017 00:00,2,0.000,ALERT,212.38,297.26,59.975,1502683203,"201051344000890","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,805392.3,805392.3,18040,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683227,2346554.00
08/14/2017 00:00,2,0.000,ALERT,212.61,296.66,59.991,1502683203,"201051344000438","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,807652.2,807652.2,18022,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683228,2346555.00
08/14/2017 00:00,2,0.000,ALERT,212.61,296.36,59.959,1502683203,"201051344000417","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,719466.1,719466.1,18070,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683230,2346556.00
08/14/2017 00:00,2,0.000,ALERT,212.38,297.87,60.007,1502683203,"274151322000083","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,1048500.8,1048500.8,17933,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683232,2346557.00
08/14/2017 00:00,2,0.000,ALERT,212.61,297.26,59.965,1502683203,"274151322000076","219011344069620",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,1119492.5,1119492.5,17924,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683234,2346558.00
08/14/2017 00:00,2,0.000,ALERT,212.83,299.07,59.975,1502683203,"201051344000868","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,801696.9,801696.9,18054,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683236,2346559.00
08/14/2017 00:00,2,0.000,ALERT,212.16,297.87,59.975,1502683203,"274151322000095","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,1108706.8,1108706.8,17945,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683238,2346560.00
08/14/2017 00:00,2,0.000,ALERT,212.61,298.47,59.954,1502683203,"201051344000988","219011344069620",0.00,18.70,0,294.86,301.47,0.0,0.0,0.000,691610.8,691610.8,18023,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683239,2346561.00
08/14/2017 00:00,2,0.000,ALERT,212.38,296.36,59.975,1502683203,"201051344001025","219011344069620",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,808665.3,808665.3,18026,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683241,2346562.00
08/14/2017 00:00,2,0.000,ALERT,212.61,298.77,59.986,1502683203,"201051344000458","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,812780.6,812780.6,18020,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502683243,2346563.00
08/14/2017 00:00,2,0.000,ALERT,213.51,298.47,59.991,1502683203,"201051344000853","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,814191.1,814191.1,18047,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683245,2346564.00
08/14/2017 00:00,2,0.000,ALERT,212.83,296.96,59.991,1502683203,"201051344000685","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,807481.2,807481.2,18062,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683247,2346565.00
08/14/2017 00:00,2,0.000,ALERT,212.61,296.36,59.986,1502683203,"201051344000917","219011344069620",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,804210.1,804210.1,18056,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683248,2346566.00
08/14/2017 00:00,2,0.000,ALERT,212.83,296.96,59.986,1502683203,"201051344001145","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,812211.4,812211.4,18042,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683250,2346567.00
08/14/2017 00:00,2,0.000,ALERT,212.61,296.06,59.981,1502683203,"201051344000651","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,801190.4,801190.4,18033,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502683252,2346568.00
08/14/2017 00:00,2,0.000,ALERT,211.93,297.57,59.981,1502683203,"274151322000088","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,1006149.6,1006149.6,17928,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683254,2346569.00
08/14/2017 00:00,2,0.000,ALERT,212.83,296.06,59.970,1502683203,"274151322000068","219011344069620",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,876560.8,876560.8,18332,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683255,2346570.00
08/14/2017 00:00,2,0.000,ALERT,212.16,296.66,59.970,1502683203,"201051344001135","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,796744.7,796744.7,18001,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683257,2346571.00
08/14/2017 00:00,2,0.000,ALERT,212.61,299.37,59.965,1502683203,"201051344000594","219011344069620",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,816190.3,816190.3,18030,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683259,2346572.00
08/14/2017 00:00,2,0.000,ALERT,212.61,296.66,59.938,1502683203,"201051344001203","219011344069620",0.00,18.30,0,295.46,301.17,0.0,0.0,0.000,806734.7,806734.7,18062,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683261,2346573.00
08/14/2017 00:00,2,0.000,ALERT,212.16,296.66,59.970,1502683203,"274151322000054","219011344069620",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,1022049.4,1022049.4,17910,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502683263,2346574.00
08/14/2017 00:00,2,0.000,ALERT,213.06,298.47,59.959,1502683203,"201051344000867","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,800405.4,800405.4,18061,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683265,2346575.00
08/14/2017 00:00,2,0.000,ALERT,212.38,296.66,59.965,1502683203,"201051344001093","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,804201.4,804201.4,18065,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683267,2346576.00
08/14/2017 00:00,2,0.000,ALERT,212.83,298.47,59.949,1502683203,"201051344000900","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,822389.8,822389.8,18063,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502683268,2346577.00
08/14/2017 00:00,2,0.000,ALERT,213.06,297.57,59.922,1502683203,"201051344000648","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,808860.8,808860.8,18036,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502683270,2346578.00
08/14/2017 00:00,2,0.000,ALERT,212.83,299.07,59.965,1502683203,"201051344000569","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,824042.1,824042.1,18006,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683272,2346579.00
08/14/2017 00:00,2,0.000,ALERT,213.06,298.47,59.959,1502683203,"201051344000983","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,814876.1,814876.1,18038,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683274,2346580.00
08/14/2017 00:00,2,0.000,ALERT,212.83,298.17,59.965,1502683203,"201051344001158","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,798815.7,798815.7,18042,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502683275,2346581.00
08/14/2017 00:00,2,0.000,ALERT,213.29,299.07,59.996,1502683203,"201051344000576","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,813392.2,813392.2,18053,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502683277,2346582.00
08/14/2017 00:00,2,0.000,ALERT,212.38,296.36,59.965,1502683203,"274151322000087","219011344069620",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,997278.8,997278.8,18163,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502683279,2346583.00
08/14/2017 00:15,2,0.000,ALERT,213.74,298.77,60.007,1502684103,"201051344000645","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,812291.4,812291.4,18028,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502684105,2346584.00
08/14/2017 00:15,2,0.000,ALERT,212.61,296.66,59.996,1502684103,"274151322000085","219011344069620",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,1016752.9,1016752.9,17926,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684107,2346585.00
08/14/2017 00:15,2,0.000,ALERT,213.74,298.47,60.002,1502684103,"201051344000633","219011344069620",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,799398.9,799398.9,18078,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684108,2346586.00
08/14/2017 00:15,2,0.000,ALERT,213.29,298.47,60.039,1502684103,"201051344000469","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,803370.3,803370.3,18044,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684110,2346587.00
08/14/2017 00:15,2,0.000,ALERT,212.38,296.66,60.028,1502684103,"201051344000646","219011344069620",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,797662.7,797662.7,18032,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502684112,2346588.00
08/14/2017 00:15,2,0.000,ALERT,212.16,297.57,60.002,1502684103,"274151322000052","219011344069620",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,1059202.9,1059202.9,17922,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684114,2346589.00
08/14/2017 00:15,2,0.000,ALERT,212.83,297.57,60.007,1502684103,"201051344000585","219011344069620",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,811727.5,811727.5,18030,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684116,2346590.00
08/14/2017 00:15,2,0.000,ALERT,212.83,297.57,59.996,1502684103,"201051344001230","219011344069620",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,802136.8,802136.8,18071,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684117,2346591.00
08/14/2017 00:15,2,0.000,ALERT,213.06,297.57,60.012,1502684103,"201051344000582","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,791102.2,791102.2,18018,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502684119,2346592.00
08/14/2017 00:15,2,0.000,ALERT,212.38,297.26,60.012,1502684103,"201051344000955","219011344069620",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,811290.6,811290.6,18043,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684121,2346593.00
08/14/2017 00:15,2,0.000,ALERT,212.38,296.36,60.039,1502684103,"274151322000094","219011344069620",0.00,18.70,0,294.56,297.87,0.0,0.0,0.000,875686.6,875686.6,18320,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684123,2346594.00
08/14/2017 00:15,2,0.000,ALERT,213.29,299.07,60.028,1502684103,"201051344000579","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,821607.0,821607.0,18041,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684125,2346595.00
08/14/2017 00:15,2,0.000,ALERT,212.61,297.87,60.007,1502684103,"201051344000890","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,805392.3,805392.3,18042,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684126,2346596.00
08/14/2017 00:15,2,0.000,ALERT,212.83,296.96,60.012,1502684103,"201051344000438","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,807652.2,807652.2,18024,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684128,2346597.00
08/14/2017 00:15,2,0.000,ALERT,212.83,296.36,60.018,1502684103,"201051344000417","219011344069620",0.00,18.00,0,294.26,297.87,0.0,0.0,0.000,719466.1,719466.1,18072,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502684130,2346598.00
08/14/2017 00:15,2,0.000,ALERT,212.38,297.57,59.996,1502684103,"274151322000083","219011344069620",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1048500.8,1048500.8,17935,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684132,2346599.00
08/14/2017 00:15,2,0.000,ALERT,212.83,296.66,60.002,1502684103,"274151322000076","219011344069620",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,1119492.5,1119492.5,17926,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502684134,2346600.00
08/14/2017 00:15,2,0.000,ALERT,213.06,299.37,60.007,1502684103,"201051344000868","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,801696.9,801696.9,18056,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684135,2346601.00
08/14/2017 00:15,2,0.000,ALERT,212.38,298.17,60.028,1502684103,"274151322000095","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,1108706.8,1108706.8,17947,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684137,2346602.00
08/14/2017 00:15,2,0.000,ALERT,213.06,298.47,60.002,1502684103,"201051344000988","219011344069620",0.00,18.70,0,294.26,299.97,0.0,0.0,0.000,691610.8,691610.8,18025,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502684139,2346603.00
08/14/2017 00:15,2,0.000,ALERT,212.61,296.66,60.007,1502684103,"201051344001025","219011344069620",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,808665.3,808665.3,18028,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502684141,2346604.00
08/14/2017 00:15,2,0.000,ALERT,213.06,298.77,59.975,1502684103,"201051344000458","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,812780.6,812780.6,18022,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502684143,2346605.00
08/14/2017 00:15,2,0.000,ALERT,213.74,298.47,60.018,1502684103,"201051344000853","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,814191.1,814191.1,18049,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684144,2346606.00
08/14/2017 00:15,2,0.000,ALERT,213.06,296.96,60.018,1502684103,"201051344000685","219011344069620",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,807481.2,807481.2,18064,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684146,2346607.00
08/14/2017 00:15,2,0.000,ALERT,212.83,296.66,60.018,1502684103,"201051344000917","219011344069620",0.00,19.00,0,293.36,297.87,0.0,0.0,0.000,804210.1,804210.1,18058,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684148,2346608.00
08/14/2017 00:15,2,0.000,ALERT,213.06,297.26,60.002,1502684103,"201051344001145","219011344069620",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,812211.4,812211.4,18044,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684150,2346609.00
08/14/2017 00:15,2,0.000,ALERT,212.83,296.36,60.007,1502684103,"201051344000651","219011344069620",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,801190.4,801190.4,18035,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684152,2346610.00
08/14/2017 00:15,2,0.000,ALERT,212.16,296.96,60.012,1502684103,"274151322000088","219011344069620",0.00,19.00,0,295.16,298.47,0.0,0.0,0.000,1006149.6,1006149.6,17930,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502684154,2346611.00
08/14/2017 00:15,2,0.000,ALERT,213.06,296.66,60.002,1502684103,"274151322000068","219011344069620",0.00,19.50,0,294.56,297.57,0.0,0.0,0.000,876560.8,876560.8,18334,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684155,2346612.00
08/14/2017 00:15,2,0.000,ALERT,212.61,296.96,60.018,1502684103,"201051344001135","219011344069620",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,796744.7,796744.7,18003,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502684157,2346613.00
08/14/2017 00:15,2,0.000,ALERT,212.83,299.37,60.018,1502684103,"201051344000594","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,816190.3,816190.3,18032,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684159,2346614.00
08/14/2017 00:15,2,0.000,ALERT,213.06,296.96,60.007,1502684103,"201051344001203","219011344069620",0.00,18.00,0,294.56,300.27,0.0,0.0,0.000,806734.7,806734.7,18064,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502684161,2346615.00
08/14/2017 00:15,2,0.000,ALERT,212.16,297.87,60.012,1502684103,"274151322000054","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,1022049.4,1022049.4,17912,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684163,2346616.00
08/14/2017 00:15,2,0.000,ALERT,213.29,298.47,60.012,1502684103,"201051344000867","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,800405.4,800405.4,18063,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684164,2346617.00
08/14/2017 00:15,2,0.000,ALERT,212.83,296.96,60.012,1502684103,"201051344001093","219011344069620",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,804201.4,804201.4,18067,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684166,2346618.00
08/14/2017 00:15,2,0.000,ALERT,213.06,298.47,60.012,1502684103,"201051344000900","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,822389.8,822389.8,18065,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684168,2346619.00
08/14/2017 00:15,2,0.000,ALERT,213.29,297.87,60.012,1502684103,"201051344000648","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,808860.8,808860.8,18038,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684170,2346620.00
08/14/2017 00:15,2,0.000,ALERT,213.29,299.07,60.012,1502684103,"201051344000569","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,824042.1,824042.1,18008,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684172,2346621.00
08/14/2017 00:15,2,0.000,ALERT,213.29,298.77,60.012,1502684103,"201051344000983","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,814876.1,814876.1,18040,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684173,2346622.00
08/14/2017 00:15,2,0.000,ALERT,213.06,298.17,60.007,1502684103,"201051344001158","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,798815.7,798815.7,18044,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684175,2346623.00
08/14/2017 00:15,2,0.000,ALERT,213.51,299.07,60.012,1502684103,"201051344000576","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,813392.2,813392.2,18055,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502684177,2346624.00
08/14/2017 00:15,2,0.000,ALERT,212.61,296.66,60.023,1502684103,"274151322000087","219011344069620",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,997278.8,997278.8,18165,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502684179,2346625.00
08/14/2017 00:30,2,0.000,ALERT,213.51,298.17,59.949,1502685003,"201051344000645","219011344069620",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,812291.4,812291.4,18030,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685005,2346626.00
08/14/2017 00:30,2,0.000,ALERT,212.61,297.57,59.933,1502685003,"274151322000085","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,1016752.9,1016752.9,17928,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685007,2346627.00
08/14/2017 00:30,2,0.000,ALERT,213.51,297.87,59.954,1502685003,"201051344000633","219011344069620",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,799398.9,799398.9,18080,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685009,2346628.00
08/14/2017 00:30,2,0.000,ALERT,213.06,298.17,59.949,1502685003,"201051344000469","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,803370.3,803370.3,18046,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685011,2346629.00
08/14/2017 00:30,2,0.000,ALERT,212.61,296.96,59.954,1502685003,"201051344000646","219011344069620",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,797662.7,797662.7,18034,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685013,2346630.00
08/14/2017 00:30,2,0.000,ALERT,212.16,297.26,59.922,1502685003,"274151322000052","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1059202.9,1059202.9,17924,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685014,2346631.00
08/14/2017 00:30,2,0.000,ALERT,213.06,297.57,59.981,1502685003,"201051344000585","219011344069620",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,811727.5,811727.5,18032,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685016,2346632.00
08/14/2017 00:30,2,0.000,ALERT,212.83,297.57,59.959,1502685003,"201051344001230","219011344069620",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,802136.8,802136.8,18073,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685018,2346633.00
08/14/2017 00:30,2,0.000,ALERT,213.29,298.17,59.959,1502685003,"201051344000582","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,791102.2,791102.2,18020,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502685020,2346634.00
08/14/2017 00:30,2,0.000,ALERT,212.61,297.57,59.954,1502685003,"201051344000955","219011344069620",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,811290.6,811290.6,18045,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685022,2346635.00
08/14/2017 00:30,2,0.000,ALERT,212.38,296.96,59.965,1502685003,"274151322000094","219011344069620",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,875686.6,875686.6,18322,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685023,2346636.00
08/14/2017 00:30,2,0.000,ALERT,213.06,298.77,59.975,1502685003,"201051344000579","219011344069620",0.00,18.30,0,297.57,300.87,0.0,0.0,0.000,821607.0,821607.0,18043,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685025,2346637.00
08/14/2017 00:30,2,0.000,ALERT,212.83,297.87,59.970,1502685003,"201051344000890","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,805392.3,805392.3,18044,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685027,2346638.00
08/14/2017 00:30,2,0.000,ALERT,213.06,297.57,59.933,1502685003,"201051344000438","219011344069620",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,807652.2,807652.2,18026,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685029,2346639.00
08/14/2017 00:30,2,0.000,ALERT,213.06,296.66,59.975,1502685003,"201051344000417","219011344069620",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,719466.1,719466.1,18074,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685031,2346640.00
08/14/2017 00:30,2,0.000,ALERT,212.38,298.17,59.944,1502685003,"274151322000083","219011344069620",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,1048500.8,1048500.8,17937,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502685032,2346641.00
08/14/2017 00:30,2,0.000,ALERT,212.83,297.57,59.965,1502685003,"274151322000076","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,1119492.5,1119492.5,17928,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685034,2346642.00
08/14/2017 00:30,2,0.000,ALERT,213.06,299.07,59.970,1502685003,"201051344000868","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,801696.9,801696.9,18058,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502685036,2346643.00
08/14/2017 00:30,2,0.000,ALERT,212.38,298.47,59.965,1502685003,"274151322000095","219011344069620",0.00,18.30,0,296.66,299.67,0.0,0.0,0.000,1108706.8,1108706.8,17949,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685038,2346644.00
08/14/2017 00:30,2,0.000,ALERT,212.83,298.47,59.965,1502685003,"201051344000988","219011344069620",0.00,18.70,0,294.56,299.97,0.0,0.0,0.000,691610.8,691610.8,18027,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685040,2346645.00
08/14/2017 00:30,2,0.000,ALERT,212.83,296.66,59.986,1502685003,"201051344001025","219011344069620",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,808665.3,808665.3,18030,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685042,2346646.00
08/14/2017 00:30,2,0.000,ALERT,213.06,298.47,59.970,1502685003,"201051344000458","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,812780.6,812780.6,18024,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502685043,2346647.00
08/14/2017 00:30,2,0.000,ALERT,213.74,298.47,59.965,1502685003,"201051344000853","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,814191.1,814191.1,18051,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685045,2346648.00
08/14/2017 00:30,2,0.000,ALERT,213.29,297.26,59.944,1502685003,"201051344000685","219011344069620",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,807481.2,807481.2,18066,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502685047,2346649.00
08/14/2017 00:30,2,0.000,ALERT,213.06,296.96,59.965,1502685003,"201051344000917","219011344069620",0.00,19.00,0,293.66,298.17,0.0,0.0,0.000,804210.1,804210.1,18060,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685049,2346650.00
08/14/2017 00:30,2,0.000,ALERT,213.29,297.57,59.970,1502685003,"201051344001145","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,812211.4,812211.4,18046,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685051,2346651.00
08/14/2017 00:30,2,0.000,ALERT,213.29,296.96,59.965,1502685003,"201051344000651","219011344069620",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,801190.4,801190.4,18037,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685053,2346652.00
08/14/2017 00:30,2,0.000,ALERT,211.93,297.57,59.959,1502685003,"274151322000088","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,1006149.6,1006149.6,17932,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502685054,2346653.00
08/14/2017 00:30,2,0.000,ALERT,213.06,296.66,59.954,1502685003,"274151322000068","219011344069620",0.00,19.30,0,294.86,298.17,0.0,0.0,0.000,876560.8,876560.8,18336,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685056,2346654.00
08/14/2017 00:30,2,0.000,ALERT,212.61,297.26,59.965,1502685003,"201051344001135","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,796744.7,796744.7,18005,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685058,2346655.00
08/14/2017 00:30,2,0.000,ALERT,212.83,298.77,59.991,1502685003,"201051344000594","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,816190.3,816190.3,18034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685060,2346656.00
08/14/2017 00:30,2,0.000,ALERT,213.29,297.26,59.965,1502685003,"201051344001203","219011344069620",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,806734.7,806734.7,18066,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685062,2346657.00
08/14/2017 00:30,2,0.000,ALERT,212.16,296.96,59.954,1502685003,"274151322000054","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1022049.4,1022049.4,17914,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685063,2346658.00
08/14/2017 00:30,2,0.000,ALERT,213.29,298.17,59.959,1502685003,"201051344000867","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,800405.4,800405.4,18065,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502685065,2346659.00
08/14/2017 00:30,2,0.000,ALERT,213.06,297.26,59.959,1502685003,"201051344001093","219011344069620",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,804201.4,804201.4,18069,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685067,2346660.00
08/14/2017 00:30,2,0.000,ALERT,212.83,298.17,59.965,1502685003,"201051344000900","219011344069620",0.00,18.30,0,296.66,299.97,0.0,0.0,0.000,822389.8,822389.8,18067,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685069,2346661.00
08/14/2017 00:30,2,0.000,ALERT,213.29,297.87,59.970,1502685003,"201051344000648","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,808860.8,808860.8,18040,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685071,2346662.00
08/14/2017 00:30,2,0.000,ALERT,213.06,298.77,59.970,1502685003,"201051344000569","219011344069620",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,824042.1,824042.1,18010,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502685073,2346663.00
08/14/2017 00:30,2,0.000,ALERT,213.06,298.77,59.938,1502685003,"201051344000983","219011344069620",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,814876.1,814876.1,18042,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502685075,2346664.00
08/14/2017 00:30,2,0.000,ALERT,213.06,297.87,60.007,1502685003,"201051344001158","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,798815.7,798815.7,18046,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502685076,2346665.00
08/14/2017 00:30,2,0.000,ALERT,213.51,298.77,59.970,1502685003,"201051344000576","219011344069620",0.00,18.30,0,296.96,300.27,0.0,0.0,0.000,813392.2,813392.2,18057,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685078,2346666.00
08/14/2017 00:30,2,0.000,ALERT,212.38,297.26,59.959,1502685003,"274151322000087","219011344069620",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,997278.8,997278.8,18167,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685080,2346667.00
08/14/2017 00:45,2,0.000,ALERT,213.96,299.07,59.986,1502685903,"201051344000645","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,812291.4,812291.4,18032,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685905,2346668.00
08/14/2017 00:45,2,0.000,ALERT,213.29,298.77,59.986,1502685903,"274151322000085","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,1016752.9,1016752.9,17930,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685907,2346669.00
08/14/2017 00:45,2,0.000,ALERT,213.96,298.77,59.981,1502685903,"201051344000633","219011344069620",0.00,17.80,0,294.56,299.97,0.0,0.0,0.000,799398.9,799398.9,18082,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685909,2346670.00
08/14/2017 00:45,2,0.000,ALERT,213.51,298.77,59.944,1502685903,"201051344000469","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,803370.3,803370.3,18048,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685910,2346671.00
08/14/2017 00:45,2,0.000,ALERT,212.83,296.96,60.002,1502685903,"201051344000646","219011344069620",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,797662.7,797662.7,18036,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685912,2346672.00
08/14/2017 00:45,2,0.000,ALERT,213.06,298.17,59.981,1502685903,"274151322000052","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,1059202.9,1059202.9,17926,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502685914,2346673.00
08/14/2017 00:45,2,0.000,ALERT,213.29,297.57,59.981,1502685903,"201051344000585","219011344069620",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,811727.5,811727.5,18034,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502685916,2346674.00
08/14/2017 00:45,2,0.000,ALERT,213.06,297.57,60.028,1502685903,"201051344001230","219011344069620",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,802136.8,802136.8,18075,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502685918,2346675.00
08/14/2017 00:45,2,0.000,ALERT,213.74,298.17,59.975,1502685903,"201051344000582","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,791102.2,791102.2,18022,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685920,2346676.00
08/14/2017 00:45,2,0.000,ALERT,212.83,297.57,59.975,1502685903,"201051344000955","219011344069620",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,811290.6,811290.6,18047,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685921,2346677.00
08/14/2017 00:45,2,0.000,ALERT,213.06,297.87,59.981,1502685903,"274151322000094","219011344069620",0.00,18.30,0,295.76,299.07,0.0,0.0,0.000,875686.6,875686.6,18324,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685923,2346678.00
08/14/2017 00:45,2,0.000,ALERT,213.51,299.67,59.981,1502685903,"201051344000579","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,821607.0,821607.0,18045,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685925,2346679.00
08/14/2017 00:45,2,0.000,ALERT,213.06,297.87,59.970,1502685903,"201051344000890","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,805392.3,805392.3,18046,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685927,2346680.00
08/14/2017 00:45,2,0.000,ALERT,213.29,297.57,59.981,1502685903,"201051344000438","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,807652.2,807652.2,18028,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502685929,2346681.00
08/14/2017 00:45,2,0.000,ALERT,213.29,296.96,59.981,1502685903,"201051344000417","219011344069620",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,719466.1,719466.1,18076,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685930,2346682.00
08/14/2017 00:45,2,0.000,ALERT,213.06,298.17,59.970,1502685903,"274151322000083","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,1048500.8,1048500.8,17939,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685932,2346683.00
08/14/2017 00:45,2,0.000,ALERT,213.51,298.47,59.986,1502685903,"274151322000076","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,1119492.5,1119492.5,17930,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685934,2346684.00
08/14/2017 00:45,2,0.000,ALERT,213.51,299.97,59.981,1502685903,"201051344000868","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,801696.9,801696.9,18060,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685936,2346685.00
