ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 00:45,2,0.000,ALERT,213.06,299.07,59.981,1502685903,"274151322000095","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,1108706.8,1108706.8,17951,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685938,2346686.00
08/14/2017 00:45,2,0.000,ALERT,213.29,299.37,59.986,1502685903,"201051344000988","219011344069620",0.00,18.30,0,294.26,300.27,0.0,0.0,0.000,691610.8,691610.8,18029,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685939,2346687.00
08/14/2017 00:45,2,0.000,ALERT,213.06,296.96,59.996,1502685903,"201051344001025","219011344069620",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,808665.3,808665.3,18032,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685941,2346688.00
08/14/2017 00:45,2,0.000,ALERT,213.29,299.07,60.028,1502685903,"201051344000458","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,812780.6,812780.6,18026,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685943,2346689.00
08/14/2017 00:45,2,0.000,ALERT,213.96,299.07,59.981,1502685903,"201051344000853","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,814191.1,814191.1,18053,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685945,2346690.00
08/14/2017 00:45,2,0.000,ALERT,213.51,297.57,59.991,1502685903,"201051344000685","219011344069620",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,807481.2,807481.2,18068,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685947,2346691.00
08/14/2017 00:45,2,0.000,ALERT,213.29,296.96,59.970,1502685903,"201051344000917","219011344069620",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,804210.1,804210.1,18062,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685948,2346692.00
08/14/2017 00:45,2,0.000,ALERT,213.51,297.87,59.991,1502685903,"201051344001145","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,812211.4,812211.4,18048,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685950,2346693.00
08/14/2017 00:45,2,0.000,ALERT,213.29,296.66,59.986,1502685903,"201051344000651","219011344069620",0.00,17.30,0,295.16,298.47,0.0,0.0,0.000,801190.4,801190.4,18039,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502685952,2346694.00
08/14/2017 00:45,2,0.000,ALERT,212.61,298.77,59.975,1502685903,"274151322000088","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1006149.6,1006149.6,17934,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502685954,2346695.00
08/14/2017 00:45,2,0.000,ALERT,213.51,297.87,59.986,1502685903,"274151322000068","219011344069620",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,876560.8,876560.8,18338,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685955,2346696.00
08/14/2017 00:45,2,0.000,ALERT,212.83,297.26,59.991,1502685903,"201051344001135","219011344069620",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,796744.7,796744.7,18007,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685957,2346697.00
08/14/2017 00:45,2,0.000,ALERT,213.29,299.67,59.981,1502685903,"201051344000594","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,816190.3,816190.3,18036,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685959,2346698.00
08/14/2017 00:45,2,0.000,ALERT,213.29,297.26,59.949,1502685903,"201051344001203","219011344069620",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,806734.7,806734.7,18068,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502685961,2346699.00
08/14/2017 00:45,2,0.000,ALERT,212.83,298.77,59.970,1502685903,"274151322000054","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,1022049.4,1022049.4,17916,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685963,2346700.00
08/14/2017 00:45,2,0.000,ALERT,213.51,298.77,59.975,1502685903,"201051344000867","219011344069620",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,800405.4,800405.4,18067,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502685964,2346701.00
08/14/2017 00:45,2,0.000,ALERT,213.29,297.57,59.975,1502685903,"201051344001093","219011344069620",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,804201.4,804201.4,18071,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685966,2346702.00
08/14/2017 00:45,2,0.000,ALERT,213.29,298.77,59.970,1502685903,"201051344000900","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,822389.8,822389.8,18069,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685968,2346703.00
08/14/2017 00:45,2,0.000,ALERT,213.51,298.17,59.965,1502685903,"201051344000648","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,808860.8,808860.8,18042,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685970,2346704.00
08/14/2017 00:45,2,0.000,ALERT,213.51,299.67,60.002,1502685903,"201051344000569","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,824042.1,824042.1,18012,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685972,2346705.00
08/14/2017 00:45,2,0.000,ALERT,213.29,299.37,59.981,1502685903,"201051344000983","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,814876.1,814876.1,18044,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685974,2346706.00
08/14/2017 00:45,2,0.000,ALERT,213.29,298.47,59.965,1502685903,"201051344001158","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,798815.7,798815.7,18048,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685976,2346707.00
08/14/2017 00:45,2,0.000,ALERT,213.74,299.37,59.975,1502685903,"201051344000576","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,813392.2,813392.2,18059,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502685977,2346708.00
08/14/2017 00:45,2,0.000,ALERT,212.83,297.57,59.944,1502685903,"274151322000087","219011344069620",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,997278.8,997278.8,18169,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502685979,2346709.00
08/14/2017 01:00,2,0.000,ALERT,213.96,299.37,60.002,1502686803,"201051344000645","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,812291.4,812291.4,18034,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502686805,2346710.00
08/14/2017 01:00,2,0.000,ALERT,213.06,297.87,59.996,1502686803,"274151322000085","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,1016752.9,1016752.9,17932,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502686807,2346711.00
08/14/2017 01:00,2,0.000,ALERT,214.19,299.07,59.996,1502686803,"201051344000633","219011344069620",0.00,17.50,0,295.16,300.57,0.0,0.0,0.000,799398.9,799398.9,18084,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502686809,2346712.00
08/14/2017 01:00,2,0.000,ALERT,213.29,299.07,60.023,1502686803,"201051344000469","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,803370.3,803370.3,18050,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502686810,2346713.00
08/14/2017 01:00,2,0.000,ALERT,212.83,297.26,60.002,1502686803,"201051344000646","219011344069620",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,797662.7,797662.7,18038,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502686812,2346714.00
08/14/2017 01:00,2,0.000,ALERT,212.83,298.47,60.002,1502686803,"274151322000052","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,1059202.9,1059202.9,17928,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502686814,2346715.00
08/14/2017 01:00,2,0.000,ALERT,213.29,297.87,60.007,1502686803,"201051344000585","219011344069620",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,811727.5,811727.5,18036,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502686816,2346716.00
08/14/2017 01:00,2,0.000,ALERT,213.06,297.87,60.023,1502686803,"201051344001230","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,802136.8,802136.8,18077,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502686818,2346717.00
08/14/2017 01:00,2,0.000,ALERT,213.51,298.17,60.007,1502686803,"201051344000582","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,791102.2,791102.2,18024,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502686819,2346718.00
08/14/2017 01:00,2,0.000,ALERT,212.61,297.26,60.007,1502686803,"201051344000955","219011344069620",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,811290.6,811290.6,18049,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502686821,2346719.00
08/14/2017 01:00,2,0.000,ALERT,213.06,297.57,60.002,1502686803,"274151322000094","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,875686.6,875686.6,18326,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502686823,2346720.00
08/14/2017 01:00,2,0.000,ALERT,213.51,299.97,60.007,1502686803,"201051344000579","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,821607.0,821607.0,18047,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502686825,2346721.00
08/14/2017 01:00,2,0.000,ALERT,213.06,298.17,60.002,1502686803,"201051344000890","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,805392.3,805392.3,18048,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502686827,2346722.00
08/14/2017 01:00,2,0.000,ALERT,213.29,297.57,60.007,1502686803,"201051344000438","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,807652.2,807652.2,18030,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502686828,2346723.00
08/14/2017 01:00,2,0.000,ALERT,213.29,296.96,59.970,1502686803,"201051344000417","219011344069620",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,719466.1,719466.1,18078,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502686830,2346724.00
08/14/2017 01:00,2,0.000,ALERT,213.06,299.07,60.007,1502686803,"274151322000083","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,1048500.8,1048500.8,17941,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502686832,2346725.00
08/14/2017 01:00,2,0.000,ALERT,213.51,298.17,60.007,1502686803,"274151322000076","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,1119492.5,1119492.5,17932,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502686834,2346726.00
08/14/2017 01:00,2,0.000,ALERT,213.51,299.97,60.007,1502686803,"201051344000868","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,801696.9,801696.9,18062,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502686836,2346727.00
08/14/2017 01:00,2,0.000,ALERT,213.06,299.07,60.002,1502686803,"274151322000095","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,1108706.8,1108706.8,17953,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502686837,2346728.00
08/14/2017 01:00,2,0.000,ALERT,213.29,299.37,60.007,1502686803,"201051344000988","219011344069620",0.00,18.00,0,294.86,300.87,0.0,0.0,0.000,691610.8,691610.8,18031,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502686839,2346729.00
08/14/2017 01:00,2,0.000,ALERT,213.06,296.66,60.012,1502686803,"201051344001025","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,808665.3,808665.3,18034,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502686841,2346730.00
08/14/2017 01:00,2,0.000,ALERT,213.51,299.67,60.012,1502686803,"201051344000458","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,812780.6,812780.6,18028,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502686843,2346731.00
08/14/2017 01:00,2,0.000,ALERT,213.96,299.37,60.007,1502686803,"201051344000853","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,814191.1,814191.1,18055,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502686845,2346732.00
08/14/2017 01:00,2,0.000,ALERT,213.51,297.57,60.002,1502686803,"201051344000685","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,807481.2,807481.2,18070,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502686846,2346733.00
08/14/2017 01:00,2,0.000,ALERT,213.29,297.26,60.002,1502686803,"201051344000917","219011344069620",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,804210.1,804210.1,18064,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502686848,2346734.00
08/14/2017 01:00,2,0.000,ALERT,213.51,297.87,60.007,1502686803,"201051344001145","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,812211.4,812211.4,18050,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502686850,2346735.00
08/14/2017 01:00,2,0.000,ALERT,213.29,296.96,60.002,1502686803,"201051344000651","219011344069620",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,801190.4,801190.4,18041,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502686852,2346736.00
08/14/2017 01:00,2,0.000,ALERT,212.61,298.47,59.996,1502686803,"274151322000088","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,1006149.6,1006149.6,17936,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502686854,2346737.00
08/14/2017 01:00,2,0.000,ALERT,213.51,297.87,60.012,1502686803,"274151322000068","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,876560.8,876560.8,18340,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502686856,2346738.00
08/14/2017 01:00,2,0.000,ALERT,212.83,297.57,59.991,1502686803,"201051344001135","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,796744.7,796744.7,18009,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502686857,2346739.00
08/14/2017 01:00,2,0.000,ALERT,213.29,300.27,60.028,1502686803,"201051344000594","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,816190.3,816190.3,18038,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502686859,2346740.00
08/14/2017 01:00,2,0.000,ALERT,213.29,297.57,60.007,1502686803,"201051344001203","219011344069620",0.00,17.50,0,295.16,300.87,0.0,0.0,0.000,806734.7,806734.7,18070,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502686861,2346741.00
08/14/2017 01:00,2,0.000,ALERT,212.83,298.47,59.991,1502686803,"274151322000054","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,1022049.4,1022049.4,17918,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502686863,2346742.00
08/14/2017 01:00,2,0.000,ALERT,213.74,299.37,59.996,1502686803,"201051344000867","219011344069620",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,800405.4,800405.4,18069,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502686865,2346743.00
08/14/2017 01:00,2,0.000,ALERT,213.29,297.57,60.002,1502686803,"201051344001093","219011344069620",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,804201.4,804201.4,18073,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502686866,2346744.00
08/14/2017 01:00,2,0.000,ALERT,213.51,299.37,60.002,1502686803,"201051344000900","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,822389.8,822389.8,18071,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502686868,2346745.00
08/14/2017 01:00,2,0.000,ALERT,213.51,298.77,59.959,1502686803,"201051344000648","219011344069620",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,808860.8,808860.8,18044,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502686870,2346746.00
08/14/2017 01:00,2,0.000,ALERT,213.51,300.27,59.991,1502686803,"201051344000569","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,824042.1,824042.1,18014,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502686872,2346747.00
08/14/2017 01:00,2,0.000,ALERT,213.51,299.67,59.996,1502686803,"201051344000983","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,814876.1,814876.1,18046,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502686874,2346748.00
08/14/2017 01:00,2,0.000,ALERT,213.51,299.37,59.986,1502686803,"201051344001158","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,798815.7,798815.7,18050,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502686875,2346749.00
08/14/2017 01:00,2,0.000,ALERT,213.74,299.67,59.959,1502686803,"201051344000576","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,813392.2,813392.2,18061,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502686877,2346750.00
08/14/2017 01:00,2,0.000,ALERT,213.29,298.17,59.986,1502686803,"274151322000087","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,997278.8,997278.8,18171,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502686879,2346751.00
08/14/2017 01:15,2,0.000,ALERT,213.96,298.77,59.970,1502687704,"201051344000645","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,812291.4,812291.4,18036,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687706,2346752.00
08/14/2017 01:15,2,0.000,ALERT,212.83,298.17,59.959,1502687704,"274151322000085","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,1016752.9,1016752.9,17934,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502687707,2346753.00
08/14/2017 01:15,2,0.000,ALERT,214.19,298.47,59.965,1502687704,"201051344000633","219011344069620",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,799398.9,799398.9,18086,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687709,2346754.00
08/14/2017 01:15,2,0.000,ALERT,213.51,298.47,59.965,1502687704,"201051344000469","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,803370.3,803370.3,18052,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502687711,2346755.00
08/14/2017 01:15,2,0.000,ALERT,213.06,297.87,59.944,1502687704,"201051344000646","219011344069620",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,797662.7,797662.7,18040,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687713,2346756.00
08/14/2017 01:15,2,0.000,ALERT,212.61,298.77,59.975,1502687704,"274151322000052","219011344069620",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,1059202.9,1059202.9,17930,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687715,2346757.00
08/14/2017 01:15,2,0.000,ALERT,213.51,298.17,59.975,1502687704,"201051344000585","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,811727.5,811727.5,18038,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502687717,2346758.00
08/14/2017 01:15,2,0.000,ALERT,213.29,298.17,59.928,1502687704,"201051344001230","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,802136.8,802136.8,18079,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687719,2346759.00
08/14/2017 01:15,2,0.000,ALERT,213.96,298.77,59.970,1502687704,"201051344000582","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,791102.2,791102.2,18026,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687720,2346760.00
08/14/2017 01:15,2,0.000,ALERT,213.06,298.17,59.970,1502687704,"201051344000955","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,811290.6,811290.6,18051,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687722,2346761.00
08/14/2017 01:15,2,0.000,ALERT,212.83,297.57,59.981,1502687704,"274151322000094","219011344069620",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,875686.6,875686.6,18328,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687724,2346762.00
08/14/2017 01:15,2,0.000,ALERT,213.51,299.37,60.012,1502687704,"201051344000579","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,821607.0,821607.0,18049,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502687726,2346763.00
08/14/2017 01:15,2,0.000,ALERT,213.29,298.47,59.965,1502687704,"201051344000890","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,805392.3,805392.3,18050,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502687728,2346764.00
08/14/2017 01:15,2,0.000,ALERT,213.51,297.87,59.970,1502687704,"201051344000438","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,807652.2,807652.2,18032,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687729,2346765.00
08/14/2017 01:15,2,0.000,ALERT,213.74,297.57,59.981,1502687704,"201051344000417","219011344069620",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,719466.1,719466.1,18080,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687731,2346766.00
08/14/2017 01:15,2,0.000,ALERT,213.29,298.47,59.954,1502687704,"274151322000083","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,1048500.8,1048500.8,17943,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687733,2346767.00
08/14/2017 01:15,2,0.000,ALERT,213.74,298.47,59.981,1502687704,"274151322000076","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,1119492.5,1119492.5,17934,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502687735,2346768.00
08/14/2017 01:15,2,0.000,ALERT,213.51,299.67,60.023,1502687704,"201051344000868","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,801696.9,801696.9,18064,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687737,2346769.00
08/14/2017 01:15,2,0.000,ALERT,213.06,299.07,59.975,1502687704,"274151322000095","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,1108706.8,1108706.8,17955,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687738,2346770.00
08/14/2017 01:15,2,0.000,ALERT,213.51,299.07,59.991,1502687704,"201051344000988","219011344069620",0.00,17.50,0,294.56,300.87,0.0,0.0,0.000,691610.8,691610.8,18033,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687740,2346771.00
08/14/2017 01:15,2,0.000,ALERT,213.29,296.96,59.975,1502687704,"201051344001025","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,808665.3,808665.3,18036,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502687742,2346772.00
08/14/2017 01:15,2,0.000,ALERT,213.51,299.37,59.986,1502687704,"201051344000458","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,812780.6,812780.6,18030,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687744,2346773.00
08/14/2017 01:15,2,0.000,ALERT,214.19,299.07,59.986,1502687704,"201051344000853","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,814191.1,814191.1,18057,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687746,2346774.00
08/14/2017 01:15,2,0.000,ALERT,213.74,297.87,59.949,1502687704,"201051344000685","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,807481.2,807481.2,18072,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502687747,2346775.00
08/14/2017 01:15,2,0.000,ALERT,213.51,297.26,59.981,1502687704,"201051344000917","219011344069620",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,804210.1,804210.1,18066,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502687749,2346776.00
08/14/2017 01:15,2,0.000,ALERT,213.74,298.47,59.975,1502687704,"201051344001145","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,812211.4,812211.4,18052,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502687751,2346777.00
08/14/2017 01:15,2,0.000,ALERT,213.51,297.26,59.981,1502687704,"201051344000651","219011344069620",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,801190.4,801190.4,18043,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687753,2346778.00
08/14/2017 01:15,2,0.000,ALERT,212.61,298.17,59.981,1502687704,"274151322000088","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,1006149.6,1006149.6,17938,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687755,2346779.00
08/14/2017 01:15,2,0.000,ALERT,213.74,297.57,59.975,1502687704,"274151322000068","219011344069620",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,876560.8,876560.8,18342,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687756,2346780.00
08/14/2017 01:15,2,0.000,ALERT,213.06,297.87,59.981,1502687704,"201051344001135","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,796744.7,796744.7,18011,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687758,2346781.00
08/14/2017 01:15,2,0.000,ALERT,213.29,299.97,59.981,1502687704,"201051344000594","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,816190.3,816190.3,18040,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687760,2346782.00
08/14/2017 01:15,2,0.000,ALERT,213.29,297.57,59.981,1502687704,"201051344001203","219011344069620",0.00,17.30,0,295.46,300.87,0.0,0.0,0.000,806734.7,806734.7,18072,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687762,2346783.00
08/14/2017 01:15,2,0.000,ALERT,213.06,298.17,59.975,1502687704,"274151322000054","219011344069620",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,1022049.4,1022049.4,17920,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687764,2346784.00
08/14/2017 01:15,2,0.000,ALERT,213.74,299.07,59.986,1502687704,"201051344000867","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,800405.4,800405.4,18071,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687765,2346785.00
08/14/2017 01:15,2,0.000,ALERT,213.29,297.57,59.981,1502687704,"201051344001093","219011344069620",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,804201.4,804201.4,18075,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687767,2346786.00
08/14/2017 01:15,2,0.000,ALERT,213.51,299.37,59.981,1502687704,"201051344000900","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,822389.8,822389.8,18073,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687769,2346787.00
08/14/2017 01:15,2,0.000,ALERT,213.74,298.77,59.949,1502687704,"201051344000648","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,808860.8,808860.8,18046,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502687771,2346788.00
08/14/2017 01:15,2,0.000,ALERT,213.51,299.67,59.975,1502687704,"201051344000569","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,824042.1,824042.1,18016,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687773,2346789.00
08/14/2017 01:15,2,0.000,ALERT,213.51,299.67,59.938,1502687704,"201051344000983","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,814876.1,814876.1,18048,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687775,2346790.00
08/14/2017 01:15,2,0.000,ALERT,213.51,299.07,59.965,1502687704,"201051344001158","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,798815.7,798815.7,18052,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502687777,2346791.00
08/14/2017 01:15,2,0.000,ALERT,214.19,299.97,59.959,1502687704,"201051344000576","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,813392.2,813392.2,18063,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687778,2346792.00
08/14/2017 01:15,2,0.000,ALERT,213.29,297.87,59.965,1502687704,"274151322000087","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,997278.8,997278.8,18173,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502687780,2346793.00
08/14/2017 01:30,2,0.000,ALERT,213.74,298.77,59.981,1502688603,"201051344000645","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,812291.4,812291.4,18038,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688605,2346794.00
08/14/2017 01:30,2,0.000,ALERT,213.06,298.17,59.986,1502688603,"274151322000085","219011344069620",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,1016752.9,1016752.9,17936,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688607,2346795.00
08/14/2017 01:30,2,0.000,ALERT,213.96,298.17,59.981,1502688603,"201051344000633","219011344069620",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,799398.9,799398.9,18088,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688608,2346796.00
08/14/2017 01:30,2,0.000,ALERT,213.51,298.77,59.975,1502688603,"201051344000469","219011344069620",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,803370.3,803370.3,18054,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688610,2346797.00
08/14/2017 01:30,2,0.000,ALERT,213.29,297.87,59.975,1502688603,"201051344000646","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,797662.7,797662.7,18042,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688612,2346798.00
08/14/2017 01:30,2,0.000,ALERT,212.83,298.77,59.954,1502688603,"274151322000052","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,1059202.9,1059202.9,17932,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688614,2346799.00
08/14/2017 01:30,2,0.000,ALERT,213.74,298.47,59.996,1502688603,"201051344000585","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,811727.5,811727.5,18040,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688615,2346800.00
08/14/2017 01:30,2,0.000,ALERT,213.29,298.47,60.023,1502688603,"201051344001230","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,802136.8,802136.8,18081,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688617,2346801.00
08/14/2017 01:30,2,0.000,ALERT,213.96,299.07,59.981,1502688603,"201051344000582","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,791102.2,791102.2,18028,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502688619,2346802.00
08/14/2017 01:30,2,0.000,ALERT,213.06,298.17,59.991,1502688603,"201051344000955","219011344069620",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,811290.6,811290.6,18053,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502688621,2346803.00
08/14/2017 01:30,2,0.000,ALERT,212.83,297.57,59.981,1502688603,"274151322000094","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,875686.6,875686.6,18330,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688623,2346804.00
08/14/2017 01:30,2,0.000,ALERT,213.29,299.37,59.991,1502688603,"201051344000579","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,821607.0,821607.0,18051,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688624,2346805.00
08/14/2017 01:30,2,0.000,ALERT,213.29,298.77,59.986,1502688603,"201051344000890","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,805392.3,805392.3,18052,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502688626,2346806.00
08/14/2017 01:30,2,0.000,ALERT,213.51,297.87,59.991,1502688603,"201051344000438","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,807652.2,807652.2,18034,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688628,2346807.00
08/14/2017 01:30,2,0.000,ALERT,213.51,297.57,60.034,1502688603,"201051344000417","219011344069620",0.00,17.00,0,295.46,298.77,0.0,0.0,0.000,719466.1,719466.1,18082,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502688630,2346808.00
08/14/2017 01:30,2,0.000,ALERT,212.83,298.17,59.991,1502688603,"274151322000083","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,1048500.8,1048500.8,17945,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688632,2346809.00
08/14/2017 01:30,2,0.000,ALERT,213.51,297.87,59.981,1502688603,"274151322000076","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,1119492.5,1119492.5,17936,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688634,2346810.00
08/14/2017 01:30,2,0.000,ALERT,213.51,299.37,59.986,1502688603,"201051344000868","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,801696.9,801696.9,18066,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688636,2346811.00
08/14/2017 01:30,2,0.000,ALERT,212.83,299.37,59.970,1502688603,"274151322000095","219011344069620",0.00,17.50,0,297.57,300.57,0.0,0.0,0.000,1108706.8,1108706.8,17957,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502688638,2346812.00
08/14/2017 01:30,2,0.000,ALERT,213.29,299.07,59.991,1502688603,"201051344000988","219011344069620",0.00,17.30,0,294.86,300.57,0.0,0.0,0.000,691610.8,691610.8,18035,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688639,2346813.00
08/14/2017 01:30,2,0.000,ALERT,213.29,297.57,59.981,1502688603,"201051344001025","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,808665.3,808665.3,18038,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688641,2346814.00
08/14/2017 01:30,2,0.000,ALERT,213.51,299.37,59.954,1502688603,"201051344000458","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,812780.6,812780.6,18032,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688643,2346815.00
08/14/2017 01:30,2,0.000,ALERT,213.96,299.07,60.028,1502688603,"201051344000853","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,814191.1,814191.1,18059,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502688645,2346816.00
08/14/2017 01:30,2,0.000,ALERT,213.74,297.87,59.986,1502688603,"201051344000685","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,807481.2,807481.2,18074,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688646,2346817.00
08/14/2017 01:30,2,0.000,ALERT,213.51,297.57,59.975,1502688603,"201051344000917","219011344069620",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,804210.1,804210.1,18068,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502688648,2346818.00
08/14/2017 01:30,2,0.000,ALERT,213.74,298.47,59.986,1502688603,"201051344001145","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,812211.4,812211.4,18054,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688650,2346819.00
08/14/2017 01:30,2,0.000,ALERT,213.51,297.26,59.981,1502688603,"201051344000651","219011344069620",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,801190.4,801190.4,18045,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502688652,2346820.00
08/14/2017 01:30,2,0.000,ALERT,212.61,298.17,59.975,1502688603,"274151322000088","219011344069620",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,1006149.6,1006149.6,17940,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502688654,2346821.00
08/14/2017 01:30,2,0.000,ALERT,213.29,297.57,59.975,1502688603,"274151322000068","219011344069620",0.00,18.30,0,295.76,299.07,0.0,0.0,0.000,876560.8,876560.8,18344,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688656,2346822.00
08/14/2017 01:30,2,0.000,ALERT,213.06,297.87,59.975,1502688603,"201051344001135","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,796744.7,796744.7,18013,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502688657,2346823.00
08/14/2017 01:30,2,0.000,ALERT,213.29,299.67,59.970,1502688603,"201051344000594","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,816190.3,816190.3,18042,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688659,2346824.00
08/14/2017 01:30,2,0.000,ALERT,213.51,297.87,59.970,1502688603,"201051344001203","219011344069620",0.00,17.00,0,295.76,301.17,0.0,0.0,0.000,806734.7,806734.7,18074,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688661,2346825.00
08/14/2017 01:30,2,0.000,ALERT,212.61,297.87,59.965,1502688603,"274151322000054","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,1022049.4,1022049.4,17922,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688663,2346826.00
08/14/2017 01:30,2,0.000,ALERT,213.74,298.77,60.002,1502688603,"201051344000867","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,800405.4,800405.4,18073,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688664,2346827.00
08/14/2017 01:30,2,0.000,ALERT,213.51,297.87,60.012,1502688603,"201051344001093","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,804201.4,804201.4,18077,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688666,2346828.00
08/14/2017 01:30,2,0.000,ALERT,213.29,299.07,59.970,1502688603,"201051344000900","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,822389.8,822389.8,18075,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502688668,2346829.00
