ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 01:30,2,0.000,ALERT,213.74,298.47,59.970,1502688603,"201051344000648","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,808860.8,808860.8,18048,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688670,2346830.00
08/14/2017 01:30,2,0.000,ALERT,213.51,299.67,59.975,1502688603,"201051344000569","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,824042.1,824042.1,18018,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688672,2346831.00
08/14/2017 01:30,2,0.000,ALERT,213.51,299.37,59.965,1502688603,"201051344000983","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,814876.1,814876.1,18050,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688674,2346832.00
08/14/2017 01:30,2,0.000,ALERT,213.51,298.77,59.981,1502688603,"201051344001158","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,798815.7,798815.7,18054,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688675,2346833.00
08/14/2017 01:30,2,0.000,ALERT,213.96,299.37,59.986,1502688603,"201051344000576","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,813392.2,813392.2,18065,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688677,2346834.00
08/14/2017 01:30,2,0.000,ALERT,213.06,297.87,59.981,1502688603,"274151322000087","219011344069620",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,997278.8,997278.8,18175,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502688679,2346835.00
08/14/2017 01:45,2,0.000,ALERT,213.96,299.07,59.970,1502689503,"201051344000645","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,812291.4,812291.4,18040,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689505,2346836.00
08/14/2017 01:45,2,0.000,ALERT,213.29,298.17,59.965,1502689503,"274151322000085","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,1016752.9,1016752.9,17938,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502689507,2346837.00
08/14/2017 01:45,2,0.000,ALERT,214.19,298.77,59.970,1502689503,"201051344000633","219011344069620",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,799398.9,799398.9,18090,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689508,2346838.00
08/14/2017 01:45,2,0.000,ALERT,213.74,299.07,59.965,1502689503,"201051344000469","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,803370.3,803370.3,18056,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689510,2346839.00
08/14/2017 01:45,2,0.000,ALERT,213.06,297.87,60.012,1502689503,"201051344000646","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,797662.7,797662.7,18044,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689512,2346840.00
08/14/2017 01:45,2,0.000,ALERT,212.83,299.07,59.975,1502689503,"274151322000052","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,1059202.9,1059202.9,17934,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689514,2346841.00
08/14/2017 01:45,2,0.000,ALERT,213.74,298.17,59.970,1502689503,"201051344000585","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,811727.5,811727.5,18042,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502689515,2346842.00
08/14/2017 01:45,2,0.000,ALERT,213.29,298.47,59.975,1502689503,"201051344001230","219011344069620",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,802136.8,802136.8,18083,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502689517,2346843.00
08/14/2017 01:45,2,0.000,ALERT,213.96,299.07,59.991,1502689503,"201051344000582","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,791102.2,791102.2,18030,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502689519,2346844.00
08/14/2017 01:45,2,0.000,ALERT,213.06,298.17,59.965,1502689503,"201051344000955","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,811290.6,811290.6,18055,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689521,2346845.00
08/14/2017 01:45,2,0.000,ALERT,213.29,298.17,59.954,1502689503,"274151322000094","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,875686.6,875686.6,18332,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689523,2346846.00
08/14/2017 01:45,2,0.000,ALERT,213.51,299.97,59.949,1502689503,"201051344000579","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,821607.0,821607.0,18053,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689524,2346847.00
08/14/2017 01:45,2,0.000,ALERT,213.29,298.47,59.970,1502689503,"201051344000890","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,805392.3,805392.3,18054,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689526,2346848.00
08/14/2017 01:45,2,0.000,ALERT,213.74,298.17,59.965,1502689503,"201051344000438","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,807652.2,807652.2,18036,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689528,2346849.00
08/14/2017 01:45,2,0.000,ALERT,213.51,297.57,59.975,1502689503,"201051344000417","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,719466.1,719466.1,18084,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689530,2346850.00
08/14/2017 01:45,2,0.000,ALERT,213.29,299.67,59.981,1502689503,"274151322000083","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,1048500.8,1048500.8,17947,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689532,2346851.00
08/14/2017 01:45,2,0.000,ALERT,213.96,298.47,59.965,1502689503,"274151322000076","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,1119492.5,1119492.5,17938,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502689534,2346852.00
08/14/2017 01:45,2,0.000,ALERT,213.51,299.97,59.970,1502689503,"201051344000868","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,801696.9,801696.9,18068,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689536,2346853.00
08/14/2017 01:45,2,0.000,ALERT,213.29,299.67,59.991,1502689503,"274151322000095","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,1108706.8,1108706.8,17959,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689538,2346854.00
08/14/2017 01:45,2,0.000,ALERT,213.51,299.07,59.970,1502689503,"201051344000988","219011344069620",0.00,17.50,0,294.56,300.57,0.0,0.0,0.000,691610.8,691610.8,18037,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689540,2346855.00
08/14/2017 01:45,2,0.000,ALERT,213.29,297.26,59.965,1502689503,"201051344001025","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,808665.3,808665.3,18040,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689541,2346856.00
08/14/2017 01:45,2,0.000,ALERT,213.51,299.37,59.959,1502689503,"201051344000458","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,812780.6,812780.6,18034,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502689543,2346857.00
08/14/2017 01:45,2,0.000,ALERT,214.19,299.37,59.949,1502689503,"201051344000853","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,814191.1,814191.1,18061,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689545,2346858.00
08/14/2017 01:45,2,0.000,ALERT,213.74,298.17,59.944,1502689503,"201051344000685","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,807481.2,807481.2,18076,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689547,2346859.00
08/14/2017 01:45,2,0.000,ALERT,213.29,297.57,59.965,1502689503,"201051344000917","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,804210.1,804210.1,18070,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689548,2346860.00
08/14/2017 01:45,2,0.000,ALERT,213.74,298.47,59.965,1502689503,"201051344001145","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,812211.4,812211.4,18056,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689550,2346861.00
08/14/2017 01:45,2,0.000,ALERT,213.51,297.57,59.970,1502689503,"201051344000651","219011344069620",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,801190.4,801190.4,18047,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502689552,2346862.00
08/14/2017 01:45,2,0.000,ALERT,212.83,298.47,59.970,1502689503,"274151322000088","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,1006149.6,1006149.6,17942,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689554,2346863.00
08/14/2017 01:45,2,0.000,ALERT,213.96,297.57,59.949,1502689503,"274151322000068","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,876560.8,876560.8,18346,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689556,2346864.00
08/14/2017 01:45,2,0.000,ALERT,213.29,298.17,59.959,1502689503,"201051344001135","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,796744.7,796744.7,18015,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502689558,2346865.00
08/14/2017 01:45,2,0.000,ALERT,213.51,299.97,59.938,1502689503,"201051344000594","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,816190.3,816190.3,18044,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502689560,2346866.00
08/14/2017 01:45,2,0.000,ALERT,213.51,297.57,59.959,1502689503,"201051344001203","219011344069620",0.00,17.00,0,296.06,301.47,0.0,0.0,0.000,806734.7,806734.7,18076,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689562,2346867.00
08/14/2017 01:45,2,0.000,ALERT,213.29,299.37,59.949,1502689503,"274151322000054","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,1022049.4,1022049.4,17924,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689564,2346868.00
08/14/2017 01:45,2,0.000,ALERT,213.96,299.07,59.954,1502689503,"201051344000867","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,800405.4,800405.4,18075,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689565,2346869.00
08/14/2017 01:45,2,0.000,ALERT,213.51,297.87,59.959,1502689503,"201051344001093","219011344069620",0.00,17.50,0,296.06,299.37,0.0,0.0,0.000,804201.4,804201.4,18079,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689567,2346870.00
08/14/2017 01:45,2,0.000,ALERT,213.51,299.37,59.949,1502689503,"201051344000900","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,822389.8,822389.8,18077,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689569,2346871.00
08/14/2017 01:45,2,0.000,ALERT,213.96,299.07,59.954,1502689503,"201051344000648","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,808860.8,808860.8,18050,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689571,2346872.00
08/14/2017 01:45,2,0.000,ALERT,213.74,299.97,59.944,1502689503,"201051344000569","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,824042.1,824042.1,18020,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689573,2346873.00
08/14/2017 01:45,2,0.000,ALERT,213.74,299.67,59.954,1502689503,"201051344000983","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,814876.1,814876.1,18052,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689574,2346874.00
08/14/2017 01:45,2,0.000,ALERT,213.74,299.37,59.944,1502689503,"201051344001158","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,798815.7,798815.7,18056,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689576,2346875.00
08/14/2017 01:45,2,0.000,ALERT,213.96,299.97,59.954,1502689503,"201051344000576","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,813392.2,813392.2,18067,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689578,2346876.00
08/14/2017 01:45,2,0.000,ALERT,213.29,297.87,59.954,1502689503,"274151322000087","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,997278.8,997278.8,18177,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502689580,2346877.00
08/14/2017 02:00,2,0.000,ALERT,213.06,298.17,59.981,1502690403,"201051344000645","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,812291.4,812291.4,18042,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502690405,2346878.00
08/14/2017 02:00,2,0.000,ALERT,212.16,296.66,59.981,1502690403,"274151322000085","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,1016752.9,1016752.9,17940,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690407,2346879.00
08/14/2017 02:00,2,0.000,ALERT,213.29,298.17,60.002,1502690403,"201051344000633","219011344069620",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,799398.9,799398.9,18092,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690409,2346880.00
08/14/2017 02:00,2,0.000,ALERT,212.61,298.17,59.991,1502690403,"201051344000469","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,803370.3,803370.3,18058,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690410,2346881.00
08/14/2017 02:00,2,0.000,ALERT,212.16,296.36,59.986,1502690403,"201051344000646","219011344069620",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,797662.7,797662.7,18046,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690412,2346882.00
08/14/2017 02:00,2,0.000,ALERT,211.93,297.57,59.991,1502690403,"274151322000052","219011344069620",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,1059202.9,1059202.9,17936,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690414,2346883.00
08/14/2017 02:00,2,0.000,ALERT,212.61,296.96,59.991,1502690403,"201051344000585","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,811727.5,811727.5,18044,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690416,2346884.00
08/14/2017 02:00,2,0.000,ALERT,211.93,296.66,59.965,1502690403,"201051344001230","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,802136.8,802136.8,18085,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690418,2346885.00
08/14/2017 02:00,2,0.000,ALERT,212.83,297.57,60.007,1502690403,"201051344000582","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,791102.2,791102.2,18032,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690419,2346886.00
08/14/2017 02:00,2,0.000,ALERT,211.93,296.66,60.007,1502690403,"201051344000955","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,811290.6,811290.6,18057,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502690421,2346887.00
08/14/2017 02:00,2,0.000,ALERT,211.93,296.36,59.996,1502690403,"274151322000094","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,875686.6,875686.6,18334,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690423,2346888.00
08/14/2017 02:00,2,0.000,ALERT,212.61,298.77,60.002,1502690403,"201051344000579","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,821607.0,821607.0,18055,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690425,2346889.00
08/14/2017 02:00,2,0.000,ALERT,212.16,296.96,60.012,1502690403,"201051344000890","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,805392.3,805392.3,18056,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502690427,2346890.00
08/14/2017 02:00,2,0.000,ALERT,212.38,296.66,59.996,1502690403,"201051344000438","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,807652.2,807652.2,18038,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502690429,2346891.00
08/14/2017 02:00,2,0.000,ALERT,212.38,296.06,60.012,1502690403,"201051344000417","219011344069620",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,719466.1,719466.1,18086,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690430,2346892.00
08/14/2017 02:00,2,0.000,ALERT,211.93,296.66,59.965,1502690403,"274151322000083","219011344069620",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,1048500.8,1048500.8,17949,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502690432,2346893.00
08/14/2017 02:00,2,0.000,ALERT,212.38,296.66,60.007,1502690403,"274151322000076","219011344069620",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,1119492.5,1119492.5,17940,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502690434,2346894.00
08/14/2017 02:00,2,0.000,ALERT,212.38,298.77,60.002,1502690403,"201051344000868","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,801696.9,801696.9,18070,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690436,2346895.00
08/14/2017 02:00,2,0.000,ALERT,211.93,297.26,60.023,1502690403,"274151322000095","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,1108706.8,1108706.8,17961,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690438,2346896.00
08/14/2017 02:00,2,0.000,ALERT,212.38,298.17,60.034,1502690403,"201051344000988","219011344069620",0.00,17.50,0,294.56,300.87,0.0,0.0,0.000,691610.8,691610.8,18039,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502690440,2346897.00
08/14/2017 02:00,2,0.000,ALERT,212.16,296.06,60.007,1502690403,"201051344001025","219011344069620",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,808665.3,808665.3,18042,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502690441,2346898.00
08/14/2017 02:00,2,0.000,ALERT,212.61,298.47,60.007,1502690403,"201051344000458","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,812780.6,812780.6,18036,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690443,2346899.00
08/14/2017 02:00,2,0.000,ALERT,213.29,298.17,59.965,1502690403,"201051344000853","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,814191.1,814191.1,18063,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690445,2346900.00
08/14/2017 02:00,2,0.000,ALERT,212.61,296.66,60.002,1502690403,"201051344000685","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,807481.2,807481.2,18078,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690447,2346901.00
08/14/2017 02:00,2,0.000,ALERT,212.16,296.06,60.034,1502690403,"201051344000917","219011344069620",0.00,17.80,0,293.96,299.07,0.0,0.0,0.000,804210.1,804210.1,18072,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690449,2346902.00
08/14/2017 02:00,2,0.000,ALERT,212.61,297.26,59.986,1502690403,"201051344001145","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,812211.4,812211.4,18058,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690450,2346903.00
08/14/2017 02:00,2,0.000,ALERT,212.61,296.36,60.007,1502690403,"201051344000651","219011344069620",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,801190.4,801190.4,18049,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690452,2346904.00
08/14/2017 02:00,2,0.000,ALERT,211.48,296.96,59.970,1502690403,"274151322000088","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,1006149.6,1006149.6,17944,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690454,2346905.00
08/14/2017 02:00,2,0.000,ALERT,212.61,296.06,59.991,1502690403,"274151322000068","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,876560.8,876560.8,18348,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690456,2346906.00
08/14/2017 02:00,2,0.000,ALERT,212.16,296.96,60.002,1502690403,"201051344001135","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,796744.7,796744.7,18017,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690458,2346907.00
08/14/2017 02:00,2,0.000,ALERT,212.38,299.07,59.996,1502690403,"201051344000594","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,816190.3,816190.3,18046,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502690459,2346908.00
08/14/2017 02:00,2,0.000,ALERT,212.38,296.66,60.002,1502690403,"201051344001203","219011344069620",0.00,17.00,0,295.16,301.17,0.0,0.0,0.000,806734.7,806734.7,18078,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690461,2346909.00
08/14/2017 02:00,2,0.000,ALERT,211.70,296.36,59.986,1502690403,"274151322000054","219011344069620",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,1022049.4,1022049.4,17926,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690463,2346910.00
08/14/2017 02:00,2,0.000,ALERT,212.83,297.87,59.986,1502690403,"201051344000867","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,800405.4,800405.4,18077,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690465,2346911.00
08/14/2017 02:00,2,0.000,ALERT,212.38,296.96,59.981,1502690403,"201051344001093","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,804201.4,804201.4,18081,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502690467,2346912.00
08/14/2017 02:00,2,0.000,ALERT,212.38,298.17,59.970,1502690403,"201051344000900","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,822389.8,822389.8,18079,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690469,2346913.00
08/14/2017 02:00,2,0.000,ALERT,212.83,297.57,60.002,1502690403,"201051344000648","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,808860.8,808860.8,18052,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690470,2346914.00
08/14/2017 02:00,2,0.000,ALERT,212.38,298.47,59.991,1502690403,"201051344000569","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,824042.1,824042.1,18022,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690472,2346915.00
08/14/2017 02:00,2,0.000,ALERT,212.61,298.47,59.991,1502690403,"201051344000983","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,814876.1,814876.1,18054,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690474,2346916.00
08/14/2017 02:00,2,0.000,ALERT,212.61,297.87,59.996,1502690403,"201051344001158","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,798815.7,798815.7,18058,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690476,2346917.00
08/14/2017 02:00,2,0.000,ALERT,212.83,298.47,60.002,1502690403,"201051344000576","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,813392.2,813392.2,18069,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690478,2346918.00
08/14/2017 02:00,2,0.000,ALERT,211.93,295.76,59.991,1502690403,"274151322000087","219011344069620",0.00,18.70,0,294.86,299.97,0.0,0.0,0.000,997278.8,997278.8,18179,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502690479,2346919.00
08/14/2017 02:15,2,0.000,ALERT,212.83,297.87,59.991,1502691303,"201051344000645","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,812291.4,812291.4,18044,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502691305,2346920.00
08/14/2017 02:15,2,0.000,ALERT,212.16,296.96,59.991,1502691303,"274151322000085","219011344069620",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,1016752.9,1016752.9,17942,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691307,2346921.00
08/14/2017 02:15,2,0.000,ALERT,213.06,297.57,59.986,1502691303,"201051344000633","219011344069620",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,799398.9,799398.9,18094,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502691309,2346922.00
08/14/2017 02:15,2,0.000,ALERT,212.61,297.57,59.986,1502691303,"201051344000469","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,803370.3,803370.3,18060,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691311,2346923.00
08/14/2017 02:15,2,0.000,ALERT,212.16,296.66,59.959,1502691303,"201051344000646","219011344069620",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,797662.7,797662.7,18048,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691312,2346924.00
08/14/2017 02:15,2,0.000,ALERT,211.70,296.36,59.991,1502691303,"274151322000052","219011344069620",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,1059202.9,1059202.9,17938,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502691314,2346925.00
08/14/2017 02:15,2,0.000,ALERT,212.61,296.96,59.986,1502691303,"201051344000585","219011344069620",0.00,17.50,0,293.66,298.17,0.0,0.0,0.000,811727.5,811727.5,18046,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502691316,2346926.00
08/14/2017 02:15,2,0.000,ALERT,212.38,296.96,59.986,1502691303,"201051344001230","219011344069620",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,802136.8,802136.8,18087,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691318,2346927.00
08/14/2017 02:15,2,0.000,ALERT,212.83,297.87,60.023,1502691303,"201051344000582","219011344069620",0.00,17.30,0,295.76,299.07,0.0,0.0,0.000,791102.2,791102.2,18034,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691320,2346928.00
08/14/2017 02:15,2,0.000,ALERT,212.16,296.96,59.991,1502691303,"201051344000955","219011344069620",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,811290.6,811290.6,18059,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691321,2346929.00
08/14/2017 02:15,2,0.000,ALERT,212.16,296.36,60.018,1502691303,"274151322000094","219011344069620",0.00,17.80,0,293.96,297.57,0.0,0.0,0.000,875686.6,875686.6,18336,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691323,2346930.00
08/14/2017 02:15,2,0.000,ALERT,212.38,298.47,59.933,1502691303,"201051344000579","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,821607.0,821607.0,18057,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691325,2346931.00
08/14/2017 02:15,2,0.000,ALERT,212.38,297.26,59.986,1502691303,"201051344000890","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,805392.3,805392.3,18058,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691327,2346932.00
08/14/2017 02:15,2,0.000,ALERT,212.61,296.96,59.954,1502691303,"201051344000438","219011344069620",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,807652.2,807652.2,18040,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502691328,2346933.00
08/14/2017 02:15,2,0.000,ALERT,212.61,296.36,59.981,1502691303,"201051344000417","219011344069620",0.00,17.50,0,293.96,297.57,0.0,0.0,0.000,719466.1,719466.1,18088,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691330,2346934.00
08/14/2017 02:15,2,0.000,ALERT,212.16,297.87,59.954,1502691303,"274151322000083","219011344069620",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,1048500.8,1048500.8,17951,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691332,2346935.00
08/14/2017 02:15,2,0.000,ALERT,212.61,296.66,59.954,1502691303,"274151322000076","219011344069620",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,1119492.5,1119492.5,17942,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691334,2346936.00
08/14/2017 02:15,2,0.000,ALERT,212.38,298.17,59.981,1502691303,"201051344000868","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,801696.9,801696.9,18072,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502691336,2346937.00
08/14/2017 02:15,2,0.000,ALERT,211.70,297.57,59.981,1502691303,"274151322000095","219011344069620",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,1108706.8,1108706.8,17963,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502691338,2346938.00
08/14/2017 02:15,2,0.000,ALERT,212.38,297.57,59.991,1502691303,"201051344000988","219011344069620",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,691610.8,691610.8,18041,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691340,2346939.00
08/14/2017 02:15,2,0.000,ALERT,212.38,296.36,59.981,1502691303,"201051344001025","219011344069620",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,808665.3,808665.3,18044,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691342,2346940.00
08/14/2017 02:15,2,0.000,ALERT,212.38,297.87,59.981,1502691303,"201051344000458","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,812780.6,812780.6,18038,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691343,2346941.00
08/14/2017 02:15,2,0.000,ALERT,213.06,297.87,59.981,1502691303,"201051344000853","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,814191.1,814191.1,18065,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691345,2346942.00
08/14/2017 02:15,2,0.000,ALERT,212.83,296.96,59.991,1502691303,"201051344000685","219011344069620",0.00,17.50,0,294.56,298.17,0.0,0.0,0.000,807481.2,807481.2,18080,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691347,2346943.00
08/14/2017 02:15,2,0.000,ALERT,212.61,296.36,59.991,1502691303,"201051344000917","219011344069620",0.00,18.00,0,293.06,297.87,0.0,0.0,0.000,804210.1,804210.1,18074,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691349,2346944.00
08/14/2017 02:15,2,0.000,ALERT,212.83,297.26,59.981,1502691303,"201051344001145","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,812211.4,812211.4,18060,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691350,2346945.00
08/14/2017 02:15,2,0.000,ALERT,212.61,296.36,59.975,1502691303,"201051344000651","219011344069620",0.00,16.70,0,294.56,298.17,0.0,0.0,0.000,801190.4,801190.4,18051,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691352,2346946.00
08/14/2017 02:15,2,0.000,ALERT,211.70,296.96,59.965,1502691303,"274151322000088","219011344069620",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,1006149.6,1006149.6,17946,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691354,2346947.00
08/14/2017 02:15,2,0.000,ALERT,212.61,296.06,59.938,1502691303,"274151322000068","219011344069620",0.00,18.70,0,293.96,297.57,0.0,0.0,0.000,876560.8,876560.8,18350,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691356,2346948.00
08/14/2017 02:15,2,0.000,ALERT,212.38,296.96,59.975,1502691303,"201051344001135","219011344069620",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,796744.7,796744.7,18019,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691358,2346949.00
08/14/2017 02:15,2,0.000,ALERT,212.38,298.77,59.981,1502691303,"201051344000594","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,816190.3,816190.3,18048,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502691359,2346950.00
08/14/2017 02:15,2,0.000,ALERT,212.61,296.66,59.975,1502691303,"201051344001203","219011344069620",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,806734.7,806734.7,18080,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691361,2346951.00
08/14/2017 02:15,2,0.000,ALERT,211.93,297.57,59.965,1502691303,"274151322000054","219011344069620",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,1022049.4,1022049.4,17928,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691363,2346952.00
08/14/2017 02:15,2,0.000,ALERT,212.83,297.87,59.981,1502691303,"201051344000867","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,800405.4,800405.4,18079,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691365,2346953.00
08/14/2017 02:15,2,0.000,ALERT,212.61,296.66,59.975,1502691303,"201051344001093","219011344069620",0.00,17.80,0,294.56,298.17,0.0,0.0,0.000,804201.4,804201.4,18083,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691366,2346954.00
08/14/2017 02:15,2,0.000,ALERT,212.38,298.17,59.965,1502691303,"201051344000900","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,822389.8,822389.8,18081,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502691368,2346955.00
08/14/2017 02:15,2,0.000,ALERT,212.83,297.57,59.975,1502691303,"201051344000648","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,808860.8,808860.8,18054,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691370,2346956.00
08/14/2017 02:15,2,0.000,ALERT,212.61,298.47,59.975,1502691303,"201051344000569","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,824042.1,824042.1,18024,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691372,2346957.00
08/14/2017 02:15,2,0.000,ALERT,212.61,298.17,59.986,1502691303,"201051344000983","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,814876.1,814876.1,18056,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691374,2346958.00
08/14/2017 02:15,2,0.000,ALERT,212.61,297.57,59.970,1502691303,"201051344001158","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,798815.7,798815.7,18060,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691376,2346959.00
08/14/2017 02:15,2,0.000,ALERT,213.06,298.47,59.975,1502691303,"201051344000576","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,813392.2,813392.2,18071,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691377,2346960.00
08/14/2017 02:15,2,0.000,ALERT,212.38,296.06,59.970,1502691303,"274151322000087","219011344069620",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,997278.8,997278.8,18181,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502691379,2346961.00
08/14/2017 02:30,2,0.000,ALERT,213.06,298.17,59.981,1502692203,"201051344000645","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,812291.4,812291.4,18046,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692205,2346962.00
08/14/2017 02:30,2,0.000,ALERT,212.61,297.57,59.991,1502692203,"274151322000085","219011344069620",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1016752.9,1016752.9,17944,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692207,2346963.00
08/14/2017 02:30,2,0.000,ALERT,213.06,297.57,60.002,1502692203,"201051344000633","219011344069620",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,799398.9,799398.9,18096,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692209,2346964.00
08/14/2017 02:30,2,0.000,ALERT,212.61,297.87,59.959,1502692203,"201051344000469","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,803370.3,803370.3,18062,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502692210,2346965.00
08/14/2017 02:30,2,0.000,ALERT,212.16,296.96,59.954,1502692203,"201051344000646","219011344069620",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,797662.7,797662.7,18050,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502692212,2346966.00
08/14/2017 02:30,2,0.000,ALERT,212.16,298.17,59.981,1502692203,"274151322000052","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,1059202.9,1059202.9,17940,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692214,2346967.00
08/14/2017 02:30,2,0.000,ALERT,212.61,297.26,59.986,1502692203,"201051344000585","219011344069620",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,811727.5,811727.5,18048,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692216,2346968.00
08/14/2017 02:30,2,0.000,ALERT,212.38,297.57,59.981,1502692203,"201051344001230","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,802136.8,802136.8,18089,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692218,2346969.00
08/14/2017 02:30,2,0.000,ALERT,212.83,297.87,59.938,1502692203,"201051344000582","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,791102.2,791102.2,18036,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692220,2346970.00
08/14/2017 02:30,2,0.000,ALERT,212.16,297.26,59.991,1502692203,"201051344000955","219011344069620",0.00,17.80,0,295.16,298.47,0.0,0.0,0.000,811290.6,811290.6,18061,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692221,2346971.00
08/14/2017 02:30,2,0.000,ALERT,212.38,297.26,59.991,1502692203,"274151322000094","219011344069620",0.00,17.80,0,295.16,298.47,0.0,0.0,0.000,875686.6,875686.6,18338,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692223,2346972.00
08/14/2017 02:30,2,0.000,ALERT,212.61,298.77,59.986,1502692203,"201051344000579","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,821607.0,821607.0,18059,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502692225,2346973.00
