ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 02:30,2,0.000,ALERT,212.38,297.87,59.986,1502692203,"201051344000890","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,805392.3,805392.3,18060,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692227,2346974.00
08/14/2017 02:30,2,0.000,ALERT,212.61,297.26,59.981,1502692203,"201051344000438","219011344069620",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,807652.2,807652.2,18042,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502692228,2346975.00
08/14/2017 02:30,2,0.000,ALERT,212.61,296.36,59.986,1502692203,"201051344000417","219011344069620",0.00,17.50,0,294.56,297.87,0.0,0.0,0.000,719466.1,719466.1,18090,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692230,2346976.00
08/14/2017 02:30,2,0.000,ALERT,212.38,297.26,59.986,1502692203,"274151322000083","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,1048500.8,1048500.8,17953,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692232,2346977.00
08/14/2017 02:30,2,0.000,ALERT,212.83,297.26,59.986,1502692203,"274151322000076","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,1119492.5,1119492.5,17944,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692234,2346978.00
08/14/2017 02:30,2,0.000,ALERT,212.61,299.07,59.986,1502692203,"201051344000868","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,801696.9,801696.9,18074,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502692236,2346979.00
08/14/2017 02:30,2,0.000,ALERT,212.16,298.17,59.986,1502692203,"274151322000095","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,1108706.8,1108706.8,17965,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692238,2346980.00
08/14/2017 02:30,2,0.000,ALERT,212.38,298.17,59.991,1502692203,"201051344000988","219011344069620",0.00,18.00,0,293.66,299.37,0.0,0.0,0.000,691610.8,691610.8,18043,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502692239,2346981.00
08/14/2017 02:30,2,0.000,ALERT,212.38,296.36,59.981,1502692203,"201051344001025","219011344069620",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,808665.3,808665.3,18046,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692241,2346982.00
08/14/2017 02:30,2,0.000,ALERT,212.38,298.17,59.965,1502692203,"201051344000458","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,812780.6,812780.6,18040,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502692243,2346983.00
08/14/2017 02:30,2,0.000,ALERT,213.29,298.17,59.986,1502692203,"201051344000853","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,814191.1,814191.1,18067,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502692245,2346984.00
08/14/2017 02:30,2,0.000,ALERT,212.83,297.26,59.959,1502692203,"201051344000685","219011344069620",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,807481.2,807481.2,18082,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692246,2346985.00
08/14/2017 02:30,2,0.000,ALERT,212.61,296.66,59.986,1502692203,"201051344000917","219011344069620",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,804210.1,804210.1,18076,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502692248,2346986.00
08/14/2017 02:30,2,0.000,ALERT,212.83,297.87,59.959,1502692203,"201051344001145","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,812211.4,812211.4,18062,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692250,2346987.00
08/14/2017 02:30,2,0.000,ALERT,212.61,296.66,59.996,1502692203,"201051344000651","219011344069620",0.00,17.00,0,294.56,298.17,0.0,0.0,0.000,801190.4,801190.4,18053,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692252,2346988.00
08/14/2017 02:30,2,0.000,ALERT,211.93,297.26,59.954,1502692203,"274151322000088","219011344069620",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1006149.6,1006149.6,17948,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502692254,2346989.00
08/14/2017 02:30,2,0.000,ALERT,212.83,296.96,59.986,1502692203,"274151322000068","219011344069620",0.00,19.00,0,295.16,298.17,0.0,0.0,0.000,876560.8,876560.8,18352,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692256,2346990.00
08/14/2017 02:30,2,0.000,ALERT,212.38,297.26,59.996,1502692203,"201051344001135","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,796744.7,796744.7,18021,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502692258,2346991.00
08/14/2017 02:30,2,0.000,ALERT,212.38,299.07,59.981,1502692203,"201051344000594","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,816190.3,816190.3,18050,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692259,2346992.00
08/14/2017 02:30,2,0.000,ALERT,212.61,296.96,59.991,1502692203,"201051344001203","219011344069620",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,806734.7,806734.7,18082,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502692261,2346993.00
08/14/2017 02:30,2,0.000,ALERT,212.16,297.57,59.981,1502692203,"274151322000054","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,1022049.4,1022049.4,17930,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692263,2346994.00
08/14/2017 02:30,2,0.000,ALERT,212.61,297.57,59.986,1502692203,"201051344000867","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,800405.4,800405.4,18081,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692265,2346995.00
08/14/2017 02:30,2,0.000,ALERT,212.61,297.26,59.986,1502692203,"201051344001093","219011344069620",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,804201.4,804201.4,18085,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502692267,2346996.00
08/14/2017 02:30,2,0.000,ALERT,212.61,298.17,59.991,1502692203,"201051344000900","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,822389.8,822389.8,18083,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692268,2346997.00
08/14/2017 02:30,2,0.000,ALERT,212.83,297.57,59.996,1502692203,"201051344000648","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,808860.8,808860.8,18056,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692270,2346998.00
08/14/2017 02:30,2,0.000,ALERT,212.61,298.77,59.996,1502692203,"201051344000569","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,824042.1,824042.1,18026,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502692272,2346999.00
08/14/2017 02:30,2,0.000,ALERT,212.61,298.77,59.954,1502692203,"201051344000983","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,814876.1,814876.1,18058,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692274,2347000.00
08/14/2017 02:30,2,0.000,ALERT,212.61,298.17,59.986,1502692203,"201051344001158","219011344069620",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,798815.7,798815.7,18062,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692276,2347001.00
08/14/2017 02:30,2,0.000,ALERT,213.06,298.77,59.991,1502692203,"201051344000576","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,813392.2,813392.2,18073,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692278,2347002.00
08/14/2017 02:30,2,0.000,ALERT,212.38,296.36,59.970,1502692203,"274151322000087","219011344069620",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,997278.8,997278.8,18183,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502692279,2347003.00
08/14/2017 02:45,2,0.000,ALERT,213.06,298.17,60.018,1502693104,"201051344000645","219011344069620",0.00,18.30,0,284.94,299.97,0.0,0.0,0.000,812291.4,812291.4,18048,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693106,2347004.00
08/14/2017 02:45,2,0.000,ALERT,212.38,298.17,60.039,1502693104,"274151322000085","219011344069620",0.00,18.70,0,284.04,301.77,0.0,0.0,0.000,1016752.9,1016752.9,17946,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693108,2347005.00
08/14/2017 02:45,2,0.000,ALERT,213.29,298.17,60.002,1502693104,"201051344000633","219011344069620",0.00,17.80,0,283.44,299.37,0.0,0.0,0.000,799398.9,799398.9,18098,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693110,2347006.00
08/14/2017 02:45,2,0.000,ALERT,212.61,298.47,59.991,1502693104,"201051344000469","219011344069620",0.00,17.50,0,284.34,299.67,0.0,0.0,0.000,803370.3,803370.3,18064,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502693112,2347007.00
08/14/2017 02:45,2,0.000,ALERT,212.16,296.96,60.007,1502693104,"201051344000646","219011344069620",0.00,17.80,0,283.44,298.47,0.0,0.0,0.000,797662.7,797662.7,18052,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502693114,2347008.00
08/14/2017 02:45,2,0.000,ALERT,212.16,297.57,59.991,1502693104,"274151322000052","219011344069620",0.00,18.70,0,284.04,301.77,0.0,0.0,0.000,1059202.9,1059202.9,17942,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693115,2347009.00
08/14/2017 02:45,2,0.000,ALERT,212.61,297.57,59.959,1502693104,"201051344000585","219011344069620",0.00,18.00,0,283.44,298.77,0.0,0.0,0.000,811727.5,811727.5,18050,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693117,2347010.00
08/14/2017 02:45,2,0.000,ALERT,212.38,297.87,59.986,1502693104,"201051344001230","219011344069620",0.00,17.80,0,284.04,299.07,0.0,0.0,0.000,802136.8,802136.8,18091,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693119,2347011.00
08/14/2017 02:45,2,0.000,ALERT,213.06,298.17,59.959,1502693104,"201051344000582","219011344069620",0.00,17.80,0,284.64,299.37,0.0,0.0,0.000,791102.2,791102.2,18038,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693121,2347012.00
08/14/2017 02:45,2,0.000,ALERT,212.16,297.26,59.996,1502693104,"201051344000955","219011344069620",0.00,18.00,0,283.74,298.77,0.0,0.0,0.000,811290.6,811290.6,18063,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502693123,2347013.00
08/14/2017 02:45,2,0.000,ALERT,212.38,297.26,59.996,1502693104,"274151322000094","219011344069620",0.00,18.00,0,283.74,301.17,0.0,0.0,0.000,875686.6,875686.6,18340,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693124,2347014.00
08/14/2017 02:45,2,0.000,ALERT,212.61,298.77,59.996,1502693104,"201051344000579","219011344069620",0.00,18.30,0,285.54,300.57,0.0,0.0,0.000,821607.0,821607.0,18061,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693126,2347015.00
08/14/2017 02:45,2,0.000,ALERT,212.38,297.87,59.996,1502693104,"201051344000890","219011344069620",0.00,18.00,0,284.04,299.67,0.0,0.0,0.000,805392.3,805392.3,18062,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693128,2347016.00
08/14/2017 02:45,2,0.000,ALERT,212.61,297.26,59.996,1502693104,"201051344000438","219011344069620",0.00,17.50,0,283.74,299.07,0.0,0.0,0.000,807652.2,807652.2,18044,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693130,2347017.00
08/14/2017 02:45,2,0.000,ALERT,212.61,296.66,60.028,1502693104,"201051344000417","219011344069620",0.00,17.80,0,283.14,298.17,0.0,0.0,0.000,719466.1,719466.1,18092,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502693131,2347018.00
08/14/2017 02:45,2,0.000,ALERT,212.16,297.87,60.012,1502693104,"274151322000083","219011344069620",0.00,18.00,0,284.64,301.77,0.0,0.0,0.000,1048500.8,1048500.8,17955,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693133,2347019.00
08/14/2017 02:45,2,0.000,ALERT,212.83,297.87,60.028,1502693104,"274151322000076","219011344069620",0.00,18.30,0,284.04,301.77,0.0,0.0,0.000,1119492.5,1119492.5,17946,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693135,2347020.00
08/14/2017 02:45,2,0.000,ALERT,212.38,298.77,59.996,1502693104,"201051344000868","219011344069620",0.00,18.00,0,285.84,300.57,0.0,0.0,0.000,801696.9,801696.9,18076,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693137,2347021.00
08/14/2017 02:45,2,0.000,ALERT,212.16,298.77,59.991,1502693104,"274151322000095","219011344069620",0.00,17.80,0,285.24,302.68,0.0,0.0,0.000,1108706.8,1108706.8,17967,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693139,2347022.00
08/14/2017 02:45,2,0.000,ALERT,212.38,298.17,59.970,1502693104,"201051344000988","219011344069620",0.00,18.30,0,282.84,299.67,0.0,0.0,0.000,691610.8,691610.8,18045,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502693141,2347023.00
08/14/2017 02:45,2,0.000,ALERT,212.38,296.66,59.991,1502693104,"201051344001025","219011344069620",0.00,17.50,0,283.14,299.07,0.0,0.0,0.000,808665.3,808665.3,18048,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693142,2347024.00
08/14/2017 02:45,2,0.000,ALERT,212.61,298.47,60.018,1502693104,"201051344000458","219011344069620",0.00,18.70,0,285.24,300.87,0.0,0.0,0.000,812780.6,812780.6,18042,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693144,2347025.00
08/14/2017 02:45,2,0.000,ALERT,213.06,298.17,59.996,1502693104,"201051344000853","219011344069620",0.00,18.00,0,284.94,300.27,0.0,0.0,0.000,814191.1,814191.1,18069,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502693146,2347026.00
08/14/2017 02:45,2,0.000,ALERT,212.83,297.57,60.002,1502693104,"201051344000685","219011344069620",0.00,18.00,0,283.74,298.77,0.0,0.0,0.000,807481.2,807481.2,18084,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693148,2347027.00
08/14/2017 02:45,2,0.000,ALERT,212.61,296.96,59.965,1502693104,"201051344000917","219011344069620",0.00,18.70,0,282.54,298.17,0.0,0.0,0.000,804210.1,804210.1,18078,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693150,2347028.00
08/14/2017 02:45,2,0.000,ALERT,212.83,297.87,59.986,1502693104,"201051344001145","219011344069620",0.00,17.80,0,284.04,299.37,0.0,0.0,0.000,812211.4,812211.4,18064,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693151,2347029.00
08/14/2017 02:45,2,0.000,ALERT,212.61,296.66,59.991,1502693104,"201051344000651","219011344069620",0.00,17.30,0,283.14,298.47,0.0,0.0,0.000,801190.4,801190.4,18055,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693153,2347030.00
08/14/2017 02:45,2,0.000,ALERT,212.16,297.26,59.991,1502693104,"274151322000088","219011344069620",0.00,19.00,0,284.04,301.17,0.0,0.0,0.000,1006149.6,1006149.6,17950,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693155,2347031.00
08/14/2017 02:45,2,0.000,ALERT,212.83,296.96,60.023,1502693104,"274151322000068","219011344069620",0.00,19.00,0,283.74,300.57,0.0,0.0,0.000,876560.8,876560.8,18354,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693157,2347032.00
08/14/2017 02:45,2,0.000,ALERT,212.16,296.96,59.981,1502693104,"201051344001135","219011344069620",0.00,17.80,0,283.74,299.37,0.0,0.0,0.000,796744.7,796744.7,18023,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502693158,2347033.00
08/14/2017 02:45,2,0.000,ALERT,212.38,299.07,60.034,1502693104,"201051344000594","219011344069620",0.00,17.80,0,284.94,300.57,0.0,0.0,0.000,816190.3,816190.3,18052,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693160,2347034.00
08/14/2017 02:45,2,0.000,ALERT,212.61,296.96,59.986,1502693104,"201051344001203","219011344069620",0.00,17.80,0,283.44,300.27,0.0,0.0,0.000,806734.7,806734.7,18084,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693162,2347035.00
08/14/2017 02:45,2,0.000,ALERT,211.93,297.57,59.981,1502693104,"274151322000054","219011344069620",0.00,19.30,0,284.04,301.77,0.0,0.0,0.000,1022049.4,1022049.4,17932,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693164,2347036.00
08/14/2017 02:45,2,0.000,ALERT,212.83,298.47,59.986,1502693104,"201051344000867","219011344069620",0.00,18.70,0,284.94,300.27,0.0,0.0,0.000,800405.4,800405.4,18083,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693166,2347037.00
08/14/2017 02:45,2,0.000,ALERT,212.61,297.26,59.981,1502693104,"201051344001093","219011344069620",0.00,18.30,0,283.74,298.47,0.0,0.0,0.000,804201.4,804201.4,18087,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693168,2347038.00
08/14/2017 02:45,2,0.000,ALERT,212.61,298.47,59.986,1502693104,"201051344000900","219011344069620",0.00,18.00,0,284.64,299.97,0.0,0.0,0.000,822389.8,822389.8,18085,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502693169,2347039.00
08/14/2017 02:45,2,0.000,ALERT,212.83,297.87,60.002,1502693104,"201051344000648","219011344069620",0.00,17.80,0,284.64,299.97,0.0,0.0,0.000,808860.8,808860.8,18058,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693171,2347040.00
08/14/2017 02:45,2,0.000,ALERT,212.61,298.77,59.991,1502693104,"201051344000569","219011344069620",0.00,18.00,0,285.54,300.57,0.0,0.0,0.000,824042.1,824042.1,18028,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693173,2347041.00
08/14/2017 02:45,2,0.000,ALERT,212.61,298.77,60.002,1502693104,"201051344000983","219011344069620",0.00,18.30,0,285.24,300.57,0.0,0.0,0.000,814876.1,814876.1,18060,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693175,2347042.00
08/14/2017 02:45,2,0.000,ALERT,212.61,298.17,59.986,1502693104,"201051344001158","219011344069620",0.00,17.80,0,284.34,299.67,0.0,0.0,0.000,798815.7,798815.7,18064,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693177,2347043.00
08/14/2017 02:45,2,0.000,ALERT,213.06,299.07,59.996,1502693104,"201051344000576","219011344069620",0.00,18.00,0,285.24,300.27,0.0,0.0,0.000,813392.2,813392.2,18075,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693179,2347044.00
08/14/2017 02:45,2,0.000,ALERT,212.38,297.57,59.986,1502693104,"274151322000087","219011344069620",0.00,19.00,0,283.74,300.87,0.0,0.0,0.000,997278.8,997278.8,18185,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502693180,2347045.00
08/14/2017 03:00,2,0.000,ALERT,213.06,298.17,60.002,1502694003,"201051344000645","219011344069620",0.00,18.30,0,296.66,299.97,0.0,0.0,0.000,812291.4,812291.4,18050,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502694005,2347046.00
08/14/2017 03:00,2,0.000,ALERT,212.38,296.96,59.996,1502694003,"274151322000085","219011344069620",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,1016752.9,1016752.9,17948,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502694007,2347047.00
08/14/2017 03:00,2,0.000,ALERT,213.06,297.87,60.007,1502694003,"201051344000633","219011344069620",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,799398.9,799398.9,18100,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694009,2347048.00
08/14/2017 03:00,2,0.000,ALERT,212.61,297.87,60.002,1502694003,"201051344000469","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,803370.3,803370.3,18066,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694011,2347049.00
08/14/2017 03:00,2,0.000,ALERT,212.16,296.96,60.002,1502694003,"201051344000646","219011344069620",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,797662.7,797662.7,18054,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694012,2347050.00
08/14/2017 03:00,2,0.000,ALERT,211.93,297.87,60.002,1502694003,"274151322000052","219011344069620",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,1059202.9,1059202.9,17944,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502694014,2347051.00
08/14/2017 03:00,2,0.000,ALERT,212.61,297.26,60.002,1502694003,"201051344000585","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,811727.5,811727.5,18052,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694016,2347052.00
08/14/2017 03:00,2,0.000,ALERT,212.38,297.57,60.002,1502694003,"201051344001230","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,802136.8,802136.8,18093,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502694018,2347053.00
08/14/2017 03:00,2,0.000,ALERT,213.06,298.17,60.002,1502694003,"201051344000582","219011344069620",0.00,17.80,0,296.36,299.37,0.0,0.0,0.000,791102.2,791102.2,18040,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502694020,2347054.00
08/14/2017 03:00,2,0.000,ALERT,212.16,297.26,60.002,1502694003,"201051344000955","219011344069620",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,811290.6,811290.6,18065,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502694022,2347055.00
08/14/2017 03:00,2,0.000,ALERT,212.16,296.66,60.002,1502694003,"274151322000094","219011344069620",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,875686.6,875686.6,18342,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694024,2347056.00
08/14/2017 03:00,2,0.000,ALERT,212.61,298.77,59.996,1502694003,"201051344000579","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,821607.0,821607.0,18063,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694026,2347057.00
08/14/2017 03:00,2,0.000,ALERT,212.38,297.57,60.018,1502694003,"201051344000890","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,805392.3,805392.3,18064,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694027,2347058.00
08/14/2017 03:00,2,0.000,ALERT,212.61,296.96,59.959,1502694003,"201051344000438","219011344069620",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,807652.2,807652.2,18046,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694029,2347059.00
08/14/2017 03:00,2,0.000,ALERT,212.61,296.36,60.034,1502694003,"201051344000417","219011344069620",0.00,18.00,0,294.86,298.17,0.0,0.0,0.000,719466.1,719466.1,18094,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694031,2347060.00
08/14/2017 03:00,2,0.000,ALERT,212.16,298.17,59.991,1502694003,"274151322000083","219011344069620",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,1048500.8,1048500.8,17957,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694033,2347061.00
08/14/2017 03:00,2,0.000,ALERT,212.38,297.26,59.996,1502694003,"274151322000076","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1119492.5,1119492.5,17948,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694035,2347062.00
08/14/2017 03:00,2,0.000,ALERT,212.38,298.47,59.991,1502694003,"201051344000868","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,801696.9,801696.9,18078,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694037,2347063.00
08/14/2017 03:00,2,0.000,ALERT,211.93,298.17,59.991,1502694003,"274151322000095","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,1108706.8,1108706.8,17969,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694038,2347064.00
08/14/2017 03:00,2,0.000,ALERT,212.38,297.87,59.981,1502694003,"201051344000988","219011344069620",0.00,18.30,0,293.96,299.97,0.0,0.0,0.000,691610.8,691610.8,18047,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694040,2347065.00
08/14/2017 03:00,2,0.000,ALERT,212.38,296.36,60.007,1502694003,"201051344001025","219011344069620",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,808665.3,808665.3,18050,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694042,2347066.00
08/14/2017 03:00,2,0.000,ALERT,212.61,297.87,59.991,1502694003,"201051344000458","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,812780.6,812780.6,18044,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694044,2347067.00
08/14/2017 03:00,2,0.000,ALERT,213.06,297.87,59.970,1502694003,"201051344000853","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,814191.1,814191.1,18071,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694046,2347068.00
08/14/2017 03:00,2,0.000,ALERT,212.83,296.96,59.991,1502694003,"201051344000685","219011344069620",0.00,18.00,0,295.46,298.77,0.0,0.0,0.000,807481.2,807481.2,18086,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502694048,2347069.00
08/14/2017 03:00,2,0.000,ALERT,212.61,296.96,59.975,1502694003,"201051344000917","219011344069620",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,804210.1,804210.1,18080,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502694049,2347070.00
08/14/2017 03:00,2,0.000,ALERT,212.83,297.57,59.975,1502694003,"201051344001145","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,812211.4,812211.4,18066,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694051,2347071.00
08/14/2017 03:00,2,0.000,ALERT,212.61,296.66,59.975,1502694003,"201051344000651","219011344069620",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,801190.4,801190.4,18057,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694053,2347072.00
08/14/2017 03:00,2,0.000,ALERT,211.70,296.96,59.986,1502694003,"274151322000088","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1006149.6,1006149.6,17952,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502694055,2347073.00
08/14/2017 03:00,2,0.000,ALERT,212.83,296.06,59.970,1502694003,"274151322000068","219011344069620",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,876560.8,876560.8,18356,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694057,2347074.00
08/14/2017 03:00,2,0.000,ALERT,212.16,296.96,59.981,1502694003,"201051344001135","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,796744.7,796744.7,18025,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694058,2347075.00
08/14/2017 03:00,2,0.000,ALERT,212.38,299.07,59.975,1502694003,"201051344000594","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,816190.3,816190.3,18054,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694060,2347076.00
08/14/2017 03:00,2,0.000,ALERT,212.61,296.96,59.975,1502694003,"201051344001203","219011344069620",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,806734.7,806734.7,18086,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694062,2347077.00
08/14/2017 03:00,2,0.000,ALERT,212.16,298.17,59.981,1502694003,"274151322000054","219011344069620",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,1022049.4,1022049.4,17934,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502694064,2347078.00
08/14/2017 03:00,2,0.000,ALERT,212.83,298.17,59.975,1502694003,"201051344000867","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,800405.4,800405.4,18085,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694066,2347079.00
08/14/2017 03:00,2,0.000,ALERT,212.83,296.96,59.933,1502694003,"201051344001093","219011344069620",0.00,18.70,0,295.46,298.77,0.0,0.0,0.000,804201.4,804201.4,18089,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502694067,2347080.00
08/14/2017 03:00,2,0.000,ALERT,212.61,298.17,59.981,1502694003,"201051344000900","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,822389.8,822389.8,18087,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694069,2347081.00
08/14/2017 03:00,2,0.000,ALERT,212.83,297.57,59.981,1502694003,"201051344000648","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,808860.8,808860.8,18060,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694071,2347082.00
08/14/2017 03:00,2,0.000,ALERT,212.83,298.77,59.981,1502694003,"201051344000569","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,824042.1,824042.1,18030,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502694073,2347083.00
08/14/2017 03:00,2,0.000,ALERT,212.61,298.17,59.959,1502694003,"201051344000983","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,814876.1,814876.1,18062,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694075,2347084.00
08/14/2017 03:00,2,0.000,ALERT,212.61,297.87,59.975,1502694003,"201051344001158","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,798815.7,798815.7,18066,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694076,2347085.00
08/14/2017 03:00,2,0.000,ALERT,213.06,298.77,59.970,1502694003,"201051344000576","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,813392.2,813392.2,18077,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694078,2347086.00
08/14/2017 03:00,2,0.000,ALERT,212.16,296.66,59.986,1502694003,"274151322000087","219011344069620",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,997278.8,997278.8,18187,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694080,2347087.00
08/14/2017 03:15,2,0.000,ALERT,213.29,298.47,59.959,1502694904,"201051344000645","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,812291.4,812291.4,18052,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694906,2347088.00
08/14/2017 03:15,2,0.000,ALERT,212.38,297.57,59.954,1502694904,"274151322000085","219011344069620",0.00,18.70,0,295.76,298.77,0.0,0.0,0.000,1016752.9,1016752.9,17950,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694907,2347089.00
08/14/2017 03:15,2,0.000,ALERT,213.51,298.17,59.954,1502694904,"201051344000633","219011344069620",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,799398.9,799398.9,18102,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694909,2347090.00
08/14/2017 03:15,2,0.000,ALERT,212.83,298.47,59.991,1502694904,"201051344000469","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,803370.3,803370.3,18068,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694911,2347091.00
08/14/2017 03:15,2,0.000,ALERT,212.38,297.57,59.965,1502694904,"201051344000646","219011344069620",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,797662.7,797662.7,18056,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694913,2347092.00
08/14/2017 03:15,2,0.000,ALERT,211.48,296.96,59.949,1502694904,"274151322000052","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,1059202.9,1059202.9,17946,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694915,2347093.00
08/14/2017 03:15,2,0.000,ALERT,212.83,297.57,59.965,1502694904,"201051344000585","219011344069620",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,811727.5,811727.5,18054,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694916,2347094.00
08/14/2017 03:15,2,0.000,ALERT,212.38,297.87,59.975,1502694904,"201051344001230","219011344069620",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,802136.8,802136.8,18095,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694918,2347095.00
08/14/2017 03:15,2,0.000,ALERT,213.06,298.47,59.986,1502694904,"201051344000582","219011344069620",0.00,17.50,0,296.06,299.37,0.0,0.0,0.000,791102.2,791102.2,18042,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502694920,2347096.00
08/14/2017 03:15,2,0.000,ALERT,212.16,297.57,59.965,1502694904,"201051344000955","219011344069620",0.00,17.80,0,295.16,298.47,0.0,0.0,0.000,811290.6,811290.6,18067,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502694922,2347097.00
08/14/2017 03:15,2,0.000,ALERT,212.16,296.96,59.959,1502694904,"274151322000094","219011344069620",0.00,18.00,0,294.86,298.17,0.0,0.0,0.000,875686.6,875686.6,18344,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694924,2347098.00
08/14/2017 03:15,2,0.000,ALERT,212.61,298.77,59.959,1502694904,"201051344000579","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,821607.0,821607.0,18065,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694925,2347099.00
08/14/2017 03:15,2,0.000,ALERT,212.61,297.87,59.965,1502694904,"201051344000890","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,805392.3,805392.3,18066,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694927,2347100.00
08/14/2017 03:15,2,0.000,ALERT,212.83,297.26,59.954,1502694904,"201051344000438","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,807652.2,807652.2,18048,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502694929,2347101.00
08/14/2017 03:15,2,0.000,ALERT,212.61,296.66,59.996,1502694904,"201051344000417","219011344069620",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,719466.1,719466.1,18096,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694931,2347102.00
08/14/2017 03:15,2,0.000,ALERT,212.16,297.57,59.954,1502694904,"274151322000083","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,1048500.8,1048500.8,17959,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502694932,2347103.00
08/14/2017 03:15,2,0.000,ALERT,212.83,297.26,59.954,1502694904,"274151322000076","219011344069620",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1119492.5,1119492.5,17950,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694934,2347104.00
08/14/2017 03:15,2,0.000,ALERT,212.83,298.77,59.965,1502694904,"201051344000868","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,801696.9,801696.9,18080,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694936,2347105.00
08/14/2017 03:15,2,0.000,ALERT,212.16,298.17,59.954,1502694904,"274151322000095","219011344069620",0.00,18.00,0,296.66,299.67,0.0,0.0,0.000,1108706.8,1108706.8,17971,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502694938,2347106.00
08/14/2017 03:15,2,0.000,ALERT,212.61,298.17,59.933,1502694904,"201051344000988","219011344069620",0.00,18.00,0,293.96,299.67,0.0,0.0,0.000,691610.8,691610.8,18049,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694940,2347107.00
08/14/2017 03:15,2,0.000,ALERT,212.38,296.66,59.928,1502694904,"201051344001025","219011344069620",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,808665.3,808665.3,18052,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694941,2347108.00
08/14/2017 03:15,2,0.000,ALERT,212.83,298.47,59.975,1502694904,"201051344000458","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,812780.6,812780.6,18046,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502694943,2347109.00
08/14/2017 03:15,2,0.000,ALERT,213.29,298.17,59.959,1502694904,"201051344000853","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,814191.1,814191.1,18073,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694945,2347110.00
08/14/2017 03:15,2,0.000,ALERT,212.83,297.26,59.970,1502694904,"201051344000685","219011344069620",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,807481.2,807481.2,18088,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694947,2347111.00
08/14/2017 03:15,2,0.000,ALERT,212.61,296.66,59.959,1502694904,"201051344000917","219011344069620",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,804210.1,804210.1,18082,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694949,2347112.00
08/14/2017 03:15,2,0.000,ALERT,212.83,297.57,59.965,1502694904,"201051344001145","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,812211.4,812211.4,18068,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694950,2347113.00
08/14/2017 03:15,2,0.000,ALERT,212.61,296.36,59.970,1502694904,"201051344000651","219011344069620",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,801190.4,801190.4,18059,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502694952,2347114.00
08/14/2017 03:15,2,0.000,ALERT,211.70,296.66,59.959,1502694904,"274151322000088","219011344069620",0.00,19.00,0,295.46,298.77,0.0,0.0,0.000,1006149.6,1006149.6,17954,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694954,2347115.00
08/14/2017 03:15,2,0.000,ALERT,212.61,296.06,59.965,1502694904,"274151322000068","219011344069620",0.00,19.30,0,294.86,297.87,0.0,0.0,0.000,876560.8,876560.8,18358,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694956,2347116.00
08/14/2017 03:15,2,0.000,ALERT,212.38,297.26,59.933,1502694904,"201051344001135","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,796744.7,796744.7,18027,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694958,2347117.00
