ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 03:15,2,0.000,ALERT,212.61,299.07,59.970,1502694904,"201051344000594","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,816190.3,816190.3,18056,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694960,2347118.00
08/14/2017 03:15,2,0.000,ALERT,212.61,297.26,59.965,1502694904,"201051344001203","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,806734.7,806734.7,18088,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694962,2347119.00
08/14/2017 03:15,2,0.000,ALERT,212.16,297.26,59.959,1502694904,"274151322000054","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1022049.4,1022049.4,17936,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694963,2347120.00
08/14/2017 03:15,2,0.000,ALERT,213.06,298.17,59.970,1502694904,"201051344000867","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,800405.4,800405.4,18087,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502694965,2347121.00
08/14/2017 03:15,2,0.000,ALERT,212.61,297.26,59.970,1502694904,"201051344001093","219011344069620",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,804201.4,804201.4,18091,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694967,2347122.00
08/14/2017 03:15,2,0.000,ALERT,212.61,298.47,59.959,1502694904,"201051344000900","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,822389.8,822389.8,18089,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694969,2347123.00
08/14/2017 03:15,2,0.000,ALERT,212.83,297.57,59.965,1502694904,"201051344000648","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,808860.8,808860.8,18062,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694970,2347124.00
08/14/2017 03:15,2,0.000,ALERT,212.83,298.77,59.970,1502694904,"201051344000569","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,824042.1,824042.1,18032,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694972,2347125.00
08/14/2017 03:15,2,0.000,ALERT,212.83,298.47,59.965,1502694904,"201051344000983","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,814876.1,814876.1,18064,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694974,2347126.00
08/14/2017 03:15,2,0.000,ALERT,212.61,297.87,59.970,1502694904,"201051344001158","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,798815.7,798815.7,18068,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694976,2347127.00
08/14/2017 03:15,2,0.000,ALERT,213.29,298.77,59.970,1502694904,"201051344000576","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,813392.2,813392.2,18079,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694978,2347128.00
08/14/2017 03:15,2,0.000,ALERT,212.16,296.06,59.959,1502694904,"274151322000087","219011344069620",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,997278.8,997278.8,18189,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502694979,2347129.00
08/14/2017 03:30,2,0.000,ALERT,213.06,297.87,59.938,1502695803,"201051344000645","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,812291.4,812291.4,18054,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695805,2347130.00
08/14/2017 03:30,2,0.000,ALERT,212.38,297.26,59.949,1502695803,"274151322000085","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1016752.9,1016752.9,17952,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695807,2347131.00
08/14/2017 03:30,2,0.000,ALERT,213.29,297.87,59.959,1502695803,"201051344000633","219011344069620",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,799398.9,799398.9,18104,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695809,2347132.00
08/14/2017 03:30,2,0.000,ALERT,212.61,297.87,59.917,1502695803,"201051344000469","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,803370.3,803370.3,18070,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695811,2347133.00
08/14/2017 03:30,2,0.000,ALERT,212.38,297.57,59.959,1502695803,"201051344000646","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,797662.7,797662.7,18058,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695813,2347134.00
08/14/2017 03:30,2,0.000,ALERT,211.93,297.57,59.949,1502695803,"274151322000052","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,1059202.9,1059202.9,17948,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695815,2347135.00
08/14/2017 03:30,2,0.000,ALERT,212.61,297.26,59.933,1502695803,"201051344000585","219011344069620",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,811727.5,811727.5,18056,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695816,2347136.00
08/14/2017 03:30,2,0.000,ALERT,212.38,297.57,59.996,1502695803,"201051344001230","219011344069620",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,802136.8,802136.8,18097,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695818,2347137.00
08/14/2017 03:30,2,0.000,ALERT,212.83,298.17,59.954,1502695803,"201051344000582","219011344069620",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,791102.2,791102.2,18044,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695820,2347138.00
08/14/2017 03:30,2,0.000,ALERT,212.16,297.57,59.912,1502695803,"201051344000955","219011344069620",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,811290.6,811290.6,18069,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695822,2347139.00
08/14/2017 03:30,2,0.000,ALERT,212.38,296.96,59.954,1502695803,"274151322000094","219011344069620",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,875686.6,875686.6,18346,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695824,2347140.00
08/14/2017 03:30,2,0.000,ALERT,212.61,298.77,59.954,1502695803,"201051344000579","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,821607.0,821607.0,18067,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502695826,2347141.00
08/14/2017 03:30,2,0.000,ALERT,212.38,297.87,59.954,1502695803,"201051344000890","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,805392.3,805392.3,18068,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502695828,2347142.00
08/14/2017 03:30,2,0.000,ALERT,212.83,297.57,59.954,1502695803,"201051344000438","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,807652.2,807652.2,18050,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695829,2347143.00
08/14/2017 03:30,2,0.000,ALERT,212.83,297.26,59.954,1502695803,"201051344000417","219011344069620",0.00,17.80,0,294.86,298.17,0.0,0.0,0.000,719466.1,719466.1,18098,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695831,2347144.00
08/14/2017 03:30,2,0.000,ALERT,212.38,298.47,59.954,1502695803,"274151322000083","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,1048500.8,1048500.8,17961,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695833,2347145.00
08/14/2017 03:30,2,0.000,ALERT,212.83,298.17,59.954,1502695803,"274151322000076","219011344069620",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1119492.5,1119492.5,17952,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502695835,2347146.00
08/14/2017 03:30,2,0.000,ALERT,212.61,298.77,59.954,1502695803,"201051344000868","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,801696.9,801696.9,18082,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695837,2347147.00
08/14/2017 03:30,2,0.000,ALERT,212.16,298.47,59.949,1502695803,"274151322000095","219011344069620",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,1108706.8,1108706.8,17973,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695839,2347148.00
08/14/2017 03:30,2,0.000,ALERT,212.38,298.17,59.959,1502695803,"201051344000988","219011344069620",0.00,17.80,0,294.26,299.67,0.0,0.0,0.000,691610.8,691610.8,18051,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695841,2347149.00
08/14/2017 03:30,2,0.000,ALERT,212.38,296.66,59.975,1502695803,"201051344001025","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,808665.3,808665.3,18054,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695842,2347150.00
08/14/2017 03:30,2,0.000,ALERT,212.61,298.47,59.975,1502695803,"201051344000458","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,812780.6,812780.6,18048,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502695844,2347151.00
08/14/2017 03:30,2,0.000,ALERT,213.06,298.17,59.954,1502695803,"201051344000853","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,814191.1,814191.1,18075,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695846,2347152.00
08/14/2017 03:30,2,0.000,ALERT,212.83,297.57,59.959,1502695803,"201051344000685","219011344069620",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,807481.2,807481.2,18090,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502695848,2347153.00
08/14/2017 03:30,2,0.000,ALERT,212.83,296.96,59.986,1502695803,"201051344000917","219011344069620",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,804210.1,804210.1,18084,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695850,2347154.00
08/14/2017 03:30,2,0.000,ALERT,212.83,297.87,59.965,1502695803,"201051344001145","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,812211.4,812211.4,18070,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695851,2347155.00
08/14/2017 03:30,2,0.000,ALERT,212.83,296.96,59.959,1502695803,"201051344000651","219011344069620",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,801190.4,801190.4,18061,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695853,2347156.00
08/14/2017 03:30,2,0.000,ALERT,211.93,296.96,59.954,1502695803,"274151322000088","219011344069620",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,1006149.6,1006149.6,17956,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695855,2347157.00
08/14/2017 03:30,2,0.000,ALERT,212.83,297.26,59.970,1502695803,"274151322000068","219011344069620",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,876560.8,876560.8,18360,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502695857,2347158.00
08/14/2017 03:30,2,0.000,ALERT,212.38,297.57,59.959,1502695803,"201051344001135","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,796744.7,796744.7,18029,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695859,2347159.00
08/14/2017 03:30,2,0.000,ALERT,212.38,298.77,59.954,1502695803,"201051344000594","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,816190.3,816190.3,18058,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695860,2347160.00
08/14/2017 03:30,2,0.000,ALERT,212.83,297.26,59.928,1502695803,"201051344001203","219011344069620",0.00,17.50,0,295.16,300.57,0.0,0.0,0.000,806734.7,806734.7,18090,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695862,2347161.00
08/14/2017 03:30,2,0.000,ALERT,212.16,298.17,59.954,1502695803,"274151322000054","219011344069620",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,1022049.4,1022049.4,17938,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695864,2347162.00
08/14/2017 03:30,2,0.000,ALERT,212.83,298.17,59.959,1502695803,"201051344000867","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,800405.4,800405.4,18089,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502695866,2347163.00
08/14/2017 03:30,2,0.000,ALERT,212.83,297.57,59.965,1502695803,"201051344001093","219011344069620",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,804201.4,804201.4,18093,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502695867,2347164.00
08/14/2017 03:30,2,0.000,ALERT,212.61,298.17,59.944,1502695803,"201051344000900","219011344069620",0.00,17.50,0,296.36,299.67,0.0,0.0,0.000,822389.8,822389.8,18091,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695869,2347165.00
08/14/2017 03:30,2,0.000,ALERT,212.83,297.87,59.959,1502695803,"201051344000648","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,808860.8,808860.8,18064,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695871,2347166.00
08/14/2017 03:30,2,0.000,ALERT,212.83,298.77,59.965,1502695803,"201051344000569","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,824042.1,824042.1,18034,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695873,2347167.00
08/14/2017 03:30,2,0.000,ALERT,212.83,298.47,59.965,1502695803,"201051344000983","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,814876.1,814876.1,18066,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695875,2347168.00
08/14/2017 03:30,2,0.000,ALERT,212.61,297.57,59.965,1502695803,"201051344001158","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,798815.7,798815.7,18070,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695876,2347169.00
08/14/2017 03:30,2,0.000,ALERT,213.06,298.47,59.959,1502695803,"201051344000576","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,813392.2,813392.2,18081,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502695878,2347170.00
08/14/2017 03:30,2,0.000,ALERT,212.38,297.26,59.959,1502695803,"274151322000087","219011344069620",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,997278.8,997278.8,18191,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502695880,2347171.00
08/14/2017 03:45,2,0.000,ALERT,213.29,298.17,59.981,1502696703,"201051344000645","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,812291.4,812291.4,18056,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696705,2347172.00
08/14/2017 03:45,2,0.000,ALERT,212.38,297.26,59.981,1502696703,"274151322000085","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,1016752.9,1016752.9,17954,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502696707,2347173.00
08/14/2017 03:45,2,0.000,ALERT,213.29,298.17,59.975,1502696703,"201051344000633","219011344069620",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,799398.9,799398.9,18106,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696709,2347174.00
08/14/2017 03:45,2,0.000,ALERT,212.83,298.47,59.986,1502696703,"201051344000469","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,803370.3,803370.3,18072,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502696711,2347175.00
08/14/2017 03:45,2,0.000,ALERT,212.16,296.96,59.975,1502696703,"201051344000646","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,797662.7,797662.7,18060,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696712,2347176.00
08/14/2017 03:45,2,0.000,ALERT,212.16,297.87,59.975,1502696703,"274151322000052","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1059202.9,1059202.9,17950,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696714,2347177.00
08/14/2017 03:45,2,0.000,ALERT,212.61,297.26,59.981,1502696703,"201051344000585","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,811727.5,811727.5,18058,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696716,2347178.00
08/14/2017 03:45,2,0.000,ALERT,212.38,297.26,59.975,1502696703,"201051344001230","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,802136.8,802136.8,18099,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696718,2347179.00
08/14/2017 03:45,2,0.000,ALERT,213.06,298.17,59.986,1502696703,"201051344000582","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,791102.2,791102.2,18046,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502696720,2347180.00
08/14/2017 03:45,2,0.000,ALERT,211.93,296.96,59.944,1502696703,"201051344000955","219011344069620",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,811290.6,811290.6,18071,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502696721,2347181.00
08/14/2017 03:45,2,0.000,ALERT,212.38,297.26,59.970,1502696703,"274151322000094","219011344069620",0.00,18.00,0,295.16,298.47,0.0,0.0,0.000,875686.6,875686.6,18348,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696723,2347182.00
08/14/2017 03:45,2,0.000,ALERT,212.83,298.77,59.975,1502696703,"201051344000579","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,821607.0,821607.0,18069,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696725,2347183.00
08/14/2017 03:45,2,0.000,ALERT,212.38,297.57,59.959,1502696703,"201051344000890","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,805392.3,805392.3,18070,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696727,2347184.00
08/14/2017 03:45,2,0.000,ALERT,212.61,297.26,59.949,1502696703,"201051344000438","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,807652.2,807652.2,18052,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696729,2347185.00
08/14/2017 03:45,2,0.000,ALERT,212.61,296.36,59.981,1502696703,"201051344000417","219011344069620",0.00,17.50,0,295.16,298.47,0.0,0.0,0.000,719466.1,719466.1,18100,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696730,2347186.00
08/14/2017 03:45,2,0.000,ALERT,212.38,298.47,59.965,1502696703,"274151322000083","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,1048500.8,1048500.8,17963,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696732,2347187.00
08/14/2017 03:45,2,0.000,ALERT,212.83,297.87,59.975,1502696703,"274151322000076","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,1119492.5,1119492.5,17954,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696734,2347188.00
08/14/2017 03:45,2,0.000,ALERT,212.61,298.77,59.970,1502696703,"201051344000868","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,801696.9,801696.9,18084,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696736,2347189.00
08/14/2017 03:45,2,0.000,ALERT,212.16,298.47,59.922,1502696703,"274151322000095","219011344069620",0.00,18.00,0,296.66,299.97,0.0,0.0,0.000,1108706.8,1108706.8,17975,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696738,2347190.00
08/14/2017 03:45,2,0.000,ALERT,212.61,298.17,59.970,1502696703,"201051344000988","219011344069620",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,691610.8,691610.8,18053,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696740,2347191.00
08/14/2017 03:45,2,0.000,ALERT,212.16,296.36,59.944,1502696703,"201051344001025","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,808665.3,808665.3,18056,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502696741,2347192.00
08/14/2017 03:45,2,0.000,ALERT,212.61,298.47,59.938,1502696703,"201051344000458","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,812780.6,812780.6,18050,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696743,2347193.00
08/14/2017 03:45,2,0.000,ALERT,213.29,298.47,59.975,1502696703,"201051344000853","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,814191.1,814191.1,18077,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502696745,2347194.00
08/14/2017 03:45,2,0.000,ALERT,212.83,296.96,59.970,1502696703,"201051344000685","219011344069620",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,807481.2,807481.2,18092,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696747,2347195.00
08/14/2017 03:45,2,0.000,ALERT,212.61,296.66,59.970,1502696703,"201051344000917","219011344069620",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,804210.1,804210.1,18086,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502696749,2347196.00
08/14/2017 03:45,2,0.000,ALERT,212.83,297.57,59.975,1502696703,"201051344001145","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,812211.4,812211.4,18072,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502696750,2347197.00
08/14/2017 03:45,2,0.000,ALERT,212.61,296.36,59.981,1502696703,"201051344000651","219011344069620",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,801190.4,801190.4,18063,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502696752,2347198.00
08/14/2017 03:45,2,0.000,ALERT,211.93,297.26,59.970,1502696703,"274151322000088","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,1006149.6,1006149.6,17958,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696754,2347199.00
08/14/2017 03:45,2,0.000,ALERT,212.83,296.66,59.965,1502696703,"274151322000068","219011344069620",0.00,19.30,0,294.86,298.47,0.0,0.0,0.000,876560.8,876560.8,18362,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696756,2347200.00
08/14/2017 03:45,2,0.000,ALERT,212.16,296.96,59.965,1502696703,"201051344001135","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,796744.7,796744.7,18031,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696757,2347201.00
08/14/2017 03:45,2,0.000,ALERT,212.61,299.37,59.986,1502696703,"201051344000594","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,816190.3,816190.3,18060,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696759,2347202.00
08/14/2017 03:45,2,0.000,ALERT,212.83,296.96,59.933,1502696703,"201051344001203","219011344069620",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,806734.7,806734.7,18092,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696761,2347203.00
08/14/2017 03:45,2,0.000,ALERT,212.16,297.26,59.970,1502696703,"274151322000054","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,1022049.4,1022049.4,17940,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696763,2347204.00
08/14/2017 03:45,2,0.000,ALERT,212.83,298.17,59.970,1502696703,"201051344000867","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,800405.4,800405.4,18091,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696765,2347205.00
08/14/2017 03:45,2,0.000,ALERT,212.61,297.26,59.970,1502696703,"201051344001093","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,804201.4,804201.4,18095,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696766,2347206.00
08/14/2017 03:45,2,0.000,ALERT,212.61,298.47,60.007,1502696703,"201051344000900","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,822389.8,822389.8,18093,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696768,2347207.00
08/14/2017 03:45,2,0.000,ALERT,212.83,298.17,59.975,1502696703,"201051344000648","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,808860.8,808860.8,18066,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696770,2347208.00
08/14/2017 03:45,2,0.000,ALERT,212.61,298.77,60.002,1502696703,"201051344000569","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,824042.1,824042.1,18036,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696772,2347209.00
08/14/2017 03:45,2,0.000,ALERT,212.83,299.07,59.970,1502696703,"201051344000983","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,814876.1,814876.1,18068,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696774,2347210.00
08/14/2017 03:45,2,0.000,ALERT,212.61,298.17,59.986,1502696703,"201051344001158","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,798815.7,798815.7,18072,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502696776,2347211.00
08/14/2017 03:45,2,0.000,ALERT,213.29,299.07,60.002,1502696703,"201051344000576","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,813392.2,813392.2,18083,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502696777,2347212.00
08/14/2017 03:45,2,0.000,ALERT,212.38,297.26,59.944,1502696703,"274151322000087","219011344069620",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,997278.8,997278.8,18193,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502696779,2347213.00
08/14/2017 04:00,2,0.000,ALERT,213.06,298.17,59.959,1502697604,"201051344000645","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,812291.4,812291.4,18058,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502697606,2347214.00
08/14/2017 04:00,2,0.000,ALERT,212.16,297.57,59.981,1502697604,"274151322000085","219011344069620",0.00,18.70,0,296.06,299.07,0.0,0.0,0.000,1016752.9,1016752.9,17956,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697607,2347215.00
08/14/2017 04:00,2,0.000,ALERT,213.06,298.17,59.986,1502697604,"201051344000633","219011344069620",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,799398.9,799398.9,18108,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697609,2347216.00
08/14/2017 04:00,2,0.000,ALERT,212.61,298.17,60.028,1502697604,"201051344000469","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,803370.3,803370.3,18074,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502697611,2347217.00
08/14/2017 04:00,2,0.000,ALERT,212.16,297.26,59.986,1502697604,"201051344000646","219011344069620",0.00,17.50,0,294.26,299.07,0.0,0.0,0.000,797662.7,797662.7,18062,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697613,2347218.00
08/14/2017 04:00,2,0.000,ALERT,211.93,297.26,59.981,1502697604,"274151322000052","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,1059202.9,1059202.9,17952,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697614,2347219.00
08/14/2017 04:00,2,0.000,ALERT,212.61,297.57,59.944,1502697604,"201051344000585","219011344069620",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,811727.5,811727.5,18060,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697616,2347220.00
08/14/2017 04:00,2,0.000,ALERT,212.61,297.87,59.975,1502697604,"201051344001230","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,802136.8,802136.8,18101,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697618,2347221.00
08/14/2017 04:00,2,0.000,ALERT,213.06,298.17,60.023,1502697604,"201051344000582","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,791102.2,791102.2,18048,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697620,2347222.00
08/14/2017 04:00,2,0.000,ALERT,212.16,297.57,59.986,1502697604,"201051344000955","219011344069620",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,811290.6,811290.6,18073,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697622,2347223.00
08/14/2017 04:00,2,0.000,ALERT,212.16,296.96,59.975,1502697604,"274151322000094","219011344069620",0.00,17.80,0,295.76,298.47,0.0,0.0,0.000,875686.6,875686.6,18350,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502697623,2347224.00
08/14/2017 04:00,2,0.000,ALERT,212.61,299.07,59.970,1502697604,"201051344000579","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,821607.0,821607.0,18071,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697625,2347225.00
08/14/2017 04:00,2,0.000,ALERT,212.61,297.57,60.012,1502697604,"201051344000438","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,807652.2,807652.2,18054,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697628,2347226.00
08/14/2017 04:00,2,0.000,ALERT,212.83,296.96,59.970,1502697604,"201051344000417","219011344069620",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,719466.1,719466.1,18102,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697630,2347227.00
08/14/2017 04:00,2,0.000,ALERT,212.16,297.57,59.959,1502697604,"274151322000083","219011344069620",0.00,18.30,0,296.36,299.67,0.0,0.0,0.000,1048500.8,1048500.8,17965,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502697632,2347228.00
08/14/2017 04:00,2,0.000,ALERT,212.61,296.96,59.970,1502697604,"274151322000076","219011344069620",0.00,18.30,0,296.06,299.37,0.0,0.0,0.000,1119492.5,1119492.5,17956,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502697634,2347229.00
08/14/2017 04:00,2,0.000,ALERT,212.61,299.07,59.975,1502697604,"201051344000868","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,801696.9,801696.9,18086,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697636,2347230.00
08/14/2017 04:00,2,0.000,ALERT,212.16,297.87,59.970,1502697604,"274151322000095","219011344069620",0.00,17.80,0,297.26,299.97,0.0,0.0,0.000,1108706.8,1108706.8,17977,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697637,2347231.00
08/14/2017 04:00,2,0.000,ALERT,212.61,298.47,59.965,1502697604,"201051344000988","219011344069620",0.00,17.80,0,294.26,300.27,0.0,0.0,0.000,691610.8,691610.8,18055,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697639,2347232.00
08/14/2017 04:00,2,0.000,ALERT,212.61,296.96,59.965,1502697604,"201051344001025","219011344069620",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,808665.3,808665.3,18058,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697641,2347233.00
08/14/2017 04:00,2,0.000,ALERT,212.61,298.47,59.965,1502697604,"201051344000458","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,812780.6,812780.6,18052,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502697643,2347234.00
08/14/2017 04:00,2,0.000,ALERT,213.29,298.47,59.938,1502697604,"201051344000853","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,814191.1,814191.1,18079,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502697645,2347235.00
08/14/2017 04:00,2,0.000,ALERT,213.06,297.57,59.970,1502697604,"201051344000685","219011344069620",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,807481.2,807481.2,18094,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697646,2347236.00
08/14/2017 04:00,2,0.000,ALERT,212.83,297.26,59.965,1502697604,"201051344000917","219011344069620",0.00,18.00,0,293.66,298.77,0.0,0.0,0.000,804210.1,804210.1,18088,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697648,2347237.00
08/14/2017 04:00,2,0.000,ALERT,212.83,297.57,59.965,1502697604,"201051344001145","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,812211.4,812211.4,18074,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697650,2347238.00
08/14/2017 04:00,2,0.000,ALERT,212.83,296.66,59.970,1502697604,"201051344000651","219011344069620",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,801190.4,801190.4,18065,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697652,2347239.00
08/14/2017 04:00,2,0.000,ALERT,211.70,296.66,59.933,1502697604,"274151322000088","219011344069620",0.00,18.70,0,295.76,299.07,0.0,0.0,0.000,1006149.6,1006149.6,17960,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502697653,2347240.00
08/14/2017 04:00,2,0.000,ALERT,212.61,296.36,59.922,1502697604,"274151322000068","219011344069620",0.00,19.00,0,295.46,298.47,0.0,0.0,0.000,876560.8,876560.8,18364,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697655,2347241.00
08/14/2017 04:00,2,0.000,ALERT,212.38,297.26,59.959,1502697604,"201051344001135","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,796744.7,796744.7,18033,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697657,2347242.00
08/14/2017 04:00,2,0.000,ALERT,212.38,299.07,59.912,1502697604,"201051344000594","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,816190.3,816190.3,18062,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502697659,2347243.00
08/14/2017 04:00,2,0.000,ALERT,212.83,297.26,59.944,1502697604,"201051344001203","219011344069620",0.00,17.50,0,294.86,301.17,0.0,0.0,0.000,806734.7,806734.7,18094,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502697661,2347244.00
08/14/2017 04:00,2,0.000,ALERT,211.93,296.96,59.954,1502697604,"274151322000054","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1022049.4,1022049.4,17942,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697662,2347245.00
08/14/2017 04:00,2,0.000,ALERT,212.83,298.47,60.002,1502697604,"201051344000867","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,800405.4,800405.4,18093,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697665,2347246.00
08/14/2017 04:00,2,0.000,ALERT,212.61,296.96,59.933,1502697604,"201051344001093","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,804201.4,804201.4,18097,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697666,2347247.00
08/14/2017 04:00,2,0.000,ALERT,212.61,298.47,59.959,1502697604,"201051344000900","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,822389.8,822389.8,18095,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697668,2347248.00
08/14/2017 04:00,2,0.000,ALERT,212.83,298.17,59.991,1502697604,"201051344000648","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,808860.8,808860.8,18068,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502697670,2347249.00
08/14/2017 04:00,2,0.000,ALERT,212.83,298.77,59.944,1502697604,"201051344000569","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,824042.1,824042.1,18038,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697672,2347250.00
08/14/2017 04:00,2,0.000,ALERT,212.83,298.77,59.938,1502697604,"201051344000983","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,814876.1,814876.1,18070,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697674,2347251.00
08/14/2017 04:00,2,0.000,ALERT,212.83,298.17,59.949,1502697604,"201051344001158","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,798815.7,798815.7,18074,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502697676,2347252.00
08/14/2017 04:00,2,0.000,ALERT,213.29,298.77,59.954,1502697604,"201051344000576","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,813392.2,813392.2,18085,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697677,2347253.00
08/14/2017 04:00,2,0.000,ALERT,212.16,296.36,59.959,1502697604,"274151322000087","219011344069620",0.00,19.00,0,295.46,298.77,0.0,0.0,0.000,997278.8,997278.8,18195,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697679,2347254.00
08/14/2017 04:00,2,0.000,ALERT,212.38,297.87,59.928,1502697604,"201051344000890","219011344069620",0.00,17.80,0,296.96,299.67,0.0,0.0,0.000,805392.3,805392.3,18072,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502697681,2347255.00
08/14/2017 04:15,2,0.000,ALERT,212.83,297.57,59.970,1502698503,"201051344000645","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,812291.4,812291.4,18060,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698505,2347256.00
08/14/2017 04:15,2,0.000,ALERT,212.38,296.96,59.965,1502698503,"274151322000085","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1016752.9,1016752.9,17958,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698507,2347257.00
08/14/2017 04:15,2,0.000,ALERT,213.06,297.26,59.965,1502698503,"201051344000633","219011344069620",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,799398.9,799398.9,18110,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698509,2347258.00
08/14/2017 04:15,2,0.000,ALERT,212.61,297.57,59.965,1502698503,"201051344000469","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,803370.3,803370.3,18076,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698511,2347259.00
08/14/2017 04:15,2,0.000,ALERT,211.93,296.66,59.959,1502698503,"201051344000646","219011344069620",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,797662.7,797662.7,18064,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502698513,2347260.00
08/14/2017 04:15,2,0.000,ALERT,211.70,297.57,59.965,1502698503,"274151322000052","219011344069620",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,1059202.9,1059202.9,17954,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698514,2347261.00
