ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 04:15,2,0.000,ALERT,212.38,296.96,59.981,1502698503,"201051344000585","219011344069620",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,811727.5,811727.5,18062,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502698516,2347262.00
08/14/2017 04:15,2,0.000,ALERT,212.16,296.96,59.922,1502698503,"201051344001230","219011344069620",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,802136.8,802136.8,18103,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698518,2347263.00
08/14/2017 04:15,2,0.000,ALERT,212.61,297.57,59.965,1502698503,"201051344000582","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,791102.2,791102.2,18050,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502698520,2347264.00
08/14/2017 04:15,2,0.000,ALERT,211.70,296.96,59.959,1502698503,"201051344000955","219011344069620",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,811290.6,811290.6,18075,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502698521,2347265.00
08/14/2017 04:15,2,0.000,ALERT,212.16,296.66,59.959,1502698503,"274151322000094","219011344069620",0.00,17.80,0,294.56,298.17,0.0,0.0,0.000,875686.6,875686.6,18352,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502698523,2347266.00
08/14/2017 04:15,2,0.000,ALERT,212.38,298.47,59.965,1502698503,"201051344000579","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,821607.0,821607.0,18073,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698525,2347267.00
08/14/2017 04:15,2,0.000,ALERT,211.93,297.26,59.959,1502698503,"201051344000890","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,805392.3,805392.3,18074,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502698527,2347268.00
08/14/2017 04:15,2,0.000,ALERT,212.38,296.96,59.954,1502698503,"201051344000438","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,807652.2,807652.2,18056,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698529,2347269.00
08/14/2017 04:15,2,0.000,ALERT,212.38,296.36,59.965,1502698503,"201051344000417","219011344069620",0.00,17.80,0,294.86,298.17,0.0,0.0,0.000,719466.1,719466.1,18104,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698530,2347270.00
08/14/2017 04:15,2,0.000,ALERT,211.70,296.96,59.959,1502698503,"274151322000083","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,1048500.8,1048500.8,17967,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698532,2347271.00
08/14/2017 04:15,2,0.000,ALERT,212.61,297.26,59.954,1502698503,"274151322000076","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1119492.5,1119492.5,17958,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698534,2347272.00
08/14/2017 04:15,2,0.000,ALERT,212.38,298.47,59.959,1502698503,"201051344000868","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,801696.9,801696.9,18088,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698536,2347273.00
08/14/2017 04:15,2,0.000,ALERT,211.93,297.87,59.954,1502698503,"274151322000095","219011344069620",0.00,17.80,0,296.06,299.37,0.0,0.0,0.000,1108706.8,1108706.8,17979,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502698538,2347274.00
08/14/2017 04:15,2,0.000,ALERT,212.38,297.87,59.959,1502698503,"201051344000988","219011344069620",0.00,17.80,0,293.96,299.67,0.0,0.0,0.000,691610.8,691610.8,18057,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502698540,2347275.00
08/14/2017 04:15,2,0.000,ALERT,212.16,296.06,59.965,1502698503,"201051344001025","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,808665.3,808665.3,18060,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698541,2347276.00
08/14/2017 04:15,2,0.000,ALERT,212.38,297.87,59.959,1502698503,"201051344000458","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,812780.6,812780.6,18054,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502698543,2347277.00
08/14/2017 04:15,2,0.000,ALERT,213.06,297.87,59.965,1502698503,"201051344000853","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,814191.1,814191.1,18081,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502698545,2347278.00
08/14/2017 04:15,2,0.000,ALERT,212.61,296.96,59.959,1502698503,"201051344000685","219011344069620",0.00,17.50,0,295.46,298.77,0.0,0.0,0.000,807481.2,807481.2,18096,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698547,2347279.00
08/14/2017 04:15,2,0.000,ALERT,212.38,296.66,59.965,1502698503,"201051344000917","219011344069620",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,804210.1,804210.1,18090,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698548,2347280.00
08/14/2017 04:15,2,0.000,ALERT,212.61,297.26,59.954,1502698503,"201051344001145","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,812211.4,812211.4,18076,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698550,2347281.00
08/14/2017 04:15,2,0.000,ALERT,212.38,296.36,59.970,1502698503,"201051344000651","219011344069620",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,801190.4,801190.4,18067,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698552,2347282.00
08/14/2017 04:15,2,0.000,ALERT,211.93,297.57,59.965,1502698503,"274151322000088","219011344069620",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,1006149.6,1006149.6,17962,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502698554,2347283.00
08/14/2017 04:15,2,0.000,ALERT,212.83,296.06,59.949,1502698503,"274151322000068","219011344069620",0.00,19.00,0,294.26,297.87,0.0,0.0,0.000,876560.8,876560.8,18366,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502698556,2347284.00
08/14/2017 04:15,2,0.000,ALERT,211.93,296.96,59.954,1502698503,"201051344001135","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,796744.7,796744.7,18035,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502698557,2347285.00
08/14/2017 04:15,2,0.000,ALERT,212.38,298.77,59.938,1502698503,"201051344000594","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,816190.3,816190.3,18064,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502698559,2347286.00
08/14/2017 04:15,2,0.000,ALERT,212.38,296.96,59.938,1502698503,"201051344001203","219011344069620",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,806734.7,806734.7,18096,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698561,2347287.00
08/14/2017 04:15,2,0.000,ALERT,212.16,297.57,59.970,1502698503,"274151322000054","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,1022049.4,1022049.4,17944,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502698563,2347288.00
08/14/2017 04:15,2,0.000,ALERT,212.83,297.87,59.965,1502698503,"201051344000867","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,800405.4,800405.4,18095,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698565,2347289.00
08/14/2017 04:15,2,0.000,ALERT,212.38,296.96,59.959,1502698503,"201051344001093","219011344069620",0.00,18.00,0,295.46,298.77,0.0,0.0,0.000,804201.4,804201.4,18099,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698566,2347290.00
08/14/2017 04:15,2,0.000,ALERT,212.38,297.87,59.965,1502698503,"201051344000900","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,822389.8,822389.8,18097,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698568,2347291.00
08/14/2017 04:15,2,0.000,ALERT,212.83,297.26,59.970,1502698503,"201051344000648","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,808860.8,808860.8,18070,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698570,2347292.00
08/14/2017 04:15,2,0.000,ALERT,212.61,298.47,59.965,1502698503,"201051344000569","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,824042.1,824042.1,18040,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698572,2347293.00
08/14/2017 04:15,2,0.000,ALERT,212.38,298.17,59.965,1502698503,"201051344000983","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,814876.1,814876.1,18072,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698574,2347294.00
08/14/2017 04:15,2,0.000,ALERT,212.61,297.57,59.959,1502698503,"201051344001158","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,798815.7,798815.7,18076,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698576,2347295.00
08/14/2017 04:15,2,0.000,ALERT,213.06,298.47,60.007,1502698503,"201051344000576","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,813392.2,813392.2,18087,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698577,2347296.00
08/14/2017 04:15,2,0.000,ALERT,212.16,296.36,59.954,1502698503,"274151322000087","219011344069620",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,997278.8,997278.8,18197,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502698579,2347297.00
08/14/2017 04:30,2,0.000,ALERT,213.06,297.57,59.991,1502699404,"201051344000645","219011344069620",0.00,17.80,0,296.06,299.37,0.0,0.0,0.000,812291.4,812291.4,18062,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699406,2347298.00
08/14/2017 04:30,2,0.000,ALERT,212.16,296.36,59.965,1502699404,"274151322000085","219011344069620",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,1016752.9,1016752.9,17960,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699408,2347299.00
08/14/2017 04:30,2,0.000,ALERT,213.06,297.26,59.975,1502699404,"201051344000633","219011344069620",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,799398.9,799398.9,18112,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502699409,2347300.00
08/14/2017 04:30,2,0.000,ALERT,212.61,297.57,59.981,1502699404,"201051344000469","219011344069620",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,803370.3,803370.3,18078,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699411,2347301.00
08/14/2017 04:30,2,0.000,ALERT,211.93,296.66,59.970,1502699404,"201051344000646","219011344069620",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,797662.7,797662.7,18066,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699413,2347302.00
08/14/2017 04:30,2,0.000,ALERT,211.93,296.96,59.965,1502699404,"274151322000052","219011344069620",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,1059202.9,1059202.9,17956,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699415,2347303.00
08/14/2017 04:30,2,0.000,ALERT,212.61,296.96,59.965,1502699404,"201051344000585","219011344069620",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,811727.5,811727.5,18064,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699417,2347304.00
08/14/2017 04:30,2,0.000,ALERT,212.16,297.26,59.970,1502699404,"201051344001230","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,802136.8,802136.8,18105,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699418,2347305.00
08/14/2017 04:30,2,0.000,ALERT,212.61,297.57,59.938,1502699404,"201051344000582","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,791102.2,791102.2,18052,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699420,2347306.00
08/14/2017 04:30,2,0.000,ALERT,211.93,296.96,59.944,1502699404,"201051344000955","219011344069620",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,811290.6,811290.6,18077,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699422,2347307.00
08/14/2017 04:30,2,0.000,ALERT,211.93,295.76,59.970,1502699404,"274151322000094","219011344069620",0.00,18.00,0,294.26,297.87,0.0,0.0,0.000,875686.6,875686.6,18354,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699424,2347308.00
08/14/2017 04:30,2,0.000,ALERT,212.61,298.47,59.959,1502699404,"201051344000579","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,821607.0,821607.0,18075,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699426,2347309.00
08/14/2017 04:30,2,0.000,ALERT,212.16,297.57,59.917,1502699404,"201051344000890","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,805392.3,805392.3,18076,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699428,2347310.00
08/14/2017 04:30,2,0.000,ALERT,212.38,296.96,59.965,1502699404,"201051344000438","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,807652.2,807652.2,18058,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699429,2347311.00
08/14/2017 04:30,2,0.000,ALERT,212.61,296.36,59.949,1502699404,"201051344000417","219011344069620",0.00,17.50,0,294.26,297.87,0.0,0.0,0.000,719466.1,719466.1,18106,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699431,2347312.00
08/14/2017 04:30,2,0.000,ALERT,211.93,296.66,59.970,1502699404,"274151322000083","219011344069620",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,1048500.8,1048500.8,17969,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699433,2347313.00
08/14/2017 04:30,2,0.000,ALERT,212.61,297.26,59.959,1502699404,"274151322000076","219011344069620",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,1119492.5,1119492.5,17960,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502699435,2347314.00
08/14/2017 04:30,2,0.000,ALERT,212.61,298.47,59.975,1502699404,"201051344000868","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,801696.9,801696.9,18090,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699436,2347315.00
08/14/2017 04:30,2,0.000,ALERT,211.93,297.26,59.975,1502699404,"274151322000095","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,1108706.8,1108706.8,17981,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502699438,2347316.00
08/14/2017 04:30,2,0.000,ALERT,212.38,297.57,59.986,1502699404,"201051344000988","219011344069620",0.00,17.80,0,293.66,299.37,0.0,0.0,0.000,691610.8,691610.8,18059,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502699440,2347317.00
08/14/2017 04:30,2,0.000,ALERT,212.16,296.06,59.996,1502699404,"201051344001025","219011344069620",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,808665.3,808665.3,18062,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699442,2347318.00
08/14/2017 04:30,2,0.000,ALERT,212.38,297.87,59.954,1502699404,"201051344000458","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,812780.6,812780.6,18056,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699444,2347319.00
08/14/2017 04:30,2,0.000,ALERT,213.29,297.87,59.991,1502699404,"201051344000853","219011344069620",0.00,17.50,0,296.36,299.67,0.0,0.0,0.000,814191.1,814191.1,18083,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699446,2347320.00
08/14/2017 04:30,2,0.000,ALERT,212.61,296.96,60.007,1502699404,"201051344000685","219011344069620",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,807481.2,807481.2,18098,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699447,2347321.00
08/14/2017 04:30,2,0.000,ALERT,212.38,296.36,59.996,1502699404,"201051344000917","219011344069620",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,804210.1,804210.1,18092,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502699449,2347322.00
08/14/2017 04:30,2,0.000,ALERT,212.61,297.57,59.996,1502699404,"201051344001145","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,812211.4,812211.4,18078,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699451,2347323.00
08/14/2017 04:30,2,0.000,ALERT,212.38,296.06,59.975,1502699404,"201051344000651","219011344069620",0.00,17.00,0,294.86,298.17,0.0,0.0,0.000,801190.4,801190.4,18069,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699453,2347324.00
08/14/2017 04:30,2,0.000,ALERT,211.93,296.66,59.986,1502699404,"274151322000088","219011344069620",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,1006149.6,1006149.6,17964,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699455,2347325.00
08/14/2017 04:30,2,0.000,ALERT,212.83,296.06,59.996,1502699404,"274151322000068","219011344069620",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,876560.8,876560.8,18368,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699456,2347326.00
08/14/2017 04:30,2,0.000,ALERT,211.93,296.96,60.007,1502699404,"201051344001135","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,796744.7,796744.7,18037,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502699458,2347327.00
08/14/2017 04:30,2,0.000,ALERT,212.38,298.17,59.986,1502699404,"201051344000594","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,816190.3,816190.3,18066,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699460,2347328.00
08/14/2017 04:30,2,0.000,ALERT,212.38,296.66,59.986,1502699404,"201051344001203","219011344069620",0.00,17.50,0,294.86,300.27,0.0,0.0,0.000,806734.7,806734.7,18098,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699462,2347329.00
08/14/2017 04:30,2,0.000,ALERT,211.93,296.66,59.991,1502699404,"274151322000054","219011344069620",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,1022049.4,1022049.4,17946,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699464,2347330.00
08/14/2017 04:30,2,0.000,ALERT,212.83,297.57,59.986,1502699404,"201051344000867","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,800405.4,800405.4,18097,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699465,2347331.00
08/14/2017 04:30,2,0.000,ALERT,212.38,296.66,59.991,1502699404,"201051344001093","219011344069620",0.00,18.00,0,295.16,298.47,0.0,0.0,0.000,804201.4,804201.4,18101,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502699467,2347332.00
08/14/2017 04:30,2,0.000,ALERT,212.38,297.87,59.991,1502699404,"201051344000900","219011344069620",0.00,17.50,0,296.06,299.37,0.0,0.0,0.000,822389.8,822389.8,18099,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699469,2347333.00
08/14/2017 04:30,2,0.000,ALERT,212.83,297.26,60.002,1502699404,"201051344000648","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,808860.8,808860.8,18072,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699471,2347334.00
08/14/2017 04:30,2,0.000,ALERT,212.61,298.47,60.012,1502699404,"201051344000569","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,824042.1,824042.1,18042,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502699472,2347335.00
08/14/2017 04:30,2,0.000,ALERT,212.83,298.17,59.970,1502699404,"201051344000983","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,814876.1,814876.1,18074,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699474,2347336.00
08/14/2017 04:30,2,0.000,ALERT,212.61,297.87,59.996,1502699404,"201051344001158","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,798815.7,798815.7,18078,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699476,2347337.00
08/14/2017 04:30,2,0.000,ALERT,213.06,298.47,60.002,1502699404,"201051344000576","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,813392.2,813392.2,18089,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502699478,2347338.00
08/14/2017 04:30,2,0.000,ALERT,212.16,296.66,59.986,1502699404,"274151322000087","219011344069620",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,997278.8,997278.8,18199,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502699480,2347339.00
08/14/2017 04:45,2,0.000,ALERT,213.06,298.17,59.954,1502700305,"201051344000645","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,812291.4,812291.4,18064,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502700307,2347340.00
08/14/2017 04:45,2,0.000,ALERT,212.38,296.66,59.975,1502700305,"274151322000085","219011344069620",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1016752.9,1016752.9,17962,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700309,2347341.00
08/14/2017 04:45,2,0.000,ALERT,213.29,297.87,60.018,1502700305,"201051344000633","219011344069620",0.00,17.30,0,293.96,299.37,0.0,0.0,0.000,799398.9,799398.9,18114,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502700310,2347342.00
08/14/2017 04:45,2,0.000,ALERT,212.61,297.87,60.002,1502700305,"201051344000469","219011344069620",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,803370.3,803370.3,18080,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700312,2347343.00
08/14/2017 04:45,2,0.000,ALERT,212.16,296.66,60.007,1502700305,"201051344000646","219011344069620",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,797662.7,797662.7,18068,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700314,2347344.00
08/14/2017 04:45,2,0.000,ALERT,211.93,297.87,59.954,1502700305,"274151322000052","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1059202.9,1059202.9,17958,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700316,2347345.00
08/14/2017 04:45,2,0.000,ALERT,212.61,296.96,59.986,1502700305,"201051344000585","219011344069620",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,811727.5,811727.5,18066,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700318,2347346.00
08/14/2017 04:45,2,0.000,ALERT,212.38,296.96,59.986,1502700305,"201051344001230","219011344069620",0.00,17.50,0,295.16,298.47,0.0,0.0,0.000,802136.8,802136.8,18107,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700319,2347347.00
08/14/2017 04:45,2,0.000,ALERT,212.83,297.57,59.981,1502700305,"201051344000582","219011344069620",0.00,17.30,0,295.76,299.07,0.0,0.0,0.000,791102.2,791102.2,18054,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700321,2347348.00
08/14/2017 04:45,2,0.000,ALERT,211.93,296.66,59.986,1502700305,"201051344000955","219011344069620",0.00,17.50,0,294.56,298.17,0.0,0.0,0.000,811290.6,811290.6,18079,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502700323,2347349.00
08/14/2017 04:45,2,0.000,ALERT,212.16,296.06,59.986,1502700305,"274151322000094","219011344069620",0.00,17.80,0,294.56,298.17,0.0,0.0,0.000,875686.6,875686.6,18356,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700325,2347350.00
08/14/2017 04:45,2,0.000,ALERT,212.38,298.47,59.986,1502700305,"201051344000579","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,821607.0,821607.0,18077,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502700326,2347351.00
08/14/2017 04:45,2,0.000,ALERT,212.38,297.57,59.938,1502700305,"201051344000890","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,805392.3,805392.3,18078,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502700328,2347352.00
08/14/2017 04:45,2,0.000,ALERT,212.61,296.66,59.986,1502700305,"201051344000438","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,807652.2,807652.2,18060,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700330,2347353.00
08/14/2017 04:45,2,0.000,ALERT,212.61,296.36,59.986,1502700305,"201051344000417","219011344069620",0.00,17.80,0,293.96,297.87,0.0,0.0,0.000,719466.1,719466.1,18108,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700332,2347354.00
08/14/2017 04:45,2,0.000,ALERT,212.16,297.26,59.970,1502700305,"274151322000083","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,1048500.8,1048500.8,17971,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502700334,2347355.00
08/14/2017 04:45,2,0.000,ALERT,212.61,296.96,60.012,1502700305,"274151322000076","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,1119492.5,1119492.5,17962,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700336,2347356.00
08/14/2017 04:45,2,0.000,ALERT,212.61,298.77,59.986,1502700305,"201051344000868","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,801696.9,801696.9,18092,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700338,2347357.00
08/14/2017 04:45,2,0.000,ALERT,212.16,298.17,59.981,1502700305,"274151322000095","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,1108706.8,1108706.8,17983,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700339,2347358.00
08/14/2017 04:45,2,0.000,ALERT,212.38,298.47,59.991,1502700305,"201051344000988","219011344069620",0.00,17.80,0,293.36,299.67,0.0,0.0,0.000,691610.8,691610.8,18061,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700341,2347359.00
08/14/2017 04:45,2,0.000,ALERT,212.16,296.36,59.981,1502700305,"201051344001025","219011344069620",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,808665.3,808665.3,18064,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700343,2347360.00
08/14/2017 04:45,2,0.000,ALERT,212.38,298.17,59.954,1502700305,"201051344000458","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,812780.6,812780.6,18058,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700345,2347361.00
08/14/2017 04:45,2,0.000,ALERT,213.06,297.87,59.981,1502700305,"201051344000853","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,814191.1,814191.1,18085,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502700346,2347362.00
08/14/2017 04:45,2,0.000,ALERT,212.61,296.66,59.975,1502700305,"201051344000685","219011344069620",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,807481.2,807481.2,18100,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700348,2347363.00
08/14/2017 04:45,2,0.000,ALERT,212.38,296.06,59.991,1502700305,"201051344000917","219011344069620",0.00,18.00,0,293.66,297.57,0.0,0.0,0.000,804210.1,804210.1,18094,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700350,2347364.00
08/14/2017 04:45,2,0.000,ALERT,212.61,297.26,59.991,1502700305,"201051344001145","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,812211.4,812211.4,18080,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700352,2347365.00
08/14/2017 04:45,2,0.000,ALERT,212.61,296.06,60.002,1502700305,"201051344000651","219011344069620",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,801190.4,801190.4,18071,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700354,2347366.00
08/14/2017 04:45,2,0.000,ALERT,211.70,296.96,59.981,1502700305,"274151322000088","219011344069620",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1006149.6,1006149.6,17966,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700355,2347367.00
08/14/2017 04:45,2,0.000,ALERT,212.61,296.06,59.965,1502700305,"274151322000068","219011344069620",0.00,19.00,0,294.26,297.87,0.0,0.0,0.000,876560.8,876560.8,18370,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700357,2347368.00
08/14/2017 04:45,2,0.000,ALERT,212.16,296.66,59.981,1502700305,"201051344001135","219011344069620",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,796744.7,796744.7,18039,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700359,2347369.00
08/14/2017 04:45,2,0.000,ALERT,212.38,298.77,59.975,1502700305,"201051344000594","219011344069620",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,816190.3,816190.3,18068,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502700361,2347370.00
08/14/2017 04:45,2,0.000,ALERT,212.61,296.66,59.949,1502700305,"201051344001203","219011344069620",0.00,17.50,0,294.86,300.27,0.0,0.0,0.000,806734.7,806734.7,18100,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700362,2347371.00
08/14/2017 04:45,2,0.000,ALERT,211.93,297.57,59.981,1502700305,"274151322000054","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,1022049.4,1022049.4,17948,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502700364,2347372.00
08/14/2017 04:45,2,0.000,ALERT,212.61,297.87,59.981,1502700305,"201051344000867","219011344069620",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,800405.4,800405.4,18099,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700366,2347373.00
08/14/2017 04:45,2,0.000,ALERT,212.61,296.96,59.933,1502700305,"201051344001093","219011344069620",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,804201.4,804201.4,18103,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700368,2347374.00
08/14/2017 04:45,2,0.000,ALERT,212.38,298.17,59.981,1502700305,"201051344000900","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,822389.8,822389.8,18101,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700370,2347375.00
08/14/2017 04:45,2,0.000,ALERT,212.83,297.57,59.986,1502700305,"201051344000648","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,808860.8,808860.8,18074,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700372,2347376.00
08/14/2017 04:45,2,0.000,ALERT,212.61,298.77,59.986,1502700305,"201051344000569","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,824042.1,824042.1,18044,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502700373,2347377.00
08/14/2017 04:45,2,0.000,ALERT,212.61,298.17,59.986,1502700305,"201051344000983","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,814876.1,814876.1,18076,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700375,2347378.00
08/14/2017 04:45,2,0.000,ALERT,212.61,297.87,59.944,1502700305,"201051344001158","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,798815.7,798815.7,18080,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700377,2347379.00
08/14/2017 04:45,2,0.000,ALERT,213.06,298.77,59.986,1502700305,"201051344000576","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,813392.2,813392.2,18091,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700379,2347380.00
08/14/2017 04:45,2,0.000,ALERT,212.16,296.06,59.970,1502700305,"274151322000087","219011344069620",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,997278.8,997278.8,18201,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502700381,2347381.00
08/14/2017 05:00,2,0.000,ALERT,212.83,297.57,60.002,1502701203,"201051344000645","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,812291.4,812291.4,18066,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701205,2347382.00
08/14/2017 05:00,2,0.000,ALERT,212.38,297.57,59.991,1502701203,"274151322000085","219011344069620",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,1016752.9,1016752.9,17964,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701207,2347383.00
08/14/2017 05:00,2,0.000,ALERT,212.83,297.57,60.002,1502701203,"201051344000633","219011344069620",0.00,17.30,0,293.66,299.37,0.0,0.0,0.000,799398.9,799398.9,18116,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502701208,2347384.00
08/14/2017 05:00,2,0.000,ALERT,212.38,297.87,60.018,1502701203,"201051344000469","219011344069620",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,803370.3,803370.3,18082,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502701210,2347385.00
08/14/2017 05:00,2,0.000,ALERT,211.93,296.66,59.991,1502701203,"201051344000646","219011344069620",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,797662.7,797662.7,18070,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701212,2347386.00
08/14/2017 05:00,2,0.000,ALERT,211.70,298.17,60.023,1502701203,"274151322000052","219011344069620",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,1059202.9,1059202.9,17960,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701214,2347387.00
08/14/2017 05:00,2,0.000,ALERT,212.38,296.96,60.007,1502701203,"201051344000585","219011344069620",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,811727.5,811727.5,18068,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502701215,2347388.00
08/14/2017 05:00,2,0.000,ALERT,212.16,297.26,59.996,1502701203,"201051344001230","219011344069620",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,802136.8,802136.8,18109,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701217,2347389.00
08/14/2017 05:00,2,0.000,ALERT,212.61,297.57,60.012,1502701203,"201051344000582","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,791102.2,791102.2,18056,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701219,2347390.00
08/14/2017 05:00,2,0.000,ALERT,211.93,296.96,59.996,1502701203,"201051344000955","219011344069620",0.00,17.50,0,294.56,298.17,0.0,0.0,0.000,811290.6,811290.6,18081,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701221,2347391.00
08/14/2017 05:00,2,0.000,ALERT,212.16,296.96,59.991,1502701203,"274151322000094","219011344069620",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,875686.6,875686.6,18358,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701223,2347392.00
08/14/2017 05:00,2,0.000,ALERT,212.16,298.47,59.959,1502701203,"201051344000579","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,821607.0,821607.0,18079,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701225,2347393.00
08/14/2017 05:00,2,0.000,ALERT,212.16,297.57,59.986,1502701203,"201051344000890","219011344069620",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,805392.3,805392.3,18080,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701227,2347394.00
08/14/2017 05:00,2,0.000,ALERT,212.38,296.66,59.986,1502701203,"201051344000438","219011344069620",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,807652.2,807652.2,18062,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701228,2347395.00
08/14/2017 05:00,2,0.000,ALERT,212.38,296.06,59.986,1502701203,"201051344000417","219011344069620",0.00,17.50,0,294.26,297.87,0.0,0.0,0.000,719466.1,719466.1,18110,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502701230,2347396.00
08/14/2017 05:00,2,0.000,ALERT,212.16,298.17,59.970,1502701203,"274151322000083","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,1048500.8,1048500.8,17973,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701232,2347397.00
08/14/2017 05:00,2,0.000,ALERT,212.61,297.26,59.970,1502701203,"274151322000076","219011344069620",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,1119492.5,1119492.5,17964,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701234,2347398.00
08/14/2017 05:00,2,0.000,ALERT,212.16,298.47,59.970,1502701203,"201051344000868","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,801696.9,801696.9,18094,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701236,2347399.00
08/14/2017 05:00,2,0.000,ALERT,212.16,298.17,59.970,1502701203,"274151322000095","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1108706.8,1108706.8,17985,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701238,2347400.00
08/14/2017 05:00,2,0.000,ALERT,212.16,297.87,59.970,1502701203,"201051344000988","219011344069620",0.00,17.80,0,293.36,299.67,0.0,0.0,0.000,691610.8,691610.8,18063,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701239,2347401.00
08/14/2017 05:00,2,0.000,ALERT,212.16,296.36,59.965,1502701203,"201051344001025","219011344069620",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,808665.3,808665.3,18066,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701241,2347402.00
08/14/2017 05:00,2,0.000,ALERT,212.16,297.87,59.959,1502701203,"201051344000458","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,812780.6,812780.6,18060,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502701243,2347403.00
08/14/2017 05:00,2,0.000,ALERT,212.83,297.57,59.965,1502701203,"201051344000853","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,814191.1,814191.1,18087,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502701245,2347404.00
08/14/2017 05:00,2,0.000,ALERT,212.61,296.66,59.986,1502701203,"201051344000685","219011344069620",0.00,17.50,0,294.56,298.17,0.0,0.0,0.000,807481.2,807481.2,18102,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701246,2347405.00
