ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 05:00,2,0.000,ALERT,212.38,296.36,59.991,1502701203,"201051344000917","219011344069620",0.00,18.00,0,293.66,297.57,0.0,0.0,0.000,804210.1,804210.1,18096,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701248,2347406.00
08/14/2017 05:00,2,0.000,ALERT,212.38,296.96,59.954,1502701203,"201051344001145","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,812211.4,812211.4,18082,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701250,2347407.00
08/14/2017 05:00,2,0.000,ALERT,212.38,296.06,59.954,1502701203,"201051344000651","219011344069620",0.00,16.70,0,294.26,297.87,0.0,0.0,0.000,801190.4,801190.4,18073,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701252,2347408.00
08/14/2017 05:00,2,0.000,ALERT,211.48,297.26,59.933,1502701203,"274151322000088","219011344069620",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,1006149.6,1006149.6,17968,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701254,2347409.00
08/14/2017 05:00,2,0.000,ALERT,212.83,296.36,59.981,1502701203,"274151322000068","219011344069620",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,876560.8,876560.8,18372,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502701255,2347410.00
08/14/2017 05:00,2,0.000,ALERT,211.93,296.66,59.944,1502701203,"201051344001135","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,796744.7,796744.7,18041,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502701257,2347411.00
08/14/2017 05:00,2,0.000,ALERT,212.16,298.47,59.949,1502701203,"201051344000594","219011344069620",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,816190.3,816190.3,18070,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701259,2347412.00
08/14/2017 05:00,2,0.000,ALERT,212.38,296.66,59.944,1502701203,"201051344001203","219011344069620",0.00,17.50,0,294.86,299.97,0.0,0.0,0.000,806734.7,806734.7,18102,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701261,2347413.00
08/14/2017 05:00,2,0.000,ALERT,211.93,296.66,59.944,1502701203,"274151322000054","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,1022049.4,1022049.4,17950,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701263,2347414.00
08/14/2017 05:00,2,0.000,ALERT,212.38,297.26,59.949,1502701203,"201051344000867","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,800405.4,800405.4,18101,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701264,2347415.00
08/14/2017 05:00,2,0.000,ALERT,212.16,296.66,59.954,1502701203,"201051344001093","219011344069620",0.00,18.00,0,294.86,298.17,0.0,0.0,0.000,804201.4,804201.4,18105,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701266,2347416.00
08/14/2017 05:00,2,0.000,ALERT,211.93,297.57,59.938,1502701203,"201051344000900","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,822389.8,822389.8,18103,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502701268,2347417.00
08/14/2017 05:00,2,0.000,ALERT,212.38,296.66,59.970,1502701203,"201051344000648","219011344069620",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,808860.8,808860.8,18076,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701270,2347418.00
08/14/2017 05:00,2,0.000,ALERT,212.16,298.17,59.944,1502701203,"201051344000569","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,824042.1,824042.1,18046,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502701271,2347419.00
08/14/2017 05:00,2,0.000,ALERT,212.16,297.87,59.965,1502701203,"201051344000983","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,814876.1,814876.1,18078,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701273,2347420.00
08/14/2017 05:00,2,0.000,ALERT,212.38,297.26,59.938,1502701203,"201051344001158","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,798815.7,798815.7,18082,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701275,2347421.00
08/14/2017 05:00,2,0.000,ALERT,212.83,298.17,59.944,1502701203,"201051344000576","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,813392.2,813392.2,18093,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502701277,2347422.00
08/14/2017 05:00,2,0.000,ALERT,212.16,296.36,59.944,1502701203,"274151322000087","219011344069620",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,997278.8,997278.8,18203,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502701279,2347423.00
08/14/2017 05:15,2,0.000,ALERT,212.38,297.26,60.002,1502702103,"201051344000645","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,812291.4,812291.4,18068,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502702105,2347424.00
08/14/2017 05:15,2,0.000,ALERT,211.70,296.66,60.002,1502702103,"274151322000085","219011344069620",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1016752.9,1016752.9,17966,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702107,2347425.00
08/14/2017 05:15,2,0.000,ALERT,212.61,297.26,59.996,1502702103,"201051344000633","219011344069620",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,799398.9,799398.9,18118,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702109,2347426.00
08/14/2017 05:15,2,0.000,ALERT,211.93,297.26,59.986,1502702103,"201051344000469","219011344069620",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,803370.3,803370.3,18084,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502702111,2347427.00
08/14/2017 05:15,2,0.000,ALERT,211.48,295.76,60.018,1502702103,"201051344000646","219011344069620",0.00,17.50,0,293.66,298.17,0.0,0.0,0.000,797662.7,797662.7,18072,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702113,2347428.00
08/14/2017 05:15,2,0.000,ALERT,211.25,296.96,59.996,1502702103,"274151322000052","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,1059202.9,1059202.9,17962,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702114,2347429.00
08/14/2017 05:15,2,0.000,ALERT,211.93,296.06,60.002,1502702103,"201051344000585","219011344069620",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,811727.5,811727.5,18070,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702116,2347430.00
08/14/2017 05:15,2,0.000,ALERT,211.70,296.06,60.002,1502702103,"201051344001230","219011344069620",0.00,17.50,0,294.56,298.17,0.0,0.0,0.000,802136.8,802136.8,18111,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702118,2347431.00
08/14/2017 05:15,2,0.000,ALERT,212.16,296.66,59.991,1502702103,"201051344000582","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,791102.2,791102.2,18058,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702120,2347432.00
08/14/2017 05:15,2,0.000,ALERT,211.48,295.76,59.986,1502702103,"201051344000955","219011344069620",0.00,17.50,0,294.56,298.17,0.0,0.0,0.000,811290.6,811290.6,18083,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702122,2347433.00
08/14/2017 05:15,2,0.000,ALERT,211.70,296.06,60.007,1502702103,"274151322000094","219011344069620",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,875686.6,875686.6,18360,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702123,2347434.00
08/14/2017 05:15,2,0.000,ALERT,211.93,297.87,59.986,1502702103,"201051344000579","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,821607.0,821607.0,18081,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502702125,2347435.00
08/14/2017 05:15,2,0.000,ALERT,211.70,296.36,59.981,1502702103,"201051344000890","219011344069620",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,805392.3,805392.3,18082,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702127,2347436.00
08/14/2017 05:15,2,0.000,ALERT,211.93,295.76,59.954,1502702103,"201051344000438","219011344069620",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,807652.2,807652.2,18064,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702129,2347437.00
08/14/2017 05:15,2,0.000,ALERT,211.93,295.16,59.986,1502702103,"201051344000417","219011344069620",0.00,17.50,0,293.96,297.87,0.0,0.0,0.000,719466.1,719466.1,18112,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702131,2347438.00
08/14/2017 05:15,2,0.000,ALERT,211.48,296.96,59.981,1502702103,"274151322000083","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,1048500.8,1048500.8,17975,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702132,2347439.00
08/14/2017 05:15,2,0.000,ALERT,212.16,296.66,59.975,1502702103,"274151322000076","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,1119492.5,1119492.5,17966,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502702134,2347440.00
08/14/2017 05:15,2,0.000,ALERT,211.93,297.87,60.012,1502702103,"201051344000868","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,801696.9,801696.9,18096,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502702136,2347441.00
08/14/2017 05:15,2,0.000,ALERT,211.70,298.17,59.981,1502702103,"274151322000095","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,1108706.8,1108706.8,17987,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502702138,2347442.00
08/14/2017 05:15,2,0.000,ALERT,211.93,297.57,59.991,1502702103,"201051344000988","219011344069620",0.00,17.80,0,293.66,299.07,0.0,0.0,0.000,691610.8,691610.8,18065,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702140,2347443.00
08/14/2017 05:15,2,0.000,ALERT,211.70,295.46,60.028,1502702103,"201051344001025","219011344069620",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,808665.3,808665.3,18068,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702142,2347444.00
08/14/2017 05:15,2,0.000,ALERT,211.93,297.57,59.965,1502702103,"201051344000458","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,812780.6,812780.6,18062,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702143,2347445.00
08/14/2017 05:15,2,0.000,ALERT,212.38,297.26,59.986,1502702103,"201051344000853","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,814191.1,814191.1,18089,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702145,2347446.00
08/14/2017 05:15,2,0.000,ALERT,212.16,296.06,59.981,1502702103,"201051344000685","219011344069620",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,807481.2,807481.2,18104,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702147,2347447.00
08/14/2017 05:15,2,0.000,ALERT,211.93,295.76,59.986,1502702103,"201051344000917","219011344069620",0.00,18.00,0,293.06,297.57,0.0,0.0,0.000,804210.1,804210.1,18098,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702149,2347448.00
08/14/2017 05:15,2,0.000,ALERT,212.16,296.36,59.991,1502702103,"201051344001145","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,812211.4,812211.4,18084,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702151,2347449.00
08/14/2017 05:15,2,0.000,ALERT,211.93,295.46,59.981,1502702103,"201051344000651","219011344069620",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,801190.4,801190.4,18075,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702153,2347450.00
08/14/2017 05:15,2,0.000,ALERT,211.48,296.96,59.991,1502702103,"274151322000088","219011344069620",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,1006149.6,1006149.6,17970,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702154,2347451.00
08/14/2017 05:15,2,0.000,ALERT,212.16,296.06,59.975,1502702103,"274151322000068","219011344069620",0.00,19.00,0,294.26,297.87,0.0,0.0,0.000,876560.8,876560.8,18374,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702156,2347452.00
08/14/2017 05:15,2,0.000,ALERT,211.48,296.06,59.981,1502702103,"201051344001135","219011344069620",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,796744.7,796744.7,18043,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702158,2347453.00
08/14/2017 05:15,2,0.000,ALERT,211.93,298.17,59.986,1502702103,"201051344000594","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,816190.3,816190.3,18072,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702160,2347454.00
08/14/2017 05:15,2,0.000,ALERT,211.93,295.76,59.986,1502702103,"201051344001203","219011344069620",0.00,17.50,0,294.56,299.97,0.0,0.0,0.000,806734.7,806734.7,18104,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702161,2347455.00
08/14/2017 05:15,2,0.000,ALERT,211.70,296.96,59.986,1502702103,"274151322000054","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1022049.4,1022049.4,17952,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702163,2347456.00
08/14/2017 05:15,2,0.000,ALERT,212.16,297.26,59.986,1502702103,"201051344000867","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,800405.4,800405.4,18103,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702165,2347457.00
08/14/2017 05:15,2,0.000,ALERT,211.93,296.36,59.986,1502702103,"201051344001093","219011344069620",0.00,18.00,0,294.26,297.87,0.0,0.0,0.000,804201.4,804201.4,18107,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702167,2347458.00
08/14/2017 05:15,2,0.000,ALERT,211.93,297.57,59.981,1502702103,"201051344000900","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,822389.8,822389.8,18105,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702169,2347459.00
08/14/2017 05:15,2,0.000,ALERT,212.16,296.66,59.949,1502702103,"201051344000648","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,808860.8,808860.8,18078,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502702171,2347460.00
08/14/2017 05:15,2,0.000,ALERT,212.16,298.17,60.034,1502702103,"201051344000569","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,824042.1,824042.1,18048,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702172,2347461.00
08/14/2017 05:15,2,0.000,ALERT,212.16,297.87,59.991,1502702103,"201051344000983","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,814876.1,814876.1,18080,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702174,2347462.00
08/14/2017 05:15,2,0.000,ALERT,211.93,297.26,59.944,1502702103,"201051344001158","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,798815.7,798815.7,18084,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502702176,2347463.00
08/14/2017 05:15,2,0.000,ALERT,212.38,297.87,60.002,1502702103,"201051344000576","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,813392.2,813392.2,18095,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702178,2347464.00
08/14/2017 05:15,2,0.000,ALERT,211.70,296.06,59.996,1502702103,"274151322000087","219011344069620",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,997278.8,997278.8,18205,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502702180,2347465.00
08/14/2017 05:30,2,0.000,ALERT,212.16,296.96,59.975,1502703004,"201051344000645","219011344069620",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,812291.4,812291.4,18070,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502703006,2347466.00
08/14/2017 05:30,2,0.000,ALERT,211.25,296.66,59.959,1502703004,"274151322000085","219011344069620",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,1016752.9,1016752.9,17968,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703007,2347467.00
08/14/2017 05:30,2,0.000,ALERT,212.16,296.36,59.975,1502703004,"201051344000633","219011344069620",0.00,17.30,0,293.36,298.77,0.0,0.0,0.000,799398.9,799398.9,18120,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703009,2347468.00
08/14/2017 05:30,2,0.000,ALERT,211.70,296.66,59.991,1502703004,"201051344000469","219011344069620",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,803370.3,803370.3,18086,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703011,2347469.00
08/14/2017 05:30,2,0.000,ALERT,211.25,295.16,60.007,1502703004,"201051344000646","219011344069620",0.00,17.50,0,293.36,297.26,0.0,0.0,0.000,797662.7,797662.7,18074,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703013,2347470.00
08/14/2017 05:30,2,0.000,ALERT,211.03,295.46,59.949,1502703004,"274151322000052","219011344069620",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,1059202.9,1059202.9,17964,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703015,2347471.00
08/14/2017 05:30,2,0.000,ALERT,211.48,295.76,59.965,1502703004,"201051344000585","219011344069620",0.00,17.80,0,293.36,297.57,0.0,0.0,0.000,811727.5,811727.5,18072,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502703016,2347472.00
08/14/2017 05:30,2,0.000,ALERT,211.25,295.76,59.959,1502703004,"201051344001230","219011344069620",0.00,17.50,0,293.96,297.57,0.0,0.0,0.000,802136.8,802136.8,18113,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703018,2347473.00
08/14/2017 05:30,2,0.000,ALERT,211.93,296.36,59.975,1502703004,"201051344000582","219011344069620",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,791102.2,791102.2,18060,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703020,2347474.00
08/14/2017 05:30,2,0.000,ALERT,211.03,295.46,59.959,1502703004,"201051344000955","219011344069620",0.00,17.50,0,293.96,297.26,0.0,0.0,0.000,811290.6,811290.6,18085,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703022,2347475.00
08/14/2017 05:30,2,0.000,ALERT,211.25,295.76,59.954,1502703004,"274151322000094","219011344069620",0.00,17.80,0,294.26,297.57,0.0,0.0,0.000,875686.6,875686.6,18362,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703024,2347476.00
08/14/2017 05:30,2,0.000,ALERT,211.70,297.57,59.959,1502703004,"201051344000579","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,821607.0,821607.0,18083,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703025,2347477.00
08/14/2017 05:30,2,0.000,ALERT,211.25,296.06,59.975,1502703004,"201051344000890","219011344069620",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,805392.3,805392.3,18084,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703027,2347478.00
08/14/2017 05:30,2,0.000,ALERT,211.48,295.76,59.928,1502703004,"201051344000438","219011344069620",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,807652.2,807652.2,18066,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703029,2347479.00
08/14/2017 05:30,2,0.000,ALERT,211.48,294.86,59.970,1502703004,"201051344000417","219011344069620",0.00,17.50,0,293.36,296.96,0.0,0.0,0.000,719466.1,719466.1,18114,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703031,2347480.00
08/14/2017 05:30,2,0.000,ALERT,211.25,296.36,59.986,1502703004,"274151322000083","219011344069620",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,1048500.8,1048500.8,17977,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502703033,2347481.00
08/14/2017 05:30,2,0.000,ALERT,211.70,296.66,59.928,1502703004,"274151322000076","219011344069620",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,1119492.5,1119492.5,17968,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703034,2347482.00
08/14/2017 05:30,2,0.000,ALERT,211.48,296.96,59.965,1502703004,"201051344000868","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,801696.9,801696.9,18098,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703036,2347483.00
08/14/2017 05:30,2,0.000,ALERT,211.03,297.26,59.959,1502703004,"274151322000095","219011344069620",0.00,17.80,0,295.76,299.07,0.0,0.0,0.000,1108706.8,1108706.8,17989,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703038,2347484.00
08/14/2017 05:30,2,0.000,ALERT,211.25,296.36,59.965,1502703004,"201051344000988","219011344069620",0.00,17.50,0,292.76,298.77,0.0,0.0,0.000,691610.8,691610.8,18067,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703040,2347485.00
08/14/2017 05:30,2,0.000,ALERT,211.03,294.56,59.954,1502703004,"201051344001025","219011344069620",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,808665.3,808665.3,18070,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703042,2347486.00
08/14/2017 05:30,2,0.000,ALERT,211.48,296.96,59.938,1502703004,"201051344000458","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,812780.6,812780.6,18064,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703043,2347487.00
08/14/2017 05:30,2,0.000,ALERT,211.25,295.76,59.965,1502703004,"201051344000853","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,814191.1,814191.1,18091,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703046,2347488.00
08/14/2017 05:30,2,0.000,ALERT,211.70,295.46,59.970,1502703004,"201051344000685","219011344069620",0.00,17.50,0,293.66,297.57,0.0,0.0,0.000,807481.2,807481.2,18106,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703047,2347489.00
08/14/2017 05:30,2,0.000,ALERT,211.48,294.86,59.917,1502703004,"201051344000917","219011344069620",0.00,18.30,0,292.46,297.26,0.0,0.0,0.000,804210.1,804210.1,18100,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703049,2347490.00
08/14/2017 05:30,2,0.000,ALERT,211.48,295.46,59.954,1502703004,"201051344001145","219011344069620",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,812211.4,812211.4,18086,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502703051,2347491.00
08/14/2017 05:30,2,0.000,ALERT,211.48,294.56,59.959,1502703004,"201051344000651","219011344069620",0.00,17.00,0,293.36,297.26,0.0,0.0,0.000,801190.4,801190.4,18077,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703053,2347492.00
08/14/2017 05:30,2,0.000,ALERT,210.80,296.36,59.954,1502703004,"274151322000088","219011344069620",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,1006149.6,1006149.6,17972,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703054,2347493.00
08/14/2017 05:30,2,0.000,ALERT,211.70,295.76,59.949,1502703004,"274151322000068","219011344069620",0.00,19.00,0,293.96,297.57,0.0,0.0,0.000,876560.8,876560.8,18376,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703056,2347494.00
08/14/2017 05:30,2,0.000,ALERT,211.03,295.16,59.954,1502703004,"201051344001135","219011344069620",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,796744.7,796744.7,18045,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703058,2347495.00
08/14/2017 05:30,2,0.000,ALERT,211.25,297.26,59.944,1502703004,"201051344000594","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,816190.3,816190.3,18074,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502703060,2347496.00
08/14/2017 05:30,2,0.000,ALERT,211.48,295.16,59.970,1502703004,"201051344001203","219011344069620",0.00,17.50,0,293.66,299.37,0.0,0.0,0.000,806734.7,806734.7,18106,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703062,2347497.00
08/14/2017 05:30,2,0.000,ALERT,211.25,296.36,59.981,1502703004,"274151322000054","219011344069620",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,1022049.4,1022049.4,17954,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502703063,2347498.00
08/14/2017 05:30,2,0.000,ALERT,211.70,296.66,59.965,1502703004,"201051344000867","219011344069620",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,800405.4,800405.4,18105,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502703065,2347499.00
08/14/2017 05:30,2,0.000,ALERT,211.48,295.46,59.912,1502703004,"201051344001093","219011344069620",0.00,18.00,0,293.66,297.57,0.0,0.0,0.000,804201.4,804201.4,18109,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703067,2347500.00
08/14/2017 05:30,2,0.000,ALERT,211.48,296.66,59.954,1502703004,"201051344000900","219011344069620",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,822389.8,822389.8,18107,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502703069,2347501.00
08/14/2017 05:30,2,0.000,ALERT,211.70,296.06,59.944,1502703004,"201051344000648","219011344069620",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,808860.8,808860.8,18080,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502703071,2347502.00
08/14/2017 05:30,2,0.000,ALERT,211.48,296.66,59.965,1502703004,"201051344000569","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,824042.1,824042.1,18050,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502703072,2347503.00
08/14/2017 05:30,2,0.000,ALERT,211.03,296.06,59.959,1502703004,"201051344000983","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,814876.1,814876.1,18082,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703074,2347504.00
08/14/2017 05:30,2,0.000,ALERT,211.25,296.06,59.954,1502703004,"201051344001158","219011344069620",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,798815.7,798815.7,18086,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703076,2347505.00
08/14/2017 05:30,2,0.000,ALERT,211.93,296.96,59.954,1502703004,"201051344000576","219011344069620",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,813392.2,813392.2,18097,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703078,2347506.00
08/14/2017 05:30,2,0.000,ALERT,211.25,295.46,59.949,1502703004,"274151322000087","219011344069620",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,997278.8,997278.8,18207,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502703080,2347507.00
08/14/2017 05:45,2,0.000,ALERT,211.93,296.06,59.970,1502703903,"201051344000645","219011344069620",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,812291.4,812291.4,18072,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703905,2347508.00
08/14/2017 05:45,2,0.000,ALERT,211.48,295.46,59.975,1502703903,"274151322000085","219011344069620",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,1016752.9,1016752.9,17970,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703907,2347509.00
08/14/2017 05:45,2,0.000,ALERT,211.93,295.76,59.959,1502703903,"201051344000633","219011344069620",0.00,17.30,0,292.76,298.17,0.0,0.0,0.000,799398.9,799398.9,18122,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703909,2347510.00
08/14/2017 05:45,2,0.000,ALERT,211.48,295.76,59.981,1502703903,"201051344000469","219011344069620",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,803370.3,803370.3,18088,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703911,2347511.00
08/14/2017 05:45,2,0.000,ALERT,210.57,294.56,59.981,1502703903,"201051344000646","219011344069620",0.00,17.30,0,292.16,296.36,0.0,0.0,0.000,797662.7,797662.7,18076,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502703912,2347512.00
08/14/2017 05:45,2,0.000,ALERT,211.03,294.86,59.965,1502703903,"274151322000052","219011344069620",0.00,18.30,0,293.66,298.17,0.0,0.0,0.000,1059202.9,1059202.9,17966,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703914,2347513.00
08/14/2017 05:45,2,0.000,ALERT,211.03,295.16,59.981,1502703903,"201051344000585","219011344069620",0.00,17.80,0,292.46,296.96,0.0,0.0,0.000,811727.5,811727.5,18074,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502703916,2347514.00
08/14/2017 05:45,2,0.000,ALERT,210.80,295.16,59.986,1502703903,"201051344001230","219011344069620",0.00,17.30,0,293.06,297.26,0.0,0.0,0.000,802136.8,802136.8,18115,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703918,2347515.00
08/14/2017 05:45,2,0.000,ALERT,211.25,295.76,59.991,1502703903,"201051344000582","219011344069620",0.00,17.30,0,293.36,297.57,0.0,0.0,0.000,791102.2,791102.2,18062,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703920,2347516.00
08/14/2017 05:45,2,0.000,ALERT,210.57,294.56,59.981,1502703903,"201051344000955","219011344069620",0.00,17.50,0,292.76,297.26,0.0,0.0,0.000,811290.6,811290.6,18087,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703921,2347517.00
08/14/2017 05:45,2,0.000,ALERT,211.48,294.86,59.981,1502703903,"274151322000094","219011344069620",0.00,17.80,0,293.36,297.26,0.0,0.0,0.000,875686.6,875686.6,18364,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703923,2347518.00
08/14/2017 05:45,2,0.000,ALERT,211.25,296.66,59.970,1502703903,"201051344000579","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,821607.0,821607.0,18085,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703925,2347519.00
08/14/2017 05:45,2,0.000,ALERT,210.80,295.46,59.959,1502703903,"201051344000890","219011344069620",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,805392.3,805392.3,18086,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703927,2347520.00
08/14/2017 05:45,2,0.000,ALERT,211.03,295.16,59.981,1502703903,"201051344000438","219011344069620",0.00,17.30,0,293.06,297.57,0.0,0.0,0.000,807652.2,807652.2,18068,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703929,2347521.00
08/14/2017 05:45,2,0.000,ALERT,211.03,294.26,59.965,1502703903,"201051344000417","219011344069620",0.00,17.50,0,292.16,296.36,0.0,0.0,0.000,719466.1,719466.1,18116,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703931,2347522.00
08/14/2017 05:45,2,0.000,ALERT,211.48,295.76,60.018,1502703903,"274151322000083","219011344069620",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,1048500.8,1048500.8,17979,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703932,2347523.00
08/14/2017 05:45,2,0.000,ALERT,211.93,295.46,59.986,1502703903,"274151322000076","219011344069620",0.00,18.30,0,293.66,297.87,0.0,0.0,0.000,1119492.5,1119492.5,17970,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703934,2347524.00
08/14/2017 05:45,2,0.000,ALERT,211.25,296.96,59.986,1502703903,"201051344000868","219011344069620",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,801696.9,801696.9,18100,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703936,2347525.00
08/14/2017 05:45,2,0.000,ALERT,211.25,296.36,59.986,1502703903,"274151322000095","219011344069620",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,1108706.8,1108706.8,17991,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703938,2347526.00
08/14/2017 05:45,2,0.000,ALERT,211.25,296.36,59.975,1502703903,"201051344000988","219011344069620",0.00,17.50,0,292.16,297.87,0.0,0.0,0.000,691610.8,691610.8,18069,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703940,2347527.00
08/14/2017 05:45,2,0.000,ALERT,210.80,294.26,59.996,1502703903,"201051344001025","219011344069620",0.00,17.00,0,292.46,297.57,0.0,0.0,0.000,808665.3,808665.3,18072,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502703942,2347528.00
08/14/2017 05:45,2,0.000,ALERT,211.25,296.36,59.991,1502703903,"201051344000458","219011344069620",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,812780.6,812780.6,18066,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703944,2347529.00
08/14/2017 05:45,2,0.000,ALERT,211.93,296.36,59.991,1502703903,"201051344000853","219011344069620",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,814191.1,814191.1,18093,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703945,2347530.00
08/14/2017 05:45,2,0.000,ALERT,211.25,295.16,59.991,1502703903,"201051344000685","219011344069620",0.00,17.50,0,292.76,296.96,0.0,0.0,0.000,807481.2,807481.2,18108,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502703947,2347531.00
08/14/2017 05:45,2,0.000,ALERT,211.03,294.56,59.996,1502703903,"201051344000917","219011344069620",0.00,18.00,0,291.55,296.06,0.0,0.0,0.000,804210.1,804210.1,18102,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703949,2347532.00
08/14/2017 05:45,2,0.000,ALERT,211.25,295.46,59.986,1502703903,"201051344001145","219011344069620",0.00,17.30,0,293.36,297.57,0.0,0.0,0.000,812211.4,812211.4,18088,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703951,2347533.00
08/14/2017 05:45,2,0.000,ALERT,211.03,294.26,59.996,1502703903,"201051344000651","219011344069620",0.00,17.00,0,292.46,296.06,0.0,0.0,0.000,801190.4,801190.4,18079,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703953,2347534.00
08/14/2017 05:45,2,0.000,ALERT,210.80,295.16,59.981,1502703903,"274151322000088","219011344069620",0.00,18.70,0,293.96,297.57,0.0,0.0,0.000,1006149.6,1006149.6,17974,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703954,2347535.00
08/14/2017 05:45,2,0.000,ALERT,211.93,294.56,59.975,1502703903,"274151322000068","219011344069620",0.00,19.00,0,293.36,296.66,0.0,0.0,0.000,876560.8,876560.8,18378,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703956,2347536.00
08/14/2017 05:45,2,0.000,ALERT,210.57,294.86,59.996,1502703903,"201051344001135","219011344069620",0.00,17.30,0,293.06,296.96,0.0,0.0,0.000,796744.7,796744.7,18047,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703958,2347537.00
08/14/2017 05:45,2,0.000,ALERT,211.25,296.66,59.996,1502703903,"201051344000594","219011344069620",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,816190.3,816190.3,18076,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703960,2347538.00
08/14/2017 05:45,2,0.000,ALERT,211.03,294.86,60.007,1502703903,"201051344001203","219011344069620",0.00,17.30,0,293.06,298.77,0.0,0.0,0.000,806734.7,806734.7,18108,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703961,2347539.00
08/14/2017 05:45,2,0.000,ALERT,211.03,295.16,59.991,1502703903,"274151322000054","219011344069620",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,1022049.4,1022049.4,17956,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703963,2347540.00
08/14/2017 05:45,2,0.000,ALERT,211.70,296.06,59.991,1502703903,"201051344000867","219011344069620",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,800405.4,800405.4,18107,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703965,2347541.00
08/14/2017 05:45,2,0.000,ALERT,210.80,295.16,59.970,1502703903,"201051344001093","219011344069620",0.00,17.80,0,292.76,296.96,0.0,0.0,0.000,804201.4,804201.4,18111,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703967,2347542.00
08/14/2017 05:45,2,0.000,ALERT,211.25,296.36,59.991,1502703903,"201051344000900","219011344069620",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,822389.8,822389.8,18109,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703969,2347543.00
08/14/2017 05:45,2,0.000,ALERT,211.48,295.76,59.996,1502703903,"201051344000648","219011344069620",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,808860.8,808860.8,18082,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703970,2347544.00
08/14/2017 05:45,2,0.000,ALERT,211.48,296.96,59.996,1502703903,"201051344000569","219011344069620",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,824042.1,824042.1,18052,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703972,2347545.00
08/14/2017 05:45,2,0.000,ALERT,211.48,296.66,60.002,1502703903,"201051344000983","219011344069620",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,814876.1,814876.1,18084,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703974,2347546.00
08/14/2017 05:45,2,0.000,ALERT,211.48,296.06,59.996,1502703903,"201051344001158","219011344069620",0.00,17.30,0,293.96,297.26,0.0,0.0,0.000,798815.7,798815.7,18088,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502703976,2347547.00
08/14/2017 05:45,2,0.000,ALERT,211.93,296.96,59.996,1502703903,"201051344000576","219011344069620",0.00,17.30,0,294.26,297.87,0.0,0.0,0.000,813392.2,813392.2,18099,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502703978,2347548.00
08/14/2017 05:45,2,0.000,ALERT,211.25,295.16,59.996,1502703903,"274151322000087","219011344069620",0.00,19.00,0,293.36,296.96,0.0,0.0,0.000,997278.8,997278.8,18209,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502703980,2347549.00
