ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 06:00,2,0.000,ALERT,211.25,295.16,59.970,1502704803,"201051344000645","219011344069620",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,812291.4,812291.4,18074,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704805,2347550.00
08/14/2017 06:00,2,0.000,ALERT,210.57,294.56,59.970,1502704803,"274151322000085","219011344069620",0.00,18.30,0,292.76,297.26,0.0,0.0,0.000,1016752.9,1016752.9,17972,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704807,2347551.00
08/14/2017 06:00,2,0.000,ALERT,211.48,295.16,59.975,1502704803,"201051344000633","219011344069620",0.00,17.30,0,292.46,297.26,0.0,0.0,0.000,799398.9,799398.9,18124,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502704809,2347552.00
08/14/2017 06:00,2,0.000,ALERT,210.80,295.16,59.965,1502704803,"201051344000469","219011344069620",0.00,17.00,0,293.36,297.26,0.0,0.0,0.000,803370.3,803370.3,18090,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704811,2347553.00
08/14/2017 06:00,2,0.000,ALERT,210.57,294.56,59.959,1502704803,"201051344000646","219011344069620",0.00,17.30,0,292.16,296.96,0.0,0.0,0.000,797662.7,797662.7,18078,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704812,2347554.00
08/14/2017 06:00,2,0.000,ALERT,210.35,293.96,59.954,1502704803,"274151322000052","219011344069620",0.00,18.30,0,292.46,297.26,0.0,0.0,0.000,1059202.9,1059202.9,17968,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704814,2347555.00
08/14/2017 06:00,2,0.000,ALERT,211.03,295.16,59.959,1502704803,"201051344000585","219011344069620",0.00,17.80,0,292.16,296.96,0.0,0.0,0.000,811727.5,811727.5,18076,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502704816,2347556.00
08/14/2017 06:00,2,0.000,ALERT,210.80,295.16,59.949,1502704803,"201051344001230","219011344069620",0.00,17.30,0,293.36,297.26,0.0,0.0,0.000,802136.8,802136.8,18117,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704818,2347557.00
08/14/2017 06:00,2,0.000,ALERT,211.25,295.46,59.944,1502704803,"201051344000582","219011344069620",0.00,17.30,0,293.36,297.87,0.0,0.0,0.000,791102.2,791102.2,18064,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502704820,2347558.00
08/14/2017 06:00,2,0.000,ALERT,210.35,294.86,59.954,1502704803,"201051344000955","219011344069620",0.00,17.30,0,292.76,296.96,0.0,0.0,0.000,811290.6,811290.6,18089,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502704822,2347559.00
08/14/2017 06:00,2,0.000,ALERT,210.35,293.06,59.944,1502704803,"274151322000094","219011344069620",0.00,17.80,0,292.46,296.36,0.0,0.0,0.000,875686.6,875686.6,18366,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704824,2347560.00
08/14/2017 06:00,2,0.000,ALERT,210.57,295.46,59.949,1502704803,"201051344000579","219011344069620",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,821607.0,821607.0,18087,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502704825,2347561.00
08/14/2017 06:00,2,0.000,ALERT,210.35,294.86,59.949,1502704803,"201051344000890","219011344069620",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,805392.3,805392.3,18088,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502704827,2347562.00
08/14/2017 06:00,2,0.000,ALERT,210.57,294.56,59.944,1502704803,"201051344000438","219011344069620",0.00,17.30,0,293.36,297.26,0.0,0.0,0.000,807652.2,807652.2,18070,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502704829,2347563.00
08/14/2017 06:00,2,0.000,ALERT,210.57,294.26,59.933,1502704803,"201051344000417","219011344069620",0.00,17.50,0,292.46,296.36,0.0,0.0,0.000,719466.1,719466.1,18118,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704831,2347564.00
08/14/2017 06:00,2,0.000,ALERT,210.35,294.26,59.975,1502704803,"274151322000083","219011344069620",0.00,18.00,0,293.06,297.57,0.0,0.0,0.000,1048500.8,1048500.8,17981,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502704833,2347565.00
08/14/2017 06:00,2,0.000,ALERT,210.80,294.56,59.949,1502704803,"274151322000076","219011344069620",0.00,18.00,0,292.76,296.96,0.0,0.0,0.000,1119492.5,1119492.5,17972,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704835,2347566.00
08/14/2017 06:00,2,0.000,ALERT,210.35,295.76,59.944,1502704803,"201051344000868","219011344069620",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,801696.9,801696.9,18102,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704836,2347567.00
08/14/2017 06:00,2,0.000,ALERT,210.12,295.16,59.944,1502704803,"274151322000095","219011344069620",0.00,17.80,0,293.96,297.87,0.0,0.0,0.000,1108706.8,1108706.8,17993,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704838,2347568.00
08/14/2017 06:00,2,0.000,ALERT,211.03,295.46,59.954,1502704803,"201051344000988","219011344069620",0.00,17.50,0,291.55,297.57,0.0,0.0,0.000,691610.8,691610.8,18071,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502704840,2347569.00
08/14/2017 06:00,2,0.000,ALERT,211.03,294.86,59.949,1502704803,"201051344001025","219011344069620",0.00,17.00,0,292.46,297.57,0.0,0.0,0.000,808665.3,808665.3,18074,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502704842,2347570.00
08/14/2017 06:00,2,0.000,ALERT,211.25,296.06,59.938,1502704803,"201051344000458","219011344069620",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,812780.6,812780.6,18068,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704844,2347571.00
08/14/2017 06:00,2,0.000,ALERT,211.70,295.46,59.949,1502704803,"201051344000853","219011344069620",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,814191.1,814191.1,18095,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704845,2347572.00
08/14/2017 06:00,2,0.000,ALERT,211.70,295.76,59.954,1502704803,"201051344000685","219011344069620",0.00,17.50,0,293.06,296.96,0.0,0.0,0.000,807481.2,807481.2,18110,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704847,2347573.00
08/14/2017 06:00,2,0.000,ALERT,211.25,295.16,59.944,1502704803,"201051344000917","219011344069620",0.00,18.00,0,291.55,296.66,0.0,0.0,0.000,804210.1,804210.1,18104,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704849,2347574.00
08/14/2017 06:00,2,0.000,ALERT,211.25,295.76,59.949,1502704803,"201051344001145","219011344069620",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,812211.4,812211.4,18090,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502704851,2347575.00
08/14/2017 06:00,2,0.000,ALERT,211.25,294.86,59.949,1502704803,"201051344000651","219011344069620",0.00,16.70,0,292.46,296.66,0.0,0.0,0.000,801190.4,801190.4,18081,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704853,2347576.00
08/14/2017 06:00,2,0.000,ALERT,210.57,294.86,59.944,1502704803,"274151322000088","219011344069620",0.00,18.30,0,292.76,296.96,0.0,0.0,0.000,1006149.6,1006149.6,17976,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502704855,2347577.00
08/14/2017 06:00,2,0.000,ALERT,211.48,293.66,59.944,1502704803,"274151322000068","219011344069620",0.00,18.70,0,292.16,296.06,0.0,0.0,0.000,876560.8,876560.8,18380,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704856,2347578.00
08/14/2017 06:00,2,0.000,ALERT,210.80,295.46,59.949,1502704803,"201051344001135","219011344069620",0.00,17.30,0,293.06,297.57,0.0,0.0,0.000,796744.7,796744.7,18049,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502704858,2347579.00
08/14/2017 06:00,2,0.000,ALERT,211.03,296.66,59.944,1502704803,"201051344000594","219011344069620",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,816190.3,816190.3,18078,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704860,2347580.00
08/14/2017 06:00,2,0.000,ALERT,211.03,295.16,59.954,1502704803,"201051344001203","219011344069620",0.00,17.30,0,293.06,298.77,0.0,0.0,0.000,806734.7,806734.7,18110,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704862,2347581.00
08/14/2017 06:00,2,0.000,ALERT,210.57,295.46,59.970,1502704803,"274151322000054","219011344069620",0.00,18.70,0,292.76,297.26,0.0,0.0,0.000,1022049.4,1022049.4,17958,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502704864,2347582.00
08/14/2017 06:00,2,0.000,ALERT,211.25,295.46,59.954,1502704803,"201051344000867","219011344069620",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,800405.4,800405.4,18109,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502704866,2347583.00
08/14/2017 06:00,2,0.000,ALERT,211.03,295.46,59.922,1502704803,"201051344001093","219011344069620",0.00,17.80,0,292.76,296.96,0.0,0.0,0.000,804201.4,804201.4,18113,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502704867,2347584.00
08/14/2017 06:00,2,0.000,ALERT,211.03,296.06,59.975,1502704803,"201051344000900","219011344069620",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,822389.8,822389.8,18111,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704869,2347585.00
08/14/2017 06:00,2,0.000,ALERT,211.25,295.16,59.954,1502704803,"201051344000648","219011344069620",0.00,17.00,0,293.36,297.87,0.0,0.0,0.000,808860.8,808860.8,18084,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704871,2347586.00
08/14/2017 06:00,2,0.000,ALERT,211.03,296.36,59.944,1502704803,"201051344000569","219011344069620",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,824042.1,824042.1,18054,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704873,2347587.00
08/14/2017 06:00,2,0.000,ALERT,211.03,296.06,59.949,1502704803,"201051344000983","219011344069620",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,814876.1,814876.1,18086,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704875,2347588.00
08/14/2017 06:00,2,0.000,ALERT,211.25,295.76,59.959,1502704803,"201051344001158","219011344069620",0.00,17.00,0,293.36,297.57,0.0,0.0,0.000,798815.7,798815.7,18090,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704876,2347589.00
08/14/2017 06:00,2,0.000,ALERT,211.70,296.36,59.954,1502704803,"201051344000576","219011344069620",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,813392.2,813392.2,18101,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704878,2347590.00
08/14/2017 06:00,2,0.000,ALERT,210.80,294.56,59.954,1502704803,"274151322000087","219011344069620",0.00,18.70,0,292.16,296.36,0.0,0.0,0.000,997278.8,997278.8,18211,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502704880,2347591.00
08/14/2017 06:15,2,0.000,ALERT,211.25,294.86,59.981,1502705703,"201051344000645","219011344069620",0.00,17.50,0,293.36,297.57,0.0,0.0,0.000,812291.4,812291.4,18076,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705705,2347592.00
08/14/2017 06:15,2,0.000,ALERT,210.80,294.86,59.917,1502705703,"274151322000085","219011344069620",0.00,18.30,0,292.46,296.66,0.0,0.0,0.000,1016752.9,1016752.9,17974,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705707,2347593.00
08/14/2017 06:15,2,0.000,ALERT,211.48,294.86,59.965,1502705703,"201051344000633","219011344069620",0.00,17.30,0,291.55,296.96,0.0,0.0,0.000,799398.9,799398.9,18126,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705709,2347594.00
08/14/2017 06:15,2,0.000,ALERT,211.03,294.86,59.970,1502705703,"201051344000469","219011344069620",0.00,17.00,0,292.46,296.96,0.0,0.0,0.000,803370.3,803370.3,18092,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705711,2347595.00
08/14/2017 06:15,2,0.000,ALERT,210.80,295.16,60.002,1502705703,"201051344000646","219011344069620",0.00,17.30,0,292.16,296.96,0.0,0.0,0.000,797662.7,797662.7,18080,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502705713,2347596.00
08/14/2017 06:15,2,0.000,ALERT,210.57,294.26,59.954,1502705703,"274151322000052","219011344069620",0.00,18.70,0,292.46,296.96,0.0,0.0,0.000,1059202.9,1059202.9,17970,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705714,2347597.00
08/14/2017 06:15,2,0.000,ALERT,211.70,295.46,59.965,1502705703,"201051344000585","219011344069620",0.00,17.50,0,292.16,297.26,0.0,0.0,0.000,811727.5,811727.5,18078,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705717,2347598.00
08/14/2017 06:15,2,0.000,ALERT,211.48,295.46,60.002,1502705703,"201051344001230","219011344069620",0.00,17.30,0,293.06,297.57,0.0,0.0,0.000,802136.8,802136.8,18119,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502705718,2347599.00
08/14/2017 06:15,2,0.000,ALERT,211.93,296.06,59.938,1502705703,"201051344000582","219011344069620",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,791102.2,791102.2,18066,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705720,2347600.00
08/14/2017 06:15,2,0.000,ALERT,211.03,295.16,59.965,1502705703,"201051344000955","219011344069620",0.00,17.50,0,292.76,297.26,0.0,0.0,0.000,811290.6,811290.6,18091,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705722,2347601.00
08/14/2017 06:15,2,0.000,ALERT,210.80,294.86,59.991,1502705703,"274151322000094","219011344069620",0.00,17.80,0,291.85,296.06,0.0,0.0,0.000,875686.6,875686.6,18368,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705724,2347602.00
08/14/2017 06:15,2,0.000,ALERT,211.03,296.36,59.965,1502705703,"201051344000579","219011344069620",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,821607.0,821607.0,18089,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705726,2347603.00
08/14/2017 06:15,2,0.000,ALERT,211.25,295.76,59.928,1502705703,"201051344000890","219011344069620",0.00,17.50,0,293.06,298.47,0.0,0.0,0.000,805392.3,805392.3,18090,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705728,2347604.00
08/14/2017 06:15,2,0.000,ALERT,211.70,295.46,59.933,1502705703,"201051344000438","219011344069620",0.00,17.00,0,292.76,297.57,0.0,0.0,0.000,807652.2,807652.2,18072,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502705729,2347605.00
08/14/2017 06:15,2,0.000,ALERT,211.70,294.86,59.970,1502705703,"201051344000417","219011344069620",0.00,17.30,0,292.16,296.66,0.0,0.0,0.000,719466.1,719466.1,18120,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705731,2347606.00
08/14/2017 06:15,2,0.000,ALERT,210.57,295.16,59.975,1502705703,"274151322000083","219011344069620",0.00,18.00,0,292.76,296.96,0.0,0.0,0.000,1048500.8,1048500.8,17983,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502705733,2347607.00
08/14/2017 06:15,2,0.000,ALERT,211.03,294.86,59.959,1502705703,"274151322000076","219011344069620",0.00,18.30,0,292.46,296.66,0.0,0.0,0.000,1119492.5,1119492.5,17974,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705735,2347608.00
08/14/2017 06:15,2,0.000,ALERT,211.03,296.06,59.933,1502705703,"201051344000868","219011344069620",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,801696.9,801696.9,18104,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705737,2347609.00
08/14/2017 06:15,2,0.000,ALERT,210.35,295.76,59.965,1502705703,"274151322000095","219011344069620",0.00,17.80,0,293.66,297.57,0.0,0.0,0.000,1108706.8,1108706.8,17995,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705738,2347610.00
08/14/2017 06:15,2,0.000,ALERT,210.80,295.46,59.975,1502705703,"201051344000988","219011344069620",0.00,17.50,0,291.25,297.26,0.0,0.0,0.000,691610.8,691610.8,18073,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502705740,2347611.00
08/14/2017 06:15,2,0.000,ALERT,211.25,294.56,59.959,1502705703,"201051344001025","219011344069620",0.00,17.00,0,292.76,297.87,0.0,0.0,0.000,808665.3,808665.3,18076,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705742,2347612.00
08/14/2017 06:15,2,0.000,ALERT,211.03,295.46,59.965,1502705703,"201051344000458","219011344069620",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,812780.6,812780.6,18070,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502705744,2347613.00
08/14/2017 06:15,2,0.000,ALERT,211.70,295.46,59.970,1502705703,"201051344000853","219011344069620",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,814191.1,814191.1,18097,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705746,2347614.00
08/14/2017 06:15,2,0.000,ALERT,211.93,295.46,59.970,1502705703,"201051344000685","219011344069620",0.00,17.30,0,293.36,297.26,0.0,0.0,0.000,807481.2,807481.2,18112,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705748,2347615.00
08/14/2017 06:15,2,0.000,ALERT,211.70,294.86,59.965,1502705703,"201051344000917","219011344069620",0.00,18.00,0,292.16,296.66,0.0,0.0,0.000,804210.1,804210.1,18106,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705749,2347616.00
08/14/2017 06:15,2,0.000,ALERT,211.70,295.76,60.002,1502705703,"201051344001145","219011344069620",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,812211.4,812211.4,18092,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502705751,2347617.00
08/14/2017 06:15,2,0.000,ALERT,211.48,294.56,59.954,1502705703,"201051344000651","219011344069620",0.00,16.70,0,293.06,296.96,0.0,0.0,0.000,801190.4,801190.4,18083,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705753,2347618.00
08/14/2017 06:15,2,0.000,ALERT,210.35,295.16,59.944,1502705703,"274151322000088","219011344069620",0.00,18.30,0,292.76,296.66,0.0,0.0,0.000,1006149.6,1006149.6,17978,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502705755,2347619.00
08/14/2017 06:15,2,0.000,ALERT,211.25,294.56,59.959,1502705703,"274151322000068","219011344069620",0.00,18.70,0,292.16,295.76,0.0,0.0,0.000,876560.8,876560.8,18382,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705757,2347620.00
08/14/2017 06:15,2,0.000,ALERT,211.25,295.16,59.991,1502705703,"201051344001135","219011344069620",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,796744.7,796744.7,18051,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705758,2347621.00
08/14/2017 06:15,2,0.000,ALERT,210.80,296.36,59.970,1502705703,"201051344000594","219011344069620",0.00,17.50,0,293.66,298.17,0.0,0.0,0.000,816190.3,816190.3,18080,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705760,2347622.00
08/14/2017 06:15,2,0.000,ALERT,211.48,294.86,60.012,1502705703,"201051344001203","219011344069620",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,806734.7,806734.7,18112,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705762,2347623.00
08/14/2017 06:15,2,0.000,ALERT,210.57,295.46,59.965,1502705703,"274151322000054","219011344069620",0.00,18.70,0,292.76,297.26,0.0,0.0,0.000,1022049.4,1022049.4,17960,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705764,2347624.00
08/14/2017 06:15,2,0.000,ALERT,211.25,295.46,59.970,1502705703,"201051344000867","219011344069620",0.00,17.80,0,293.66,297.87,0.0,0.0,0.000,800405.4,800405.4,18111,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502705766,2347625.00
08/14/2017 06:15,2,0.000,ALERT,211.48,295.16,59.965,1502705703,"201051344001093","219011344069620",0.00,17.80,0,293.36,297.26,0.0,0.0,0.000,804201.4,804201.4,18115,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705767,2347626.00
08/14/2017 06:15,2,0.000,ALERT,211.03,295.76,59.959,1502705703,"201051344000900","219011344069620",0.00,17.30,0,293.66,297.57,0.0,0.0,0.000,822389.8,822389.8,18113,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705769,2347627.00
08/14/2017 06:15,2,0.000,ALERT,211.25,294.86,59.975,1502705703,"201051344000648","219011344069620",0.00,17.00,0,293.36,297.57,0.0,0.0,0.000,808860.8,808860.8,18086,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502705771,2347628.00
08/14/2017 06:15,2,0.000,ALERT,211.03,296.06,59.975,1502705703,"201051344000569","219011344069620",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,824042.1,824042.1,18056,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705773,2347629.00
08/14/2017 06:15,2,0.000,ALERT,211.03,295.46,59.975,1502705703,"201051344000983","219011344069620",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,814876.1,814876.1,18088,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705775,2347630.00
08/14/2017 06:15,2,0.000,ALERT,211.03,295.46,59.970,1502705703,"201051344001158","219011344069620",0.00,17.30,0,293.06,296.96,0.0,0.0,0.000,798815.7,798815.7,18092,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705777,2347631.00
08/14/2017 06:15,2,0.000,ALERT,211.48,296.06,59.975,1502705703,"201051344000576","219011344069620",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,813392.2,813392.2,18103,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705779,2347632.00
08/14/2017 06:15,2,0.000,ALERT,210.80,294.86,59.975,1502705703,"274151322000087","219011344069620",0.00,19.00,0,292.16,296.06,0.0,0.0,0.000,997278.8,997278.8,18213,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502705780,2347633.00
08/14/2017 06:30,2,0.000,ALERT,211.25,295.16,59.954,1502706603,"201051344000645","219011344069620",0.00,17.50,0,293.36,296.96,0.0,0.0,0.000,812291.4,812291.4,18078,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706605,2347634.00
08/14/2017 06:30,2,0.000,ALERT,210.35,293.96,59.949,1502706603,"274151322000085","219011344069620",0.00,18.00,0,293.06,296.66,0.0,0.0,0.000,1016752.9,1016752.9,17976,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706607,2347635.00
08/14/2017 06:30,2,0.000,ALERT,211.25,294.56,59.965,1502706603,"201051344000633","219011344069620",0.00,17.00,0,291.55,296.36,0.0,0.0,0.000,799398.9,799398.9,18128,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706609,2347636.00
08/14/2017 06:30,2,0.000,ALERT,210.80,295.46,59.922,1502706603,"201051344000469","219011344069620",0.00,16.70,0,292.46,296.66,0.0,0.0,0.000,803370.3,803370.3,18094,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706610,2347637.00
08/14/2017 06:30,2,0.000,ALERT,210.57,294.26,59.959,1502706603,"201051344000646","219011344069620",0.00,17.30,0,292.16,296.36,0.0,0.0,0.000,797662.7,797662.7,18082,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706612,2347638.00
08/14/2017 06:30,2,0.000,ALERT,210.12,295.16,59.970,1502706603,"274151322000052","219011344069620",0.00,18.30,0,292.46,296.96,0.0,0.0,0.000,1059202.9,1059202.9,17972,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706614,2347639.00
08/14/2017 06:30,2,0.000,ALERT,211.25,294.86,59.954,1502706603,"201051344000585","219011344069620",0.00,17.50,0,292.46,296.66,0.0,0.0,0.000,811727.5,811727.5,18080,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706616,2347640.00
08/14/2017 06:30,2,0.000,ALERT,210.80,295.16,59.959,1502706603,"201051344001230","219011344069620",0.00,17.30,0,293.06,296.66,0.0,0.0,0.000,802136.8,802136.8,18121,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502706618,2347641.00
08/14/2017 06:30,2,0.000,ALERT,211.48,295.76,59.959,1502706603,"201051344000582","219011344069620",0.00,17.00,0,293.36,297.26,0.0,0.0,0.000,791102.2,791102.2,18068,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706619,2347642.00
08/14/2017 06:30,2,0.000,ALERT,210.57,294.86,59.959,1502706603,"201051344000955","219011344069620",0.00,17.30,0,292.76,296.66,0.0,0.0,0.000,811290.6,811290.6,18093,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706621,2347643.00
08/14/2017 06:30,2,0.000,ALERT,210.12,293.66,59.954,1502706603,"274151322000094","219011344069620",0.00,17.80,0,291.85,296.06,0.0,0.0,0.000,875686.6,875686.6,18370,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706623,2347644.00
08/14/2017 06:30,2,0.000,ALERT,210.57,295.46,59.965,1502706603,"201051344000579","219011344069620",0.00,17.50,0,293.96,297.87,0.0,0.0,0.000,821607.0,821607.0,18091,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706625,2347645.00
08/14/2017 06:30,2,0.000,ALERT,210.80,295.16,59.959,1502706603,"201051344000890","219011344069620",0.00,17.50,0,293.36,297.87,0.0,0.0,0.000,805392.3,805392.3,18092,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706627,2347646.00
08/14/2017 06:30,2,0.000,ALERT,211.03,294.56,59.970,1502706603,"201051344000438","219011344069620",0.00,17.00,0,292.76,297.26,0.0,0.0,0.000,807652.2,807652.2,18074,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706628,2347647.00
08/14/2017 06:30,2,0.000,ALERT,211.03,293.96,59.959,1502706603,"201051344000417","219011344069620",0.00,17.50,0,292.16,296.06,0.0,0.0,0.000,719466.1,719466.1,18122,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502706630,2347648.00
08/14/2017 06:30,2,0.000,ALERT,210.35,293.96,59.965,1502706603,"274151322000083","219011344069620",0.00,18.00,0,292.76,297.26,0.0,0.0,0.000,1048500.8,1048500.8,17985,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706632,2347649.00
08/14/2017 06:30,2,0.000,ALERT,210.57,293.96,59.959,1502706603,"274151322000076","219011344069620",0.00,18.00,0,292.46,296.66,0.0,0.0,0.000,1119492.5,1119492.5,17976,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706634,2347650.00
08/14/2017 06:30,2,0.000,ALERT,210.57,295.46,59.959,1502706603,"201051344000868","219011344069620",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,801696.9,801696.9,18106,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706636,2347651.00
08/14/2017 06:30,2,0.000,ALERT,210.12,294.86,59.970,1502706603,"274151322000095","219011344069620",0.00,17.50,0,293.66,297.26,0.0,0.0,0.000,1108706.8,1108706.8,17997,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706638,2347652.00
08/14/2017 06:30,2,0.000,ALERT,210.57,294.86,59.965,1502706603,"201051344000988","219011344069620",0.00,17.50,0,290.95,296.96,0.0,0.0,0.000,691610.8,691610.8,18075,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706639,2347653.00
08/14/2017 06:30,2,0.000,ALERT,210.80,293.66,59.970,1502706603,"201051344001025","219011344069620",0.00,17.00,0,292.16,297.26,0.0,0.0,0.000,808665.3,808665.3,18078,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706641,2347654.00
08/14/2017 06:30,2,0.000,ALERT,210.57,295.16,59.949,1502706603,"201051344000458","219011344069620",0.00,17.80,0,293.36,297.87,0.0,0.0,0.000,812780.6,812780.6,18072,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706643,2347655.00
08/14/2017 06:30,2,0.000,ALERT,211.25,295.16,59.959,1502706603,"201051344000853","219011344069620",0.00,17.30,0,293.36,297.26,0.0,0.0,0.000,814191.1,814191.1,18099,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502706645,2347656.00
08/14/2017 06:30,2,0.000,ALERT,211.25,294.56,59.959,1502706603,"201051344000685","219011344069620",0.00,17.30,0,292.76,296.66,0.0,0.0,0.000,807481.2,807481.2,18114,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706647,2347657.00
08/14/2017 06:30,2,0.000,ALERT,211.03,293.96,59.959,1502706603,"201051344000917","219011344069620",0.00,17.80,0,291.55,296.06,0.0,0.0,0.000,804210.1,804210.1,18108,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502706648,2347658.00
08/14/2017 06:30,2,0.000,ALERT,211.25,294.86,59.917,1502706603,"201051344001145","219011344069620",0.00,17.00,0,293.06,297.26,0.0,0.0,0.000,812211.4,812211.4,18094,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706650,2347659.00
08/14/2017 06:30,2,0.000,ALERT,210.80,293.66,59.959,1502706603,"201051344000651","219011344069620",0.00,16.70,0,292.16,296.36,0.0,0.0,0.000,801190.4,801190.4,18085,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706652,2347660.00
08/14/2017 06:30,2,0.000,ALERT,209.90,294.56,59.959,1502706603,"274151322000088","219011344069620",0.00,18.30,0,292.76,296.66,0.0,0.0,0.000,1006149.6,1006149.6,17980,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706654,2347661.00
08/14/2017 06:30,2,0.000,ALERT,211.03,293.66,59.954,1502706603,"274151322000068","219011344069620",0.00,18.70,0,292.16,295.76,0.0,0.0,0.000,876560.8,876560.8,18384,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706656,2347662.00
08/14/2017 06:30,2,0.000,ALERT,210.57,294.26,59.949,1502706603,"201051344001135","219011344069620",0.00,17.30,0,292.76,297.26,0.0,0.0,0.000,796744.7,796744.7,18053,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502706657,2347663.00
08/14/2017 06:30,2,0.000,ALERT,210.57,296.06,59.965,1502706603,"201051344000594","219011344069620",0.00,17.50,0,293.36,297.87,0.0,0.0,0.000,816190.3,816190.3,18082,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706659,2347664.00
08/14/2017 06:30,2,0.000,ALERT,211.03,294.26,59.965,1502706603,"201051344001203","219011344069620",0.00,17.30,0,292.76,298.17,0.0,0.0,0.000,806734.7,806734.7,18114,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706661,2347665.00
08/14/2017 06:30,2,0.000,ALERT,210.12,294.56,59.933,1502706603,"274151322000054","219011344069620",0.00,18.70,0,292.76,297.26,0.0,0.0,0.000,1022049.4,1022049.4,17962,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502706663,2347666.00
08/14/2017 06:30,2,0.000,ALERT,211.03,295.16,59.954,1502706603,"201051344000867","219011344069620",0.00,17.80,0,292.76,297.26,0.0,0.0,0.000,800405.4,800405.4,18113,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706664,2347667.00
08/14/2017 06:30,2,0.000,ALERT,211.03,294.56,59.986,1502706603,"201051344001093","219011344069620",0.00,17.80,0,292.76,296.36,0.0,0.0,0.000,804201.4,804201.4,18117,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502706666,2347668.00
08/14/2017 06:30,2,0.000,ALERT,210.57,295.46,59.949,1502706603,"201051344000900","219011344069620",0.00,17.30,0,293.06,296.96,0.0,0.0,0.000,822389.8,822389.8,18115,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502706668,2347669.00
08/14/2017 06:30,2,0.000,ALERT,211.03,294.86,59.965,1502706603,"201051344000648","219011344069620",0.00,17.00,0,292.76,297.26,0.0,0.0,0.000,808860.8,808860.8,18088,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706670,2347670.00
08/14/2017 06:30,2,0.000,ALERT,210.80,295.76,59.965,1502706603,"201051344000569","219011344069620",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,824042.1,824042.1,18058,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706672,2347671.00
08/14/2017 06:30,2,0.000,ALERT,210.80,295.76,59.954,1502706603,"201051344000983","219011344069620",0.00,17.50,0,293.66,297.57,0.0,0.0,0.000,814876.1,814876.1,18090,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706673,2347672.00
08/14/2017 06:30,2,0.000,ALERT,210.57,294.86,59.954,1502706603,"201051344001158","219011344069620",0.00,17.00,0,292.76,296.66,0.0,0.0,0.000,798815.7,798815.7,18094,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706675,2347673.00
08/14/2017 06:30,2,0.000,ALERT,211.25,295.76,59.959,1502706603,"201051344000576","219011344069620",0.00,17.30,0,293.36,297.57,0.0,0.0,0.000,813392.2,813392.2,18105,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502706677,2347674.00
08/14/2017 06:30,2,0.000,ALERT,210.35,293.36,59.949,1502706603,"274151322000087","219011344069620",0.00,18.70,0,292.16,296.36,0.0,0.0,0.000,997278.8,997278.8,18215,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502706679,2347675.00
08/14/2017 06:45,2,0.000,ALERT,211.93,295.76,59.970,1502707503,"201051344000645","219011344069620",0.00,17.50,0,293.36,297.26,0.0,0.0,0.000,812291.4,812291.4,18080,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707505,2347676.00
08/14/2017 06:45,2,0.000,ALERT,211.03,294.26,59.965,1502707503,"274151322000085","219011344069620",0.00,18.00,0,291.85,296.06,0.0,0.0,0.000,1016752.9,1016752.9,17978,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502707507,2347677.00
08/14/2017 06:45,2,0.000,ALERT,211.93,295.46,59.970,1502707503,"201051344000633","219011344069620",0.00,17.00,0,291.25,296.66,0.0,0.0,0.000,799398.9,799398.9,18130,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707509,2347678.00
08/14/2017 06:45,2,0.000,ALERT,211.48,295.76,59.965,1502707503,"201051344000469","219011344069620",0.00,16.70,0,292.46,296.96,0.0,0.0,0.000,803370.3,803370.3,18096,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502707511,2347679.00
08/14/2017 06:45,2,0.000,ALERT,211.03,294.86,59.975,1502707503,"201051344000646","219011344069620",0.00,17.00,0,291.85,296.36,0.0,0.0,0.000,797662.7,797662.7,18084,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707512,2347680.00
08/14/2017 06:45,2,0.000,ALERT,210.57,295.46,59.954,1502707503,"274151322000052","219011344069620",0.00,18.30,0,291.55,296.36,0.0,0.0,0.000,1059202.9,1059202.9,17974,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707514,2347681.00
08/14/2017 06:45,2,0.000,ALERT,211.70,295.46,59.970,1502707503,"201051344000585","219011344069620",0.00,17.30,0,290.95,296.36,0.0,0.0,0.000,811727.5,811727.5,18082,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502707516,2347682.00
08/14/2017 06:45,2,0.000,ALERT,211.48,295.76,59.970,1502707503,"201051344001230","219011344069620",0.00,17.00,0,292.76,296.66,0.0,0.0,0.000,802136.8,802136.8,18123,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502707518,2347683.00
08/14/2017 06:45,2,0.000,ALERT,211.93,295.76,59.970,1502707503,"201051344000582","219011344069620",0.00,16.70,0,293.66,297.26,0.0,0.0,0.000,791102.2,791102.2,18070,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707520,2347684.00
08/14/2017 06:45,2,0.000,ALERT,210.80,295.46,59.996,1502707503,"201051344000955","219011344069620",0.00,17.30,0,292.76,296.36,0.0,0.0,0.000,811290.6,811290.6,18095,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707521,2347685.00
08/14/2017 06:45,2,0.000,ALERT,210.80,293.66,59.965,1502707503,"274151322000094","219011344069620",0.00,17.50,0,291.25,295.46,0.0,0.0,0.000,875686.6,875686.6,18372,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707523,2347686.00
08/14/2017 06:45,2,0.000,ALERT,211.25,296.36,59.981,1502707503,"201051344000579","219011344069620",0.00,17.50,0,293.66,297.87,0.0,0.0,0.000,821607.0,821607.0,18093,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707525,2347687.00
08/14/2017 06:45,2,0.000,ALERT,211.03,295.46,59.975,1502707503,"201051344000890","219011344069620",0.00,17.50,0,293.36,297.57,0.0,0.0,0.000,805392.3,805392.3,18094,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707527,2347688.00
08/14/2017 06:45,2,0.000,ALERT,211.25,295.16,59.970,1502707503,"201051344000438","219011344069620",0.00,17.00,0,292.76,296.66,0.0,0.0,0.000,807652.2,807652.2,18076,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502707529,2347689.00
08/14/2017 06:45,2,0.000,ALERT,211.48,294.56,59.970,1502707503,"201051344000417","219011344069620",0.00,17.30,0,291.85,295.76,0.0,0.0,0.000,719466.1,719466.1,18124,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707530,2347690.00
08/14/2017 06:45,2,0.000,ALERT,210.80,294.86,59.949,1502707503,"274151322000083","219011344069620",0.00,17.80,0,292.16,296.66,0.0,0.0,0.000,1048500.8,1048500.8,17987,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707532,2347691.00
08/14/2017 06:45,2,0.000,ALERT,211.48,294.26,59.975,1502707503,"274151322000076","219011344069620",0.00,18.00,0,291.85,296.36,0.0,0.0,0.000,1119492.5,1119492.5,17978,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707534,2347692.00
08/14/2017 06:45,2,0.000,ALERT,211.25,295.76,59.981,1502707503,"201051344000868","219011344069620",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,801696.9,801696.9,18108,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502707536,2347693.00
