ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 06:45,2,0.000,ALERT,210.80,295.46,59.981,1502707503,"274151322000095","219011344069620",0.00,17.50,0,292.76,296.96,0.0,0.0,0.000,1108706.8,1108706.8,17999,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707538,2347694.00
08/14/2017 06:45,2,0.000,ALERT,211.25,295.46,60.002,1502707503,"201051344000988","219011344069620",0.00,17.30,0,290.95,296.96,0.0,0.0,0.000,691610.8,691610.8,18077,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707539,2347695.00
08/14/2017 06:45,2,0.000,ALERT,211.03,294.56,59.954,1502707503,"201051344001025","219011344069620",0.00,16.70,0,291.85,296.96,0.0,0.0,0.000,808665.3,808665.3,18080,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707541,2347696.00
08/14/2017 06:45,2,0.000,ALERT,211.25,295.76,59.981,1502707503,"201051344000458","219011344069620",0.00,17.80,0,293.36,297.87,0.0,0.0,0.000,812780.6,812780.6,18074,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707543,2347697.00
08/14/2017 06:45,2,0.000,ALERT,211.93,295.46,60.007,1502707503,"201051344000853","219011344069620",0.00,17.00,0,293.06,297.57,0.0,0.0,0.000,814191.1,814191.1,18101,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707545,2347698.00
08/14/2017 06:45,2,0.000,ALERT,211.48,295.16,59.981,1502707503,"201051344000685","219011344069620",0.00,17.30,0,292.16,296.36,0.0,0.0,0.000,807481.2,807481.2,18116,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707547,2347699.00
08/14/2017 06:45,2,0.000,ALERT,211.25,294.56,59.970,1502707503,"201051344000917","219011344069620",0.00,17.80,0,291.25,296.06,0.0,0.0,0.000,804210.1,804210.1,18110,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707548,2347700.00
08/14/2017 06:45,2,0.000,ALERT,211.48,295.46,59.970,1502707503,"201051344001145","219011344069620",0.00,17.00,0,293.06,297.26,0.0,0.0,0.000,812211.4,812211.4,18096,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502707550,2347701.00
08/14/2017 06:45,2,0.000,ALERT,211.25,294.26,59.981,1502707503,"201051344000651","219011344069620",0.00,16.30,0,291.85,296.06,0.0,0.0,0.000,801190.4,801190.4,18087,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707552,2347702.00
08/14/2017 06:45,2,0.000,ALERT,210.57,293.96,59.970,1502707503,"274151322000088","219011344069620",0.00,18.30,0,291.85,296.06,0.0,0.0,0.000,1006149.6,1006149.6,17982,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707554,2347703.00
08/14/2017 06:45,2,0.000,ALERT,211.48,294.26,59.975,1502707503,"274151322000068","219011344069620",0.00,18.70,0,291.25,295.16,0.0,0.0,0.000,876560.8,876560.8,18386,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707556,2347704.00
08/14/2017 06:45,2,0.000,ALERT,210.80,294.86,59.975,1502707503,"201051344001135","219011344069620",0.00,17.00,0,292.46,296.96,0.0,0.0,0.000,796744.7,796744.7,18055,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502707557,2347705.00
08/14/2017 06:45,2,0.000,ALERT,211.03,296.36,59.975,1502707503,"201051344000594","219011344069620",0.00,17.30,0,293.06,297.87,0.0,0.0,0.000,816190.3,816190.3,18084,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707559,2347706.00
08/14/2017 06:45,2,0.000,ALERT,211.25,294.86,59.970,1502707503,"201051344001203","219011344069620",0.00,17.00,0,292.46,298.17,0.0,0.0,0.000,806734.7,806734.7,18116,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707561,2347707.00
08/14/2017 06:45,2,0.000,ALERT,210.57,294.56,59.981,1502707503,"274151322000054","219011344069620",0.00,18.30,0,291.85,296.66,0.0,0.0,0.000,1022049.4,1022049.4,17964,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707563,2347708.00
08/14/2017 06:45,2,0.000,ALERT,211.70,295.46,59.975,1502707503,"201051344000867","219011344069620",0.00,17.50,0,293.36,297.57,0.0,0.0,0.000,800405.4,800405.4,18115,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502707565,2347709.00
08/14/2017 06:45,2,0.000,ALERT,211.25,295.16,59.944,1502707503,"201051344001093","219011344069620",0.00,17.50,0,292.46,296.36,0.0,0.0,0.000,804201.4,804201.4,18119,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707566,2347710.00
08/14/2017 06:45,2,0.000,ALERT,211.25,295.46,59.959,1502707503,"201051344000900","219011344069620",0.00,17.00,0,293.36,297.26,0.0,0.0,0.000,822389.8,822389.8,18117,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707568,2347711.00
08/14/2017 06:45,2,0.000,ALERT,211.48,294.86,59.965,1502707503,"201051344000648","219011344069620",0.00,16.70,0,292.76,297.26,0.0,0.0,0.000,808860.8,808860.8,18090,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502707570,2347712.00
08/14/2017 06:45,2,0.000,ALERT,211.25,296.06,59.965,1502707503,"201051344000569","219011344069620",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,824042.1,824042.1,18060,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707572,2347713.00
08/14/2017 06:45,2,0.000,ALERT,211.25,295.76,59.965,1502707503,"201051344000983","219011344069620",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,814876.1,814876.1,18092,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707574,2347714.00
08/14/2017 06:45,2,0.000,ALERT,211.25,295.16,60.007,1502707503,"201051344001158","219011344069620",0.00,16.70,0,292.46,296.66,0.0,0.0,0.000,798815.7,798815.7,18096,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707575,2347715.00
08/14/2017 06:45,2,0.000,ALERT,211.70,295.76,59.944,1502707503,"201051344000576","219011344069620",0.00,16.70,0,293.36,297.57,0.0,0.0,0.000,813392.2,813392.2,18107,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707577,2347716.00
08/14/2017 06:45,2,0.000,ALERT,211.03,293.96,59.959,1502707503,"274151322000087","219011344069620",0.00,18.70,0,291.25,295.76,0.0,0.0,0.000,997278.8,997278.8,18217,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502707579,2347717.00
08/14/2017 07:00,2,0.000,ALERT,211.25,294.86,60.012,1502708403,"201051344000645","219011344069620",0.00,17.50,0,290.65,298.17,0.0,0.0,0.000,812291.4,812291.4,18082,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502708405,2347718.00
08/14/2017 07:00,2,0.020,ALERT,210.80,293.96,60.007,1502708403,"274151322000085","219011344069620",26.36,18.00,0,289.75,296.06,0.0,0.0,0.000,1016752.9,1016752.9,17980,0,0,0,L,1151911521,0,121.33,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1502708407,2347719.00
08/14/2017 07:00,2,0.000,ALERT,211.48,294.56,60.012,1502708403,"201051344000633","219011344069620",0.00,17.00,0,288.85,297.26,0.0,0.0,0.000,799398.9,799398.9,18132,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502708409,2347720.00
08/14/2017 07:00,2,0.000,ALERT,210.80,294.56,60.007,1502708403,"201051344000469","219011344069620",0.00,16.70,0,289.75,297.26,0.0,0.0,0.000,803370.3,803370.3,18098,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502708410,2347721.00
08/14/2017 07:00,2,0.000,ALERT,210.57,294.56,59.970,1502708403,"201051344000646","219011344069620",0.00,17.00,0,289.75,297.57,0.0,0.0,0.000,797662.7,797662.7,18086,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502708412,2347722.00
08/14/2017 07:00,2,0.043,ALERT,210.12,294.86,60.028,1502708403,"274151322000052","219011344069620",26.64,18.00,0,289.45,296.66,0.0,0.0,0.000,1059202.9,1059202.9,17976,0,0,0,L,1151911521,0,120.42,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1502708414,2347723.00
08/14/2017 07:00,2,0.000,ALERT,211.03,294.56,60.007,1502708403,"201051344000585","219011344069620",0.00,17.30,0,290.05,297.57,0.0,0.0,0.000,811727.5,811727.5,18084,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502708416,2347724.00
08/14/2017 07:00,2,0.000,ALERT,210.80,294.86,60.007,1502708403,"201051344001230","219011344069620",0.00,17.00,0,290.65,298.17,0.0,0.0,0.000,802136.8,802136.8,18125,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502708418,2347725.00
08/14/2017 07:00,2,0.000,ALERT,211.48,295.16,60.007,1502708403,"201051344000582","219011344069620",0.00,17.00,0,291.25,298.47,0.0,0.0,0.000,791102.2,791102.2,18072,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502708420,2347726.00
08/14/2017 07:00,2,0.000,ALERT,210.57,294.56,60.002,1502708403,"201051344000955","219011344069620",0.00,17.30,0,290.35,297.57,0.0,0.0,0.000,811290.6,811290.6,18097,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502708421,2347727.00
08/14/2017 07:00,2,0.000,ALERT,210.57,293.36,59.986,1502708403,"274151322000094","219011344069620",0.00,17.50,0,289.45,295.46,0.0,0.0,0.000,875686.6,875686.6,18374,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502708423,2347728.00
08/14/2017 07:00,2,0.000,ALERT,211.03,295.76,59.996,1502708403,"201051344000579","219011344069620",0.00,17.30,0,291.25,298.77,0.0,0.0,0.000,821607.0,821607.0,18095,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502708425,2347729.00
08/14/2017 07:00,2,0.000,ALERT,210.80,295.16,60.007,1502708403,"201051344000890","219011344069620",0.00,17.50,0,290.95,298.17,0.0,0.0,0.000,805392.3,805392.3,18096,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502708427,2347730.00
08/14/2017 07:00,2,0.000,ALERT,211.03,294.56,60.002,1502708403,"201051344000438","219011344069620",0.00,17.00,0,290.65,297.87,0.0,0.0,0.000,807652.2,807652.2,18078,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502708429,2347731.00
08/14/2017 07:00,2,0.000,ALERT,211.25,293.96,59.991,1502708403,"201051344000417","219011344069620",0.00,17.00,0,289.75,297.26,0.0,0.0,0.000,719466.1,719466.1,18126,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502708430,2347732.00
08/14/2017 07:00,2,0.020,ALERT,210.57,295.46,59.986,1502708403,"274151322000083","219011344069620",26.72,17.80,0,289.75,296.36,0.0,0.0,0.000,1048500.8,1048500.8,17989,0,0,0,L,1151911521,0,120.65,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1502708432,2347733.00
08/14/2017 07:00,2,0.020,ALERT,211.25,294.56,60.018,1502708403,"274151322000076","219011344069620",27.59,18.00,0,289.75,296.36,0.0,0.0,0.000,1119492.5,1119492.5,17980,0,0,0,L,1151911521,0,121.10,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1502708434,2347734.00
08/14/2017 07:00,2,0.000,ALERT,210.80,295.46,59.986,1502708403,"201051344000868","219011344069620",0.00,17.00,0,291.25,299.07,0.0,0.0,0.000,801696.9,801696.9,18110,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502708436,2347735.00
08/14/2017 07:00,2,0.010,ALERT,210.57,295.76,59.991,1502708403,"274151322000095","219011344069620",26.94,17.50,0,290.95,296.96,0.0,0.0,0.000,1108706.8,1108706.8,18001,0,0,0,L,1151911521,0,121.10,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1502708438,2347736.00
08/14/2017 07:00,2,0.000,ALERT,210.80,295.16,59.991,1502708403,"201051344000988","219011344069620",0.00,17.30,0,288.25,297.26,0.0,0.0,0.000,691610.8,691610.8,18079,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502708440,2347737.00
08/14/2017 07:00,2,0.000,ALERT,210.80,293.96,59.986,1502708403,"201051344001025","219011344069620",0.00,16.70,0,290.05,297.26,0.0,0.0,0.000,808665.3,808665.3,18082,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502708441,2347738.00
08/14/2017 07:00,2,0.000,ALERT,210.80,295.16,59.991,1502708403,"201051344000458","219011344069620",0.00,17.80,0,290.65,298.47,0.0,0.0,0.000,812780.6,812780.6,18076,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502708443,2347739.00
08/14/2017 07:00,2,0.000,ALERT,211.48,295.16,59.986,1502708403,"201051344000853","219011344069620",0.00,17.00,0,290.65,298.17,0.0,0.0,0.000,814191.1,814191.1,18103,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502708445,2347740.00
08/14/2017 07:00,2,0.000,ALERT,211.25,294.56,59.991,1502708403,"201051344000685","219011344069620",0.00,17.30,0,290.65,297.87,0.0,0.0,0.000,807481.2,807481.2,18118,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502708447,2347741.00
08/14/2017 07:00,2,0.000,ALERT,211.03,293.96,59.986,1502708403,"201051344000917","219011344069620",0.00,17.80,0,289.15,296.96,0.0,0.0,0.000,804210.1,804210.1,18112,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502708449,2347742.00
08/14/2017 07:00,2,0.000,ALERT,211.25,294.86,59.991,1502708403,"201051344001145","219011344069620",0.00,17.00,0,290.95,298.17,0.0,0.0,0.000,812211.4,812211.4,18098,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502708451,2347743.00
08/14/2017 07:00,2,0.064,ALERT,211.03,294.26,59.981,1502708403,"201051344000651","219011344069620",27.95,16.30,0,290.05,296.96,1.9,0.0,0.000,801190.4,801190.4,18089,0,0,0,L,1122011218,0,121.33,120.65,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1502708453,2347744.00
08/14/2017 07:00,2,0.008,ALERT,210.35,293.96,59.975,1502708403,"274151322000088","219011344069620",25.64,18.30,0,289.75,296.06,0.0,0.0,0.000,1006149.6,1006149.6,17984,0,0,0,L,1151911521,0,121.55,120.88,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1502708454,2347745.00
08/14/2017 07:00,2,0.000,ALERT,211.03,293.66,59.970,1502708403,"274151322000068","219011344069620",0.00,18.30,0,289.15,295.16,0.0,0.0,0.000,876560.8,876560.8,18388,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502708456,2347746.00
08/14/2017 07:00,2,0.000,ALERT,210.57,294.56,59.954,1502708403,"201051344001135","219011344069620",0.00,17.00,0,290.35,297.57,0.0,0.0,0.000,796744.7,796744.7,18057,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502708458,2347747.00
08/14/2017 07:00,2,0.072,ALERT,210.80,295.76,59.970,1502708403,"201051344000594","219011344069620",28.41,17.30,0,290.65,298.47,2.1,0.1,0.000,816190.3,816190.3,18086,0,0,0,L,1122011218,0,120.42,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1502708460,2347748.00
08/14/2017 07:00,2,0.000,ALERT,211.03,294.56,59.970,1502708403,"201051344001203","219011344069620",0.00,17.00,0,290.35,298.47,0.0,0.0,0.000,806734.7,806734.7,18118,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502708461,2347749.00
08/14/2017 07:00,2,0.016,ALERT,210.57,294.56,59.970,1502708403,"274151322000054","219011344069620",27.02,18.30,0,289.75,296.66,0.0,0.0,0.000,1022049.4,1022049.4,17966,0,0,0,L,1151911521,0,120.88,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1502708463,2347750.00
08/14/2017 07:00,2,0.072,ALERT,211.25,294.86,59.981,1502708403,"201051344000867","219011344069620",27.81,17.50,0,290.35,298.77,2.1,0.1,0.000,800405.4,800405.4,18117,0,0,0,L,1122011218,0,120.65,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1502708465,2347751.00
08/14/2017 07:00,2,0.000,ALERT,211.25,294.56,59.959,1502708403,"201051344001093","219011344069620",0.00,17.50,0,290.35,297.57,0.0,0.0,0.000,804201.4,804201.4,18121,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502708467,2347752.00
08/14/2017 07:00,2,0.039,ALERT,211.03,295.16,59.970,1502708403,"201051344000900","219011344069620",27.99,17.00,0,290.35,297.57,1.1,0.0,0.000,822389.8,822389.8,18119,0,0,0,L,1122011218,0,120.65,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1502708469,2347753.00
08/14/2017 07:00,2,0.072,ALERT,211.03,294.56,59.954,1502708403,"201051344000648","219011344069620",28.17,16.70,0,290.05,298.47,2.1,0.1,0.000,808860.8,808860.8,18092,0,0,0,L,1122011218,0,120.20,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1502708471,2347754.00
08/14/2017 07:00,2,0.082,ALERT,211.03,295.46,59.959,1502708403,"201051344000569","219011344069620",28.39,17.30,0,291.25,299.07,2.4,0.4,0.000,824042.1,824042.1,18062,0,0,0,L,1122011218,0,119.97,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1502708473,2347755.00
08/14/2017 07:00,2,0.084,ALERT,211.03,295.46,60.007,1502708403,"201051344000983","219011344069620",28.21,17.30,0,290.95,298.47,2.4,0.4,0.000,814876.1,814876.1,18094,0,0,0,L,1122011218,0,120.42,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1502708475,2347756.00
08/14/2017 07:00,2,0.055,ALERT,210.80,294.86,59.970,1502708403,"201051344001158","219011344069620",28.13,16.70,0,290.05,296.96,1.6,0.0,0.000,798815.7,798815.7,18098,0,0,0,L,1122011218,0,120.20,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1502708476,2347757.00
08/14/2017 07:00,2,0.072,ALERT,211.48,295.46,59.970,1502708403,"201051344000576","219011344069620",27.69,17.00,0,290.65,297.87,2.1,0.1,0.000,813392.2,813392.2,18109,0,0,0,L,1122011218,0,120.65,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1502708478,2347758.00
08/14/2017 07:00,2,0.031,ALERT,210.57,293.36,59.965,1502708403,"274151322000087","219011344069620",26.34,18.70,0,289.15,295.76,0.0,0.0,0.000,997278.8,997278.8,18219,0,0,0,L,1151911521,0,121.10,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1502708480,2347759.00
08/14/2017 07:15,2,0.184,ALERT,211.93,334.24,59.965,1502709303,"201051344000645","219011344069620",26.36,18.00,0,293.06,346.26,4.9,2.8,0.004,812291.7,812291.7,18084,0,0,0,L,1122011218,0,121.10,121.55,0100,15,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1502709305,2347760.00
08/14/2017 07:15,2,0.086,ALERT,210.35,333.93,59.986,1502709303,"274151322000085","219011344069620",27.21,18.70,0,292.46,336.04,2.4,0.4,0.000,1016752.9,1016752.9,17982,0,0,0,L,1151911521,0,121.33,121.10,0100,20,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1502709307,2347761.00
08/14/2017 07:15,2,0.211,ALERT,211.93,336.04,60.007,1502709303,"201051344000633","219011344069620",25.23,17.50,0,290.95,348.96,5.4,3.3,0.000,799399.3,799399.3,18134,0,0,0,L,1122011218,0,121.10,121.55,0100,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1502709308,2347762.00
08/14/2017 07:15,2,0.217,ALERT,211.48,333.63,59.996,1502709303,"201051344000469","219011344069620",26.02,17.00,0,291.85,341.75,5.8,3.6,0.009,803370.7,803370.7,18100,0,0,0,L,1122011218,0,120.20,121.55,0100,14,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1502709310,2347763.00
08/14/2017 07:15,2,0.205,ALERT,210.57,332.13,60.002,1502709303,"201051344000646","219011344069620",26.22,17.50,0,291.85,345.36,5.5,3.4,0.004,797663.1,797663.1,18088,0,0,0,L,1122011218,0,121.33,120.20,0100,14,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1502709312,2347764.00
08/14/2017 07:15,2,0.133,ALERT,209.90,332.73,59.996,1502709303,"274151322000052","219011344069620",24.97,19.30,0,292.46,342.05,3.3,1.3,0.000,1059202.9,1059202.9,17978,0,0,0,L,1151911521,0,120.42,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1502709314,2347765.00
08/14/2017 07:15,2,0.219,ALERT,211.03,333.03,60.007,1502709303,"201051344000585","219011344069620",26.26,17.80,0,291.85,342.95,5.8,3.7,0.004,811727.9,811727.9,18086,0,0,0,L,1122011218,0,120.88,120.88,0100,14,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1502709316,2347766.00
08/14/2017 07:15,2,0.211,ALERT,210.80,331.83,60.002,1502709303,"201051344001230","219011344069620",24.35,17.50,0,292.46,344.76,5.2,3.1,0.009,802137.2,802137.2,18127,0,0,0,L,1122011218,0,121.33,120.20,0100,14,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1502709317,2347767.00
08/14/2017 07:15,2,0.203,ALERT,211.48,333.03,60.012,1502709303,"201051344000582","219011344069620",25.62,17.50,0,293.06,346.56,5.3,3.2,0.013,791102.6,791102.6,18074,0,0,0,L,1122011218,0,121.33,120.88,0100,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1502709319,2347768.00
08/14/2017 07:15,2,0.227,ALERT,210.57,332.13,59.996,1502709303,"201051344000955","219011344069620",26.02,17.80,0,292.46,345.96,6.0,3.9,0.004,811291.1,811291.1,18099,0,0,0,L,1122011218,0,120.65,120.42,0100,15,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1502709321,2347769.00
08/14/2017 07:15,2,0.057,ALERT,210.35,315.30,59.991,1502709303,"274151322000094","219011344069620",25.33,18.00,0,292.16,385.33,1.5,0.0,0.000,875686.6,875686.6,18376,0,0,0,L,1151911521,0,120.65,121.55,0002,14,0,0,0,0,0,0,171,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1502709323,2347770.00
08/14/2017 07:15,2,0.238,ALERT,211.25,332.73,59.986,1502709303,"201051344000579","219011344069620",26.42,18.00,0,293.96,346.56,6.4,4.3,0.009,821607.6,821607.6,18097,0,0,0,L,1122011218,0,120.42,120.88,0100,14,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1502709324,2347771.00
08/14/2017 07:15,2,0.195,ALERT,210.80,331.23,60.002,1502709303,"201051344000890","219011344069620",28.07,18.00,0,292.76,341.75,5.6,3.5,0.009,805392.8,805392.8,18098,0,0,0,L,1122011218,0,121.33,119.97,0100,17,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1502709326,2347772.00
08/14/2017 07:15,2,0.211,ALERT,211.03,332.43,59.991,1502709303,"201051344000438","219011344069620",26.10,17.50,0,292.76,346.26,5.6,3.5,0.004,807652.6,807652.6,18080,0,0,0,L,1122011218,0,121.33,120.42,0100,16,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1502709328,2347773.00
08/14/2017 07:15,2,0.223,ALERT,211.25,326.12,60.012,1502709303,"201051344000417","219011344069620",17.89,17.50,0,291.85,331.23,4.0,2.0,0.000,719466.4,719466.4,18128,0,0,0,L,1122011218,0,120.88,120.65,0100,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1502709330,2347774.00
08/14/2017 07:15,2,0.109,ALERT,210.12,331.83,59.986,1502709303,"274151322000083","219011344069620",25.03,18.70,0,292.76,342.95,2.8,0.8,0.000,1048500.8,1048500.8,17991,0,0,0,L,1151911521,0,120.65,121.33,0100,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1502709332,2347775.00
08/14/2017 07:15,2,0.111,ALERT,210.57,333.03,59.981,1502709303,"274151322000076","219011344069620",26.18,19.00,0,292.76,354.67,3.0,1.0,0.004,1119492.6,1119492.6,17982,0,0,0,L,1151911521,0,120.88,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1502709334,2347776.00
08/14/2017 07:15,2,0.207,ALERT,211.25,333.63,59.996,1502709303,"201051344000868","219011344069620",25.43,17.50,0,293.66,343.55,5.3,3.2,0.009,801697.3,801697.3,18112,0,0,0,L,1122011218,0,120.42,121.55,0100,15,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1502709336,2347777.00
08/14/2017 07:15,2,0.104,ALERT,210.35,332.13,59.965,1502709303,"274151322000095","219011344069620",25.45,18.30,0,293.66,338.14,2.7,0.7,0.004,1108706.8,1108706.8,18003,0,0,0,L,1151911521,0,121.10,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1502709338,2347778.00
08/14/2017 07:15,2,0.158,ALERT,211.25,334.54,59.991,1502709303,"201051344000988","219011344069620",17.99,17.80,0,290.95,339.04,2.9,0.9,0.000,691610.9,691610.9,18081,0,0,0,L,1122011218,0,120.42,121.33,0100,14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1502709340,2347779.00
08/14/2017 07:15,2,0.201,ALERT,210.80,331.83,59.991,1502709303,"201051344001025","219011344069620",25.84,17.30,0,292.16,346.26,5.3,3.2,0.004,808665.7,808665.7,18084,0,0,0,L,1122011218,0,120.88,120.65,0100,14,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1502709342,2347780.00
08/14/2017 07:15,2,0.178,ALERT,211.25,333.03,60.002,1502709303,"201051344000458","219011344069620",27.99,18.30,0,293.36,342.35,5.0,2.9,0.004,812781.0,812781.0,18078,0,0,0,L,1122011218,0,120.65,121.33,0100,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1502709343,2347781.00
08/14/2017 07:15,2,0.205,ALERT,211.70,334.84,59.996,1502709303,"201051344000853","219011344069620",24.11,17.50,0,293.36,346.86,5.0,2.9,0.004,814191.4,814191.4,18105,0,0,0,L,1122011218,0,121.10,121.33,0100,17,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1502709345,2347782.00
08/14/2017 07:15,2,0.188,ALERT,211.03,332.73,59.991,1502709303,"201051344000685","219011344069620",25.31,17.80,0,292.46,346.86,4.8,2.7,0.009,807481.5,807481.5,18120,0,0,0,L,1122011218,0,121.78,120.20,0100,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1502709347,2347783.00
08/14/2017 07:15,2,0.207,ALERT,210.80,332.73,59.991,1502709303,"201051344000917","219011344069620",24.89,18.30,0,291.25,346.86,5.2,3.1,0.004,804210.4,804210.4,18114,0,0,0,L,1122011218,0,120.88,120.88,0100,15,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1502709349,2347784.00
08/14/2017 07:15,2,0.193,ALERT,211.03,332.43,59.996,1502709303,"201051344001145","219011344069620",25.96,17.50,0,293.36,346.56,5.1,3.0,0.009,812211.7,812211.7,18100,0,0,0,L,1122011218,0,121.10,120.42,0100,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1502709351,2347785.00
08/14/2017 07:15,2,0.211,ALERT,211.03,332.43,60.034,1502709303,"201051344000651","219011344069620",25.82,17.00,0,292.16,345.36,5.5,3.4,0.009,801190.8,801190.8,18091,0,0,0,L,1122011218,0,121.55,120.20,0100,14,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1502709352,2347786.00
08/14/2017 07:15,2,0.094,ALERT,209.44,332.13,59.981,1502709303,"274151322000088","219011344069620",24.17,19.00,0,292.46,341.45,2.3,0.3,0.004,1006149.6,1006149.6,17986,0,0,0,L,1151911521,0,121.10,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1502709354,2347787.00
08/14/2017 07:15,2,0.076,ALERT,210.80,321.91,59.986,1502709303,"274151322000068","219011344069620",26.36,19.30,0,291.85,391.04,2.0,0.0,0.000,876560.8,876560.8,18390,0,0,0,L,1151911521,0,121.10,121.55,0002,18,0,0,0,0,0,0,173,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1502709356,2347788.00
08/14/2017 07:15,2,0.213,ALERT,210.57,330.63,59.986,1502709303,"201051344001135","219011344069620",26.00,17.50,0,292.76,342.35,5.6,3.5,0.013,796745.2,796745.2,18059,0,0,0,L,1122011218,0,120.88,120.20,0200,16,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502709358,2347789.00
08/14/2017 07:15,2,0.213,ALERT,211.25,333.63,59.991,1502709303,"201051344000594","219011344069620",25.98,18.00,0,293.36,342.95,5.7,3.5,0.000,816190.8,816190.8,18088,0,0,0,L,1122011218,0,120.65,120.88,0100,15,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1502709360,2347790.00
08/14/2017 07:15,2,0.215,ALERT,211.03,332.13,59.954,1502709303,"201051344001203","219011344069620",25.62,17.50,0,291.85,344.15,5.6,3.5,0.009,806735.1,806735.1,18120,0,0,0,L,1122011218,0,121.55,120.42,0100,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1502709361,2347791.00
08/14/2017 07:15,2,0.104,ALERT,210.12,332.73,59.986,1502709303,"274151322000054","219011344069620",24.81,19.50,0,292.46,337.24,2.6,0.6,0.004,1022049.4,1022049.4,17968,0,0,0,L,1151911521,0,120.65,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1502709363,2347792.00
08/14/2017 07:15,2,0.209,ALERT,211.70,332.73,60.002,1502709303,"201051344000867","219011344069620",25.60,18.00,0,292.76,345.36,5.4,3.3,0.004,800405.8,800405.8,18119,0,0,0,L,1122011218,0,120.88,121.10,0100,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1502709365,2347793.00
08/14/2017 07:15,2,0.229,ALERT,210.80,332.73,59.986,1502709303,"201051344001093","219011344069620",26.14,18.30,0,292.46,346.56,6.0,3.9,0.000,804202.0,804202.0,18123,0,0,0,L,1122011218,0,121.10,120.42,0100,17,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1502709367,2347794.00
08/14/2017 07:15,2,0.158,ALERT,211.25,334.54,60.018,1502709303,"201051344000900","219011344069620",25.60,17.50,0,293.06,345.96,4.2,2.1,0.009,822390.0,822390.0,18121,0,0,0,L,1122011218,0,120.65,121.10,0100,14,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1502709368,2347795.00
08/14/2017 07:15,2,0.184,ALERT,211.48,333.03,59.991,1502709303,"201051344000648","219011344069620",28.17,17.30,0,292.46,342.35,5.3,3.2,0.004,808861.2,808861.2,18094,0,0,0,L,1122011218,0,120.42,121.55,0100,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1502709370,2347796.00
08/14/2017 07:15,2,0.205,ALERT,211.48,333.03,60.002,1502709303,"201051344000569","219011344069620",26.22,17.80,0,293.66,346.56,5.5,3.4,0.009,824042.5,824042.5,18064,0,0,0,L,1122011218,0,120.20,121.55,0100,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1502709372,2347797.00
08/14/2017 07:15,2,0.209,ALERT,211.48,333.33,59.991,1502709303,"201051344000983","219011344069620",26.36,18.00,0,293.36,345.36,5.5,3.4,0.009,814876.5,814876.5,18096,0,0,0,L,1122011218,0,121.10,120.88,0100,17,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1502709374,2347798.00
08/14/2017 07:15,2,0.195,ALERT,211.70,333.63,59.986,1502709303,"201051344001158","219011344069620",25.92,17.50,0,292.46,348.06,5.1,3.0,0.004,798816.1,798816.1,18100,0,0,0,L,1122011218,0,120.88,121.10,0100,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1502709376,2347799.00
08/14/2017 07:15,2,0.176,ALERT,212.16,335.44,60.028,1502709303,"201051344000576","219011344069620",27.63,17.50,0,293.36,343.25,5.0,2.9,0.009,813392.5,813392.5,18111,0,0,0,L,1122011218,0,121.33,121.10,0100,14,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1502709378,2347800.00
08/14/2017 07:15,2,0.117,ALERT,211.03,325.82,59.991,1502709303,"274151322000087","219011344069620",24.79,19.30,0,291.85,332.43,3.0,1.0,0.000,997278.8,997278.8,18221,0,0,0,L,1151911521,0,121.10,121.78,0002,18,0,0,0,0,0,0,6,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1502709379,2347801.00
08/14/2017 07:30,2,0.248,ACTIVE,212.16,334.54,59.959,1502710204,"201051344000645","219011344069620",26.46,18.70,0,294.56,338.14,6.7,4.5,0.022,812292.6,812292.6,18086,0,0,0,L,1122011218,0,121.33,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710205,2347802.00
08/14/2017 07:30,2,0.162,ACTIVE,211.03,333.93,59.959,1502710204,"274151322000085","219011344069620",25.39,20.00,0,292.46,337.84,4.2,2.1,0.004,1016753.3,1016753.3,17984,0,0,0,L,1151911521,0,121.78,121.55,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710206,2347803.00
08/14/2017 07:30,2,0.252,ACTIVE,212.38,336.64,59.970,1502710204,"201051344000633","219011344069620",28.23,18.00,0,292.16,339.65,7.2,5.1,0.022,799400.3,799400.3,18136,0,0,0,L,1122011218,0,121.55,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710207,2347804.00
08/14/2017 07:30,2,0.266,ACTIVE,211.93,333.93,59.965,1502710204,"201051344000469","219011344069620",27.69,17.50,0,293.36,338.14,7.4,5.2,0.022,803371.8,803371.8,18102,0,0,0,L,1122011218,0,120.65,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710208,2347805.00
08/14/2017 07:30,2,0.258,ACTIVE,211.25,333.93,59.981,1502710204,"201051344000646","219011344069620",27.41,18.30,0,292.76,337.84,7.2,5.0,0.022,797664.2,797664.2,18090,0,0,0,L,1122011218,0,121.55,120.88,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710209,2347806.00
08/14/2017 07:30,2,0.188,ACTIVE,211.03,334.54,59.970,1502710204,"274151322000052","219011344069620",26.60,20.30,0,307.48,357.68,5.1,3.0,0.018,1059203.5,1059203.5,17980,0,0,0,L,1151911521,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710210,2347807.00
08/14/2017 07:30,2,0.271,ACTIVE,211.70,334.54,59.959,1502710204,"201051344000585","219011344069620",27.97,18.70,0,292.76,338.74,7.7,5.5,0.027,811729.1,811729.1,18088,0,0,0,L,1122011218,0,121.10,121.33,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710211,2347808.00
08/14/2017 07:30,2,0.262,ACTIVE,211.48,333.03,59.970,1502710204,"201051344001230","219011344069620",27.06,18.00,0,293.36,337.54,7.2,5.0,0.013,802138.2,802138.2,18129,0,0,0,L,1122011218,0,121.55,120.65,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710212,2347809.00
08/14/2017 07:30,2,0.248,ACTIVE,212.16,335.44,59.970,1502710204,"201051344000582","219011344069620",27.67,18.00,0,294.26,338.74,7.0,4.8,0.018,791103.6,791103.6,18076,0,0,0,L,1122011218,0,121.55,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710213,2347810.00
08/14/2017 07:30,2,0.271,ACTIVE,211.48,333.33,59.965,1502710204,"201051344000955","219011344069620",28.05,18.30,0,293.06,336.94,7.7,5.5,0.027,811292.3,811292.3,18101,0,0,0,L,1122011218,0,120.88,121.10,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710214,2347811.00
08/14/2017 07:30,2,0.100,ACTIVE,211.25,334.84,59.959,1502710204,"274151322000094","219011344069620",29.74,19.30,0,291.85,390.44,3.0,1.0,0.013,875686.7,875686.7,18378,0,0,0,L,1151911521,0,121.10,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710215,2347812.00
08/14/2017 07:30,2,0.287,ACTIVE,211.70,334.24,59.965,1502710204,"201051344000579","219011344069620",27.79,18.70,0,294.86,337.84,8.1,5.9,0.022,821608.9,821608.9,18099,0,0,0,L,1122011218,0,120.88,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710215,2347813.00
08/14/2017 07:30,2,0.268,ACTIVE,211.70,333.63,59.970,1502710204,"201051344000890","219011344069620",28.09,18.70,0,293.36,337.84,7.7,5.5,0.022,805393.9,805393.9,18100,0,0,0,L,1122011218,0,121.55,120.65,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710216,2347814.00
08/14/2017 07:30,2,0.262,ACTIVE,211.93,334.24,59.928,1502710204,"201051344000438","219011344069620",27.71,18.00,0,293.36,338.44,7.3,5.2,0.022,807653.7,807653.7,18082,0,0,0,L,1122011218,0,121.78,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710217,2347815.00
08/14/2017 07:30,2,0.287,ACTIVE,211.70,334.24,59.975,1502710204,"201051344000417","219011344069620",18.05,18.00,0,292.76,340.55,5.3,3.2,0.009,719467.0,719467.0,18130,0,0,0,L,1122011218,0,121.33,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710218,2347816.00
08/14/2017 07:30,2,0.168,ACTIVE,211.25,334.54,59.965,1502710204,"274151322000083","219011344069620",26.20,19.80,0,292.76,339.34,4.5,2.4,0.027,1048501.2,1048501.2,17993,0,0,0,L,1151911521,0,121.10,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710219,2347817.00
08/14/2017 07:30,2,0.180,ACTIVE,211.70,334.84,59.965,1502710204,"274151322000076","219011344069620",26.66,20.00,0,317.40,353.77,4.8,2.7,0.018,1119493.1,1119493.1,17984,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710220,2347818.00
08/14/2017 07:30,2,0.256,ACTIVE,211.70,334.24,59.975,1502710204,"201051344000868","219011344069620",27.81,17.80,0,294.86,338.14,7.2,5.1,0.022,801698.3,801698.3,18114,0,0,0,L,1122011218,0,120.88,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710221,2347819.00
08/14/2017 07:30,2,0.164,ALERT,211.25,333.93,59.975,1502710204,"274151322000095","219011344069620",26.68,19.50,0,293.36,338.44,4.5,2.4,0.018,1108707.2,1108707.2,18005,0,0,0,L,1151911521,0,121.33,121.55,0002,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710223,2347820.00
08/14/2017 07:30,2,0.229,ACTIVE,211.70,335.74,59.975,1502710204,"201051344000988","219011344069620",17.89,18.30,0,292.46,338.44,4.2,2.1,0.018,691611.3,691611.3,18083,0,0,0,L,1122011218,0,120.65,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710224,2347821.00
08/14/2017 07:30,2,0.248,ACTIVE,211.48,332.43,59.981,1502710204,"201051344001025","219011344069620",28.13,18.00,0,292.46,338.44,7.1,4.9,0.018,808666.7,808666.7,18086,0,0,0,L,1122011218,0,121.10,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710224,2347822.00
08/14/2017 07:30,2,0.248,ACTIVE,211.70,333.03,59.965,1502710204,"201051344000458","219011344069620",28.15,19.00,0,294.26,337.54,7.1,4.9,0.022,812782.0,812782.0,18080,0,0,0,L,1122011218,0,121.10,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710225,2347823.00
08/14/2017 07:30,2,0.254,ACTIVE,212.38,335.14,59.954,1502710204,"201051344000853","219011344069620",27.17,18.00,0,294.26,339.04,7.0,4.9,0.022,814192.4,814192.4,18107,0,0,0,L,1122011218,0,121.55,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710226,2347824.00
08/14/2017 07:30,2,0.236,ACTIVE,211.93,335.14,59.975,1502710204,"201051344000685","219011344069620",26.90,18.30,0,292.16,338.14,6.5,4.3,0.027,807482.4,807482.4,18122,0,0,0,L,1122011218,0,122.01,120.88,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710227,2347825.00
08/14/2017 07:30,2,0.252,ACTIVE,211.70,334.24,59.970,1502710204,"201051344000917","219011344069620",27.55,19.30,0,291.85,338.44,7.0,4.9,0.027,804211.5,804211.5,18116,0,0,0,L,1122011218,0,121.10,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710228,2347826.00
08/14/2017 07:30,2,0.246,ACTIVE,211.93,333.93,59.975,1502710204,"201051344001145","219011344069620",27.59,18.00,0,293.36,338.44,6.9,4.7,0.022,812212.7,812212.7,18102,0,0,0,L,1122011218,0,121.33,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710229,2347827.00
08/14/2017 07:30,2,0.252,ACTIVE,211.70,334.24,59.922,1502710204,"201051344000651","219011344069620",27.49,17.80,0,292.16,337.84,7.1,4.9,0.027,801191.9,801191.9,18093,0,0,0,L,1122011218,0,121.78,120.88,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710230,2347828.00
08/14/2017 07:30,2,0.152,ALERT,210.80,334.84,59.975,1502710204,"274151322000088","219011344069620",25.05,20.00,0,292.76,338.14,3.9,1.8,0.022,1006149.9,1006149.9,17988,0,0,0,L,1151911521,0,121.78,121.33,0002,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710232,2347829.00
08/14/2017 07:30,2,0.117,ACTIVE,211.70,334.84,59.970,1502710204,"274151322000068","219011344069620",29.94,20.30,0,291.55,390.74,3.6,1.5,0.004,876561.0,876561.0,18392,0,0,0,L,1151911521,0,121.78,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710233,2347830.00
08/14/2017 07:30,2,0.264,ACTIVE,211.48,332.73,59.965,1502710204,"201051344001135","219011344069620",27.99,18.00,0,293.06,337.24,7.5,5.3,0.022,796746.3,796746.3,18061,0,0,0,L,1122011218,0,121.33,120.88,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710233,2347831.00
08/14/2017 07:30,2,0.256,ACTIVE,211.48,333.63,59.954,1502710204,"201051344000594","219011344069620",28.11,18.70,0,294.56,338.14,7.3,5.2,0.022,816191.9,816191.9,18090,0,0,0,L,1122011218,0,120.88,121.10,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710234,2347832.00
08/14/2017 07:30,2,0.258,ACTIVE,211.93,333.03,59.981,1502710204,"201051344001203","219011344069620",27.55,18.00,0,292.76,339.34,7.2,5.1,0.018,806736.2,806736.2,18122,0,0,0,L,1122011218,0,122.01,120.88,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710235,2347833.00
08/14/2017 07:30,2,0.166,ALERT,211.03,334.54,59.970,1502710204,"274151322000054","219011344069620",24.61,20.70,0,293.06,339.34,4.2,2.1,0.013,1022049.8,1022049.8,17970,0,0,0,L,1151911521,0,121.55,121.33,0002,19,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710237,2347834.00
08/14/2017 07:30,2,0.256,ACTIVE,211.93,332.43,59.981,1502710204,"201051344000867","219011344069620",27.77,19.00,0,293.66,337.84,7.2,5.1,0.022,800406.9,800406.9,18121,0,0,0,L,1122011218,0,121.33,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710238,2347835.00
08/14/2017 07:30,2,0.275,ACTIVE,211.48,333.33,59.981,1502710204,"201051344001093","219011344069620",27.81,18.70,0,293.06,338.74,7.8,5.6,0.022,804203.2,804203.2,18125,0,0,0,L,1122011218,0,121.33,120.88,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710239,2347836.00
