ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 07:30,2,0.213,ACTIVE,211.70,334.54,59.975,1502710204,"201051344000900","219011344069620",27.49,18.00,0,294.56,338.14,6.0,3.8,0.027,822390.8,822390.8,18123,0,0,0,L,1122011218,0,121.10,121.33,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710240,2347837.00
08/14/2017 07:30,2,0.260,ACTIVE,211.93,334.54,59.944,1502710204,"201051344000648","219011344069620",27.21,17.80,0,293.36,337.84,7.2,5.0,0.022,808862.3,808862.3,18096,0,0,0,L,1122011218,0,120.65,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710241,2347838.00
08/14/2017 07:30,2,0.260,ACTIVE,211.70,333.93,59.981,1502710204,"201051344000569","219011344069620",27.14,18.30,0,295.16,337.84,7.2,5.0,0.027,824043.6,824043.6,18066,0,0,0,L,1122011218,0,120.65,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710242,2347839.00
08/14/2017 07:30,2,0.262,ACTIVE,211.70,333.63,59.981,1502710204,"201051344000983","219011344069620",28.01,18.70,0,294.86,337.54,7.5,5.3,0.018,814877.7,814877.7,18098,0,0,0,L,1122011218,0,120.88,121.33,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710243,2347840.00
08/14/2017 07:30,2,0.246,ACTIVE,211.70,333.33,59.981,1502710204,"201051344001158","219011344069620",27.49,18.00,0,294.26,338.14,6.9,4.7,0.022,798817.1,798817.1,18102,0,0,0,L,1122011218,0,120.88,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710244,2347841.00
08/14/2017 07:30,2,0.254,ACTIVE,212.16,335.14,59.959,1502710204,"201051344000576","219011344069620",27.63,18.00,0,294.86,339.04,7.1,4.9,0.022,813393.6,813393.6,18113,0,0,0,L,1122011218,0,121.10,121.33,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710245,2347842.00
08/14/2017 07:30,2,0.176,ACTIVE,211.03,334.24,59.986,1502710204,"274151322000087","219011344069620",25.25,21.00,0,293.36,341.45,4.5,2.4,0.018,997279.3,997279.3,18223,0,0,0,L,1151911521,0,121.33,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502710245,2347843.00
08/14/2017 07:45,2,0.295,ACTIVE,213.29,336.94,59.981,1502711103,"201051344000645","219011344069620",27.10,19.30,0,328.82,340.25,8.2,5.9,0.035,812293.8,812293.8,18087,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711104,2347844.00
08/14/2017 07:45,2,0.221,ACTIVE,212.16,336.04,59.981,1502711103,"274151322000085","219011344069620",25.49,21.00,0,331.23,338.74,5.7,3.6,0.022,1016753.9,1016753.9,17985,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711105,2347845.00
08/14/2017 07:45,2,0.311,ACTIVE,213.51,337.84,59.996,1502711103,"201051344000633","219011344069620",27.25,18.70,0,328.82,342.05,8.6,6.4,0.040,799401.7,799401.7,18137,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711106,2347846.00
08/14/2017 07:45,2,0.301,ACTIVE,213.06,336.34,59.975,1502711103,"201051344000469","219011344069620",28.47,18.30,0,327.92,339.34,8.7,6.5,0.035,803373.2,803373.2,18103,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711107,2347847.00
08/14/2017 07:45,2,0.316,ACTIVE,212.83,335.74,59.981,1502711103,"201051344000646","219011344069620",27.08,19.00,0,326.42,339.04,8.7,6.5,0.040,797665.5,797665.5,18091,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711108,2347848.00
08/14/2017 07:45,2,0.248,ACTIVE,211.93,336.04,59.938,1502711103,"274151322000052","219011344069620",26.78,21.00,0,330.03,339.34,6.7,4.6,0.031,1059204.3,1059204.3,17981,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711109,2347849.00
08/14/2017 07:45,2,0.316,ACTIVE,213.06,336.04,59.975,1502711103,"201051344000585","219011344069620",28.55,19.50,0,327.92,339.65,9.2,6.9,0.035,811730.6,811730.6,18089,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711110,2347850.00
08/14/2017 07:45,2,0.295,ACTIVE,212.83,335.14,59.981,1502711103,"201051344001230","219011344069620",28.07,18.70,0,327.92,338.74,8.4,6.2,0.035,802139.5,802139.5,18130,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711111,2347851.00
08/14/2017 07:45,2,0.299,ACTIVE,213.29,335.74,60.012,1502711103,"201051344000582","219011344069620",27.71,18.70,0,328.22,339.65,8.4,6.2,0.035,791104.9,791104.9,18077,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711112,2347852.00
08/14/2017 07:45,2,0.316,ACTIVE,212.61,335.44,59.975,1502711103,"201051344000955","219011344069620",28.49,19.00,0,327.32,339.04,9.1,6.9,0.035,811293.7,811293.7,18102,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711113,2347853.00
08/14/2017 07:45,2,0.143,ACTIVE,212.16,335.44,59.965,1502711103,"274151322000094","219011344069620",30.95,20.00,0,331.83,339.04,4.5,2.4,0.018,875687.0,875687.0,18379,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711114,2347854.00
08/14/2017 07:45,2,0.334,ACTIVE,213.06,335.74,59.975,1502711103,"201051344000579","219011344069620",28.41,19.30,0,329.13,339.34,9.6,7.3,0.035,821610.4,821610.4,18100,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711115,2347855.00
08/14/2017 07:45,2,0.314,ACTIVE,212.83,334.84,59.970,1502711103,"201051344000890","219011344069620",28.51,19.30,0,328.22,339.04,9.1,6.9,0.040,805395.4,805395.4,18101,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711116,2347856.00
08/14/2017 07:45,2,0.312,ACTIVE,213.06,335.74,59.970,1502711103,"201051344000438","219011344069620",27.91,19.00,0,328.82,339.95,8.8,6.6,0.040,807655.1,807655.1,18083,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711117,2347857.00
08/14/2017 07:45,2,0.352,ACTIVE,213.29,335.44,59.981,1502711103,"201051344000417","219011344069620",17.91,18.70,0,309.89,353.17,6.4,4.2,0.018,719467.9,719467.9,18131,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711118,2347858.00
08/14/2017 07:45,2,0.227,ACTIVE,212.16,336.94,59.975,1502711103,"274151322000083","219011344069620",26.60,20.70,0,330.63,339.95,6.1,4.0,0.035,1048501.9,1048501.9,17994,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711119,2347859.00
08/14/2017 07:45,2,0.240,ACTIVE,212.61,335.74,59.944,1502711103,"274151322000076","219011344069620",27.21,21.00,0,332.13,339.34,6.7,4.5,0.031,1119493.9,1119493.9,17985,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711119,2347860.00
08/14/2017 07:45,2,0.314,ACTIVE,212.83,335.44,59.944,1502711103,"201051344000868","219011344069620",27.59,18.70,0,328.22,339.65,8.8,6.6,0.035,801699.7,801699.7,18115,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711120,2347861.00
08/14/2017 07:45,2,0.227,ACTIVE,212.16,336.34,59.981,1502711103,"274151322000095","219011344069620",27.29,20.30,0,331.23,338.74,6.3,4.1,0.031,1108707.9,1108707.9,18007,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711121,2347862.00
08/14/2017 07:45,2,0.291,ACTIVE,212.83,337.24,59.970,1502711103,"201051344000988","219011344069620",17.95,19.00,0,317.70,346.56,5.3,3.2,0.027,691611.9,691611.9,18084,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711122,2347863.00
08/14/2017 07:45,2,0.309,ACTIVE,213.06,334.84,59.970,1502711103,"201051344001025","219011344069620",27.53,18.70,0,327.92,339.34,8.7,6.4,0.035,808668.1,808668.1,18087,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711123,2347864.00
08/14/2017 07:45,2,0.311,ACTIVE,213.06,335.44,59.975,1502711103,"201051344000458","219011344069620",27.31,19.50,0,329.13,339.34,8.6,6.4,0.040,812783.3,812783.3,18081,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711124,2347865.00
08/14/2017 07:45,2,0.301,ACTIVE,213.51,337.24,59.975,1502711103,"201051344000853","219011344069620",28.03,19.00,0,330.03,340.85,8.6,6.4,0.035,814193.8,814193.8,18108,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711125,2347866.00
08/14/2017 07:45,2,0.283,ACTIVE,213.51,337.24,59.965,1502711103,"201051344000685","219011344069620",27.71,19.00,0,328.22,340.25,7.9,5.7,0.044,807483.6,807483.6,18123,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711126,2347867.00
08/14/2017 07:45,2,0.301,ACTIVE,213.29,336.64,59.981,1502711103,"201051344000917","219011344069620",27.41,19.80,0,326.42,339.95,8.4,6.2,0.035,804212.8,804212.8,18117,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711127,2347868.00
08/14/2017 07:45,2,0.299,ACTIVE,213.29,336.94,59.970,1502711103,"201051344001145","219011344069620",27.39,18.70,0,329.13,340.25,8.3,6.1,0.035,812214.0,812214.0,18103,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711128,2347869.00
08/14/2017 07:45,2,0.305,ACTIVE,213.29,336.64,59.975,1502711103,"201051344000651","219011344069620",27.67,18.30,0,328.82,339.65,8.6,6.3,0.035,801193.2,801193.2,18094,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711129,2347870.00
08/14/2017 07:45,2,0.207,ACTIVE,212.16,334.54,59.965,1502711103,"274151322000088","219011344069620",26.28,20.70,0,330.03,339.04,5.5,3.4,0.027,1006150.5,1006150.5,17990,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711130,2347871.00
08/14/2017 07:45,2,0.162,ACTIVE,212.83,348.06,59.986,1502711103,"274151322000068","219011344069620",32.34,21.30,0,332.13,351.37,5.3,3.2,0.018,876561.5,876561.5,18393,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711131,2347872.00
08/14/2017 07:45,2,0.328,ACTIVE,212.83,334.84,59.959,1502711103,"201051344001135","219011344069620",27.17,19.00,0,327.92,339.04,9.1,6.9,0.040,796747.7,796747.7,18062,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711132,2347873.00
08/14/2017 07:45,2,0.314,ACTIVE,212.83,336.04,59.975,1502711103,"201051344000594","219011344069620",27.59,19.30,0,327.62,339.34,8.8,6.6,0.040,816193.2,816193.2,18091,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711132,2347874.00
08/14/2017 07:45,2,0.303,ACTIVE,213.29,336.04,60.012,1502711103,"201051344001203","219011344069620",28.15,19.00,0,328.82,340.25,8.7,6.5,0.040,806737.6,806737.6,18123,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711133,2347875.00
08/14/2017 07:45,2,0.229,ACTIVE,212.16,336.04,59.975,1502711103,"274151322000054","219011344069620",24.93,21.50,0,330.33,339.34,5.7,3.6,0.027,1022050.4,1022050.4,17972,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711134,2347876.00
08/14/2017 07:45,2,0.307,ACTIVE,213.29,335.74,59.965,1502711103,"201051344000867","219011344069620",28.07,19.50,0,329.13,339.95,8.8,6.5,0.035,800408.3,800408.3,18122,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711135,2347877.00
08/14/2017 07:45,2,0.330,ACTIVE,213.29,336.64,59.975,1502711103,"201051344001093","219011344069620",27.31,19.50,0,328.52,339.65,9.2,7.0,0.035,804204.7,804204.7,18126,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711136,2347878.00
08/14/2017 07:45,2,0.271,ACTIVE,213.06,336.64,59.981,1502711103,"201051344000900","219011344069620",27.45,18.70,0,328.22,339.95,7.6,5.4,0.040,822391.9,822391.9,18124,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711137,2347879.00
08/14/2017 07:45,2,0.314,ACTIVE,213.29,336.34,59.986,1502711103,"201051344000648","219011344069620",27.43,18.30,0,329.73,340.25,8.8,6.6,0.044,808863.6,808863.6,18097,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711138,2347880.00
08/14/2017 07:45,2,0.307,ACTIVE,213.06,336.34,59.981,1502711103,"201051344000569","219011344069620",28.03,19.30,0,328.52,339.65,8.8,6.5,0.035,824044.9,824044.9,18067,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711139,2347881.00
08/14/2017 07:45,2,0.322,ACTIVE,213.06,336.04,59.981,1502711103,"201051344000983","219011344069620",27.53,19.30,0,328.22,339.65,9.0,6.8,0.044,814879.1,814879.1,18099,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711140,2347882.00
08/14/2017 07:45,2,0.307,ACTIVE,213.06,335.74,59.986,1502711103,"201051344001158","219011344069620",26.94,18.70,0,327.02,340.55,8.4,6.2,0.035,798818.3,798818.3,18103,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711141,2347883.00
08/14/2017 07:45,2,0.301,ACTIVE,213.51,336.64,59.996,1502711103,"201051344000576","219011344069620",28.01,18.70,0,328.82,340.55,8.5,6.3,0.040,813394.9,813394.9,18114,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711142,2347884.00
08/14/2017 07:45,2,0.234,ACTIVE,212.38,336.04,59.981,1502711103,"274151322000087","219011344069620",26.20,21.80,0,330.33,339.65,6.2,4.1,0.022,997280.0,997280.0,18224,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502711142,2347885.00
08/14/2017 08:00,2,0.484,ACTIVE,213.51,339.34,59.922,1502712004,"201051344000645","219011344069620",28.29,19.80,0,330.93,345.06,13.9,11.5,0.088,812296.0,812296.0,18088,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712005,2347886.00
08/14/2017 08:00,2,0.400,ACTIVE,212.38,337.54,59.954,1502712004,"274151322000085","219011344069620",26.04,22.00,0,333.03,342.05,10.5,8.2,0.057,1016755.3,1016755.3,17986,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712006,2347887.00
08/14/2017 08:00,2,0.484,ACTIVE,213.74,340.25,59.949,1502712004,"201051344000633","219011344069620",29.10,19.50,0,330.03,345.96,14.3,11.9,0.088,799403.9,799403.9,18138,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712007,2347888.00
08/14/2017 08:00,2,0.486,ACTIVE,213.29,338.74,59.954,1502712004,"201051344000469","219011344069620",29.10,18.70,0,329.13,344.45,14.3,11.9,0.093,803375.5,803375.5,18104,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712007,2347889.00
08/14/2017 08:00,2,0.486,ACTIVE,212.83,337.54,59.954,1502712004,"201051344000646","219011344069620",28.96,19.50,0,328.52,343.55,14.3,11.9,0.088,797667.8,797667.8,18092,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712008,2347890.00
08/14/2017 08:00,2,0.424,ACTIVE,212.16,336.64,59.959,1502712004,"274151322000052","219011344069620",27.73,21.80,0,332.43,342.65,11.9,9.6,0.062,1059206.1,1059206.1,17982,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712009,2347891.00
08/14/2017 08:00,2,0.500,ACTIVE,213.29,338.14,59.954,1502712004,"201051344000585","219011344069620",29.20,19.80,0,329.73,344.15,14.8,12.3,0.084,811733.0,811733.0,18090,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712010,2347892.00
08/14/2017 08:00,2,0.486,ACTIVE,212.83,337.84,59.944,1502712004,"201051344001230","219011344069620",28.27,19.50,0,328.82,342.65,13.9,11.5,0.084,802141.7,802141.7,18131,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712011,2347893.00
08/14/2017 08:00,2,0.490,ACTIVE,213.51,338.44,59.954,1502712004,"201051344000582","219011344069620",28.15,19.30,0,329.73,343.85,14.0,11.6,0.084,791107.1,791107.1,18078,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712012,2347894.00
08/14/2017 08:00,2,0.535,ACTIVE,212.83,337.24,59.981,1502712004,"201051344000955","219011344069620",26.78,19.80,0,327.92,342.65,14.6,12.1,0.088,811296.1,811296.1,18103,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712013,2347895.00
08/14/2017 08:00,2,0.256,ACTIVE,212.38,397.96,59.944,1502712004,"274151322000094","219011344069620",37.49,21.80,0,333.63,404.87,9.8,7.5,0.057,875688.3,875688.3,18380,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712014,2347896.00
08/14/2017 08:00,2,0.541,ACTIVE,213.29,338.44,59.954,1502712004,"201051344000579","219011344069620",27.87,19.80,0,330.33,344.15,15.3,12.8,0.088,821612.9,821612.9,18101,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712015,2347897.00
08/14/2017 08:00,2,0.527,ACTIVE,212.83,336.64,59.944,1502712004,"201051344000890","219011344069620",27.37,19.80,0,328.22,343.25,14.6,12.2,0.084,805397.8,805397.8,18102,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712015,2347898.00
08/14/2017 08:00,2,0.500,ACTIVE,213.29,337.54,59.944,1502712004,"201051344000438","219011344069620",28.53,19.50,0,330.63,343.85,14.4,12.0,0.088,807657.4,807657.4,18084,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712016,2347899.00
08/14/2017 08:00,2,0.516,ACTIVE,213.06,336.64,59.959,1502712004,"201051344000417","219011344069620",18.51,19.30,0,330.03,341.15,9.7,7.4,0.053,719469.3,719469.3,18132,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712017,2347900.00
08/14/2017 08:00,2,0.400,ACTIVE,212.38,338.74,59.949,1502712004,"274151322000083","219011344069620",27.83,21.50,0,332.43,342.35,11.4,9.0,0.062,1048503.5,1048503.5,17995,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712018,2347901.00
08/14/2017 08:00,2,0.436,ACTIVE,212.83,338.74,59.949,1502712004,"274151322000076","219011344069620",27.85,21.80,0,333.33,342.95,12.3,10.0,0.080,1119495.7,1119495.7,17986,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712019,2347902.00
08/14/2017 08:00,2,0.496,ACTIVE,213.06,338.44,59.959,1502712004,"201051344000868","219011344069620",28.61,19.00,0,329.73,343.85,14.4,12.0,0.084,801702.0,801702.0,18116,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712020,2347903.00
08/14/2017 08:00,2,0.422,ACTIVE,212.16,338.74,59.954,1502712004,"274151322000095","219011344069620",27.77,21.30,0,332.73,341.75,11.9,9.6,0.066,1108709.6,1108709.6,18008,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712021,2347904.00
08/14/2017 08:00,2,0.477,ACTIVE,213.06,338.44,59.959,1502712004,"201051344000988","219011344069620",18.33,19.30,0,328.22,343.25,8.9,6.6,0.062,691613.1,691613.1,18085,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712022,2347905.00
08/14/2017 08:00,2,0.467,ACTIVE,213.06,336.34,59.949,1502712004,"201051344001025","219011344069620",29.62,19.30,0,329.43,343.85,14.0,11.6,0.084,808670.3,808670.3,18088,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712023,2347906.00
08/14/2017 08:00,2,0.496,ACTIVE,213.06,337.84,59.954,1502712004,"201051344000458","219011344069620",28.49,20.30,0,330.33,344.45,14.3,11.9,0.088,812785.6,812785.6,18082,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712024,2347907.00
08/14/2017 08:00,2,0.500,ACTIVE,213.74,339.65,59.959,1502712004,"201051344000853","219011344069620",27.91,19.50,0,331.23,345.66,14.2,11.8,0.088,814196.0,814196.0,18109,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712025,2347908.00
08/14/2017 08:00,2,0.475,ACTIVE,213.29,338.44,59.949,1502712004,"201051344000685","219011344069620",28.41,19.50,0,331.23,344.45,13.7,11.3,0.093,807485.7,807485.7,18124,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712026,2347909.00
08/14/2017 08:00,2,0.498,ACTIVE,213.06,337.84,59.933,1502712004,"201051344000917","219011344069620",27.99,20.30,0,328.82,343.85,14.1,11.7,0.084,804215.0,804215.0,18118,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712027,2347910.00
08/14/2017 08:00,2,0.490,ACTIVE,213.29,338.74,59.954,1502712004,"201051344001145","219011344069620",27.89,19.30,0,330.33,344.15,13.9,11.5,0.088,812216.2,812216.2,18104,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712028,2347911.00
08/14/2017 08:00,2,0.502,ACTIVE,213.06,338.44,59.954,1502712004,"201051344000651","219011344069620",27.83,19.00,0,331.23,344.76,14.2,11.8,0.084,801195.4,801195.4,18095,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712028,2347912.00
08/14/2017 08:00,2,0.387,ACTIVE,212.16,336.04,59.949,1502712004,"274151322000088","219011344069620",26.92,21.50,0,331.83,341.75,10.6,8.3,0.053,1006151.9,1006151.9,17991,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712029,2347913.00
08/14/2017 08:00,2,0.223,ACTIVE,212.83,427.41,59.944,1502712004,"274151322000068","219011344069620",40.53,23.00,0,334.54,430.12,9.2,7.0,0.040,876562.9,876562.9,18394,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712030,2347914.00
08/14/2017 08:00,2,0.514,ACTIVE,212.61,336.94,59.954,1502712004,"201051344001135","219011344069620",28.33,19.50,0,330.03,342.95,14.7,12.3,0.088,796750.1,796750.1,18063,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712031,2347915.00
08/14/2017 08:00,2,0.502,ACTIVE,212.83,338.14,59.954,1502712004,"201051344000594","219011344069620",28.67,20.00,0,328.82,344.45,14.6,12.2,0.093,816195.5,816195.5,18092,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712032,2347916.00
08/14/2017 08:00,2,0.504,ACTIVE,213.06,337.24,59.944,1502712004,"201051344001203","219011344069620",28.45,19.50,0,330.63,344.45,14.5,12.1,0.080,806739.8,806739.8,18124,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712033,2347917.00
08/14/2017 08:00,2,0.395,ACTIVE,212.38,339.95,59.944,1502712004,"274151322000054","219011344069620",26.94,22.80,0,331.83,342.05,10.8,8.5,0.066,1022051.9,1022051.9,17973,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712034,2347918.00
08/14/2017 08:00,2,0.502,ACTIVE,213.29,338.14,59.996,1502712004,"201051344000867","219011344069620",28.35,20.00,0,330.03,344.15,14.5,12.0,0.084,800410.5,800410.5,18123,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712035,2347919.00
08/14/2017 08:00,2,0.510,ACTIVE,213.06,338.44,59.938,1502712004,"201051344001093","219011344069620",28.37,19.80,0,330.03,343.55,14.6,12.2,0.084,804207.0,804207.0,18127,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712036,2347920.00
08/14/2017 08:00,2,0.461,ACTIVE,212.83,338.74,59.959,1502712004,"201051344000900","219011344069620",28.39,19.00,0,329.73,344.15,13.2,10.9,0.088,822393.9,822393.9,18125,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712037,2347921.00
08/14/2017 08:00,2,0.512,ACTIVE,213.29,338.44,59.959,1502712004,"201051344000648","219011344069620",27.75,19.00,0,330.63,344.76,14.4,11.9,0.088,808865.9,808865.9,18098,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712038,2347922.00
08/14/2017 08:00,2,0.502,ACTIVE,213.06,338.74,59.959,1502712004,"201051344000569","219011344069620",28.49,19.50,0,330.63,344.45,14.5,12.1,0.093,824047.2,824047.2,18068,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712039,2347923.00
08/14/2017 08:00,2,0.508,ACTIVE,213.29,338.14,59.959,1502712004,"201051344000983","219011344069620",28.35,19.50,0,330.33,343.85,14.6,12.2,0.093,814881.4,814881.4,18100,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712040,2347924.00
08/14/2017 08:00,2,0.479,ACTIVE,213.29,338.14,59.954,1502712004,"201051344001158","219011344069620",28.75,19.30,0,329.13,344.45,13.9,11.5,0.088,798820.5,798820.5,18104,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712041,2347925.00
08/14/2017 08:00,2,0.490,ACTIVE,213.51,339.95,59.959,1502712004,"201051344000576","219011344069620",28.59,19.30,0,330.63,345.36,14.2,11.8,0.093,813397.1,813397.1,18115,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712042,2347926.00
08/14/2017 08:00,2,0.404,ACTIVE,212.38,336.64,59.938,1502712004,"274151322000087","219011344069620",27.37,22.80,0,332.73,342.05,11.2,8.9,0.057,997281.6,997281.6,18225,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712042,2347927.00
08/14/2017 08:15,2,0.592,ACTIVE,213.06,339.04,60.002,1502712903,"201051344000645","219011344069620",28.21,20.30,0,331.83,346.56,16.9,14.4,0.119,812299.1,812299.1,18089,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712904,2347928.00
08/14/2017 08:15,2,0.492,ACTIVE,211.93,336.94,59.954,1502712903,"274151322000085","219011344069620",27.04,22.80,0,331.83,342.65,13.5,11.1,0.084,1016757.7,1016757.7,17987,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712905,2347929.00
08/14/2017 08:15,2,0.580,ACTIVE,213.06,340.25,59.970,1502712903,"201051344000633","219011344069620",29.30,20.00,0,330.63,348.06,17.2,14.7,0.110,799407.2,799407.2,18139,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712906,2347930.00
08/14/2017 08:15,2,0.602,ACTIVE,212.83,338.44,59.986,1502712903,"201051344000469","219011344069620",28.67,19.30,0,330.03,346.26,17.5,15.0,0.124,803378.8,803378.8,18105,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712907,2347931.00
08/14/2017 08:15,2,0.594,ACTIVE,212.16,337.84,59.965,1502712903,"201051344000646","219011344069620",28.75,20.30,0,329.73,345.66,17.3,14.8,0.119,797671.1,797671.1,18093,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712908,2347932.00
08/14/2017 08:15,2,0.531,ACTIVE,211.48,338.44,59.944,1502712903,"274151322000052","219011344069620",27.73,22.50,0,331.23,343.55,14.9,12.4,0.093,1059208.8,1059208.8,17983,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712908,2347933.00
08/14/2017 08:15,2,0.629,ACTIVE,212.83,339.34,59.986,1502712903,"201051344000585","219011344069620",28.35,20.30,0,329.43,345.96,18.1,15.6,0.119,811736.4,811736.4,18091,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712909,2347934.00
08/14/2017 08:15,2,0.590,ACTIVE,212.38,337.24,59.949,1502712903,"201051344001230","219011344069620",28.69,20.00,0,329.13,345.06,17.1,14.6,0.106,802144.8,802144.8,18132,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712910,2347935.00
08/14/2017 08:15,2,0.586,ACTIVE,213.06,338.44,59.965,1502712903,"201051344000582","219011344069620",28.61,20.00,0,330.93,345.96,17.1,14.5,0.115,791110.3,791110.3,18079,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712911,2347936.00
08/14/2017 08:15,2,0.611,ACTIVE,212.16,337.54,59.954,1502712903,"201051344000955","219011344069620",28.86,20.30,0,329.73,345.06,17.9,15.4,0.119,811299.5,811299.5,18104,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712912,2347937.00
08/14/2017 08:15,2,0.328,ACTIVE,211.93,396.75,59.981,1502712903,"274151322000094","219011344069620",37.29,23.00,0,333.03,417.79,12.5,10.2,0.075,875690.4,875690.4,18381,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712913,2347938.00
08/14/2017 08:15,2,0.635,ACTIVE,212.61,338.44,59.965,1502712903,"201051344000579","219011344069620",28.53,20.70,0,331.23,345.66,18.4,15.8,0.124,821616.4,821616.4,18102,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712914,2347939.00
08/14/2017 08:15,2,0.625,ACTIVE,212.38,337.54,59.965,1502712903,"201051344000890","219011344069620",28.41,20.70,0,330.33,345.36,18.0,15.5,0.133,805401.2,805401.2,18103,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712915,2347940.00
08/14/2017 08:15,2,0.604,ACTIVE,212.61,338.74,59.965,1502712903,"201051344000438","219011344069620",28.53,20.00,0,330.33,345.96,17.5,14.9,0.119,807660.7,807660.7,18085,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712916,2347941.00
08/14/2017 08:15,2,0.617,ACTIVE,212.61,336.94,59.970,1502712903,"201051344000417","219011344069620",18.81,20.00,0,330.03,342.35,11.8,9.4,0.075,719471.3,719471.3,18133,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712917,2347942.00
08/14/2017 08:15,2,0.510,ACTIVE,211.70,338.44,59.949,1502712903,"274151322000083","219011344069620",27.55,22.30,0,331.53,343.25,14.2,11.8,0.075,1048506.0,1048506.0,17996,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712917,2347943.00
08/14/2017 08:15,2,0.537,ACTIVE,212.38,338.14,59.981,1502712903,"274151322000076","219011344069620",28.35,22.50,0,332.73,344.15,15.4,13.0,0.102,1119498.5,1119498.5,17987,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712918,2347944.00
08/14/2017 08:15,2,0.611,ACTIVE,212.38,337.84,59.975,1502712903,"201051344000868","219011344069620",28.41,19.50,0,330.63,345.96,17.7,15.1,0.119,801705.3,801705.3,18117,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712919,2347945.00
08/14/2017 08:15,2,0.531,ACTIVE,211.70,336.94,59.959,1502712903,"274151322000095","219011344069620",27.73,22.00,0,331.23,342.95,14.9,12.5,0.097,1108712.2,1108712.2,18009,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712920,2347946.00
08/14/2017 08:15,2,0.596,ACTIVE,212.38,338.44,59.965,1502712903,"201051344000988","219011344069620",18.35,19.80,0,330.33,344.76,11.1,8.8,0.084,691615.0,691615.0,18086,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712921,2347947.00
08/14/2017 08:15,2,0.604,ACTIVE,212.38,337.84,59.944,1502712903,"201051344001025","219011344069620",28.84,20.00,0,329.73,346.26,17.7,15.1,0.115,808673.6,808673.6,18089,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712922,2347948.00
08/14/2017 08:15,2,0.596,ACTIVE,212.61,338.14,59.975,1502712903,"201051344000458","219011344069620",28.71,20.70,0,331.23,345.66,17.3,14.8,0.124,812788.8,812788.8,18083,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712923,2347949.00
08/14/2017 08:15,2,0.594,ACTIVE,213.06,339.65,59.975,1502712903,"201051344000853","219011344069620",28.84,20.00,0,332.13,347.16,17.4,14.9,0.119,814199.2,814199.2,18110,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712924,2347950.00
08/14/2017 08:15,2,0.576,ACTIVE,212.83,339.65,59.965,1502712903,"201051344000685","219011344069620",28.63,20.30,0,330.63,346.26,16.7,14.2,0.124,807488.8,807488.8,18125,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712925,2347951.00
08/14/2017 08:15,2,0.594,ACTIVE,212.61,339.34,59.959,1502712903,"201051344000917","219011344069620",28.49,21.00,0,330.03,345.96,17.2,14.7,0.115,804218.2,804218.2,18119,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712926,2347952.00
08/14/2017 08:15,2,0.596,ACTIVE,212.61,338.74,59.965,1502712903,"201051344001145","219011344069620",28.49,20.00,0,331.53,346.26,17.2,14.7,0.115,812219.3,812219.3,18105,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712927,2347953.00
08/14/2017 08:15,2,0.604,ACTIVE,212.61,338.74,59.970,1502712903,"201051344000651","219011344069620",28.45,19.80,0,331.23,346.26,17.4,14.9,0.124,801198.7,801198.7,18096,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712928,2347954.00
08/14/2017 08:15,2,0.484,ACTIVE,211.48,336.64,59.917,1502712903,"274151322000088","219011344069620",27.37,22.30,0,330.93,342.65,13.4,11.1,0.075,1006154.3,1006154.3,17992,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712928,2347955.00
08/14/2017 08:15,2,0.230,ACTIVE,212.38,437.93,59.970,1502712903,"274151322000068","219011344069620",41.73,24.80,0,333.93,441.84,9.9,7.6,0.044,876564.7,876564.7,18395,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712929,2347956.00
08/14/2017 08:15,2,0.607,ACTIVE,212.16,337.84,59.959,1502712903,"201051344001135","219011344069620",29.06,20.00,0,330.63,345.06,17.9,15.4,0.115,796753.4,796753.4,18064,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712930,2347957.00
08/14/2017 08:15,2,0.611,ACTIVE,212.38,338.14,59.970,1502712903,"201051344000594","219011344069620",28.49,21.00,0,329.73,345.96,17.7,15.2,0.133,816198.9,816198.9,18093,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712931,2347958.00
08/14/2017 08:15,2,0.611,ACTIVE,212.83,337.84,59.965,1502712903,"201051344001203","219011344069620",28.51,20.00,0,330.93,346.86,17.7,15.1,0.124,806743.1,806743.1,18125,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712932,2347959.00
08/14/2017 08:15,2,0.504,ACTIVE,211.70,335.44,59.965,1502712903,"274151322000054","219011344069620",27.29,23.50,0,330.93,342.95,13.9,11.5,0.071,1022054.3,1022054.3,17974,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712933,2347960.00
08/14/2017 08:15,2,0.621,ACTIVE,212.83,337.54,59.965,1502712903,"201051344000867","219011344069620",28.21,20.70,0,330.93,345.96,17.8,15.2,0.119,800413.9,800413.9,18124,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712934,2347961.00
08/14/2017 08:15,2,0.623,ACTIVE,212.61,339.04,59.975,1502712903,"201051344001093","219011344069620",28.33,20.70,0,330.93,345.96,17.9,15.4,0.115,804210.4,804210.4,18128,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712935,2347962.00
08/14/2017 08:15,2,0.578,ACTIVE,212.61,338.74,59.965,1502712903,"201051344000900","219011344069620",28.35,19.80,0,330.63,345.66,16.6,14.1,0.119,822396.9,822396.9,18126,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712936,2347963.00
08/14/2017 08:15,2,0.602,ACTIVE,212.83,337.84,60.012,1502712903,"201051344000648","219011344069620",28.78,19.50,0,332.13,346.56,17.6,15.0,0.119,808869.2,808869.2,18099,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712937,2347964.00
08/14/2017 08:15,2,0.621,ACTIVE,212.61,338.44,59.981,1502712903,"201051344000569","219011344069620",28.25,20.30,0,330.93,345.66,17.8,15.2,0.124,824050.5,824050.5,18069,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712938,2347965.00
08/14/2017 08:15,2,0.613,ACTIVE,212.83,337.84,59.959,1502712903,"201051344000983","219011344069620",28.73,20.30,0,330.33,345.96,17.9,15.4,0.124,814884.8,814884.8,18101,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712939,2347966.00
08/14/2017 08:15,2,0.600,ACTIVE,212.61,338.14,59.970,1502712903,"201051344001158","219011344069620",28.43,20.00,0,330.33,346.26,17.3,14.8,0.124,798823.7,798823.7,18105,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712939,2347967.00
08/14/2017 08:15,2,0.605,ACTIVE,213.06,339.34,59.933,1502712903,"201051344000576","219011344069620",28.25,19.50,0,331.83,346.86,17.3,14.8,0.119,813400.4,813400.4,18116,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712940,2347968.00
08/14/2017 08:15,2,0.506,ACTIVE,211.48,336.94,59.959,1502712903,"274151322000087","219011344069620",27.67,23.80,0,332.13,342.95,14.2,11.8,0.080,997284.1,997284.1,18226,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502712941,2347969.00
08/14/2017 08:30,2,1.145,ACTIVE,213.96,345.36,59.944,1502713803,"201051344000645","219011344069620",29.20,21.30,0,330.63,360.08,33.9,30.8,0.265,812303.9,812303.9,18090,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713804,2347970.00
08/14/2017 08:30,2,0.998,ACTIVE,212.38,342.05,59.986,1502713803,"274151322000085","219011344069620",27.75,23.50,0,329.13,351.37,28.0,25.1,0.177,1016761.5,1016761.5,17988,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713805,2347971.00
08/14/2017 08:30,2,1.166,ACTIVE,213.74,346.26,59.991,1502713803,"201051344000633","219011344069620",28.71,21.00,0,329.43,361.29,33.9,30.8,0.274,799412.1,799412.1,18140,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713806,2347972.00
08/14/2017 08:30,2,1.162,ACTIVE,213.74,345.06,59.949,1502713803,"201051344000469","219011344069620",28.86,20.30,0,328.82,360.38,34.0,30.9,0.274,803383.8,803383.8,18106,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713807,2347973.00
08/14/2017 08:30,2,1.123,ACTIVE,212.61,343.25,59.938,1502713803,"201051344000646","219011344069620",29.18,21.30,0,329.43,358.58,33.2,30.1,0.261,797676.0,797676.0,18094,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713808,2347974.00
08/14/2017 08:30,2,1.014,ACTIVE,212.38,340.55,59.975,1502713803,"274151322000052","219011344069620",28.45,23.50,0,329.13,352.57,29.2,26.3,0.194,1059212.9,1059212.9,17984,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713809,2347975.00
08/14/2017 08:30,2,1.119,ACTIVE,213.29,344.15,59.986,1502713803,"201051344000585","219011344069620",29.10,21.50,0,330.03,358.28,33.0,30.0,0.256,811741.5,811741.5,18092,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713809,2347976.00
08/14/2017 08:30,2,1.133,ACTIVE,212.83,342.65,59.991,1502713803,"201051344001230","219011344069620",28.59,21.30,0,327.32,358.28,32.8,29.8,0.261,802149.7,802149.7,18133,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713811,2347977.00
08/14/2017 08:30,2,1.088,ACTIVE,213.51,343.55,59.981,1502713803,"201051344000582","219011344069620",28.88,21.00,0,330.33,359.18,31.8,28.8,0.247,791115.1,791115.1,18080,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713812,2347978.00
08/14/2017 08:30,2,1.135,ACTIVE,212.61,342.65,60.028,1502713803,"201051344000955","219011344069620",29.06,21.30,0,329.13,358.58,33.5,30.4,0.261,811304.5,811304.5,18105,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713813,2347979.00
