ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 08:30,2,0.645,ACTIVE,212.38,406.37,59.975,1502713803,"274151322000094","219011344069620",37.81,24.30,0,333.33,423.50,24.6,21.8,0.164,875693.9,875693.9,18382,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713814,2347980.00
08/14/2017 08:30,2,1.100,ACTIVE,213.74,344.45,59.970,1502713803,"201051344000579","219011344069620",29.30,21.50,0,330.33,360.69,32.7,29.6,0.256,821621.6,821621.6,18103,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713815,2347981.00
08/14/2017 08:30,2,1.119,ACTIVE,212.83,342.05,59.981,1502713803,"201051344000890","219011344069620",28.92,21.50,0,326.72,359.48,32.8,29.8,0.247,805406.3,805406.3,18104,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713815,2347982.00
08/14/2017 08:30,2,1.078,ACTIVE,213.06,342.65,59.981,1502713803,"201051344000438","219011344069620",29.24,21.30,0,330.63,360.08,31.9,28.9,0.256,807665.7,807665.7,18086,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713816,2347983.00
08/14/2017 08:30,2,1.102,ACTIVE,213.06,339.95,59.981,1502713803,"201051344000417","219011344069620",18.63,21.00,0,330.03,350.77,20.8,18.2,0.159,719474.5,719474.5,18134,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713817,2347984.00
08/14/2017 08:30,2,0.893,ACTIVE,212.61,343.25,59.975,1502713803,"274151322000083","219011344069620",28.65,23.30,0,328.82,351.97,25.9,23.1,0.172,1048510.0,1048510.0,17997,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713818,2347985.00
08/14/2017 08:30,2,0.992,ACTIVE,212.83,340.55,59.975,1502713803,"274151322000076","219011344069620",28.82,23.30,0,330.03,354.37,29.0,26.1,0.194,1119502.9,1119502.9,17988,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713819,2347986.00
08/14/2017 08:30,2,1.088,ACTIVE,213.06,342.95,59.981,1502713803,"201051344000868","219011344069620",28.47,20.70,0,328.22,360.08,31.4,28.4,0.243,801710.3,801710.3,18118,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713820,2347987.00
08/14/2017 08:30,2,0.949,ACTIVE,212.16,343.85,59.975,1502713803,"274151322000095","219011344069620",28.69,23.00,0,329.13,352.57,27.6,24.7,0.181,1108716.5,1108716.5,18010,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713821,2347988.00
08/14/2017 08:30,2,1.064,ACTIVE,213.51,341.75,59.986,1502713803,"201051344000988","219011344069620",18.73,20.70,0,329.43,354.37,20.2,17.5,0.155,691618.0,691618.0,18087,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713822,2347989.00
08/14/2017 08:30,2,1.059,ACTIVE,212.83,342.05,59.975,1502713803,"201051344001025","219011344069620",28.75,21.00,0,328.82,359.18,30.9,27.9,0.239,808678.6,808678.6,18090,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713823,2347990.00
08/14/2017 08:30,2,1.020,ACTIVE,213.51,342.95,60.018,1502713803,"201051344000458","219011344069620",29.06,21.80,0,330.03,359.78,30.0,27.0,0.239,812793.7,812793.7,18084,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713824,2347991.00
08/14/2017 08:30,2,1.025,ACTIVE,214.19,344.45,59.981,1502713803,"201051344000853","219011344069620",29.00,21.00,0,331.53,360.99,30.1,27.1,0.239,814204.1,814204.1,18111,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713824,2347992.00
08/14/2017 08:30,2,0.994,ACTIVE,213.29,343.55,59.975,1502713803,"201051344000685","219011344069620",29.30,21.30,0,330.33,359.18,29.5,26.6,0.243,807493.6,807493.6,18126,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713825,2347993.00
08/14/2017 08:30,2,1.021,ACTIVE,213.29,343.55,59.970,1502713803,"201051344000917","219011344069620",28.77,21.80,0,329.43,358.88,29.8,26.8,0.230,804223.1,804223.1,18120,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713826,2347994.00
08/14/2017 08:30,2,1.012,ACTIVE,213.29,342.65,59.975,1502713803,"201051344001145","219011344069620",28.98,20.70,0,330.93,359.48,29.7,26.8,0.230,812224.3,812224.3,18106,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713827,2347995.00
08/14/2017 08:30,2,1.033,ACTIVE,213.29,342.95,59.954,1502713803,"201051344000651","219011344069620",28.61,20.70,0,331.23,359.48,30.0,27.0,0.225,801203.7,801203.7,18097,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713828,2347996.00
08/14/2017 08:30,2,0.852,ACTIVE,212.16,338.44,59.970,1502713803,"274151322000088","219011344069620",27.93,23.30,0,329.13,351.37,24.1,21.3,0.159,1006158.1,1006158.1,17993,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713829,2347997.00
08/14/2017 08:30,2,0.598,ACTIVE,213.06,405.47,59.991,1502713803,"274151322000068","219011344069620",38.03,26.00,0,333.63,458.67,23.1,20.3,0.141,876567.5,876567.5,18396,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713830,2347998.00
08/14/2017 08:30,2,1.018,ACTIVE,212.83,341.45,59.970,1502713803,"201051344001135","219011344069620",29.20,21.30,0,329.43,358.88,30.1,27.1,0.225,796758.5,796758.5,18065,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713831,2347999.00
08/14/2017 08:30,2,1.029,ACTIVE,213.06,342.95,59.970,1502713803,"201051344000594","219011344069620",28.71,21.80,0,327.62,359.78,29.9,27.0,0.234,816203.9,816203.9,18094,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713832,2348000.00
08/14/2017 08:30,2,1.020,ACTIVE,213.29,342.05,59.975,1502713803,"201051344001203","219011344069620",29.14,21.30,0,330.33,360.99,30.1,27.2,0.234,806748.2,806748.2,18126,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713833,2348001.00
08/14/2017 08:30,2,0.859,ACTIVE,212.61,339.34,59.975,1502713803,"274151322000054","219011344069620",27.77,24.50,0,329.73,351.97,24.2,21.4,0.159,1022058.3,1022058.3,17975,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713833,2348002.00
08/14/2017 08:30,2,1.029,ACTIVE,213.51,342.95,59.965,1502713803,"201051344000867","219011344069620",28.55,21.80,0,329.73,359.48,29.8,26.8,0.221,800418.9,800418.9,18125,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713834,2348003.00
08/14/2017 08:30,2,1.035,ACTIVE,213.06,342.95,59.975,1502713803,"201051344001093","219011344069620",28.92,21.50,0,329.73,360.08,30.4,27.4,0.230,804215.5,804215.5,18129,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713835,2348004.00
08/14/2017 08:30,2,0.986,ACTIVE,213.51,343.55,59.991,1502713803,"201051344000900","219011344069620",28.78,20.30,0,329.73,359.78,28.8,25.8,0.225,822401.7,822401.7,18127,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713836,2348005.00
08/14/2017 08:30,2,0.979,ACTIVE,213.51,342.95,59.981,1502713803,"201051344000648","219011344069620",28.96,20.30,0,330.03,360.08,28.7,25.8,0.221,808874.2,808874.2,18100,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713837,2348006.00
08/14/2017 08:30,2,0.992,ACTIVE,213.51,342.65,59.975,1502713803,"201051344000569","219011344069620",28.61,21.00,0,329.73,359.78,28.8,25.9,0.221,824055.6,824055.6,18070,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713838,2348007.00
08/14/2017 08:30,2,0.975,ACTIVE,213.51,342.95,59.949,1502713803,"201051344000983","219011344069620",29.28,21.30,0,329.73,360.38,28.9,26.0,0.225,814889.9,814889.9,18102,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713839,2348008.00
08/14/2017 08:30,2,0.990,ACTIVE,213.51,343.25,59.981,1502713803,"201051344001158","219011344069620",28.41,21.00,0,329.43,360.08,28.6,25.6,0.225,798828.7,798828.7,18106,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713840,2348009.00
08/14/2017 08:30,2,0.971,ACTIVE,213.96,343.55,59.965,1502713803,"201051344000576","219011344069620",28.59,20.70,0,330.33,361.29,28.1,25.2,0.217,813405.3,813405.3,18117,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713841,2348010.00
08/14/2017 08:30,2,0.834,ACTIVE,212.38,342.35,59.965,1502713803,"274151322000087","219011344069620",27.79,25.30,0,329.43,351.67,23.5,20.7,0.141,997288.1,997288.1,18227,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502713842,2348011.00
08/14/2017 08:45,2,0.844,ACTIVE,213.29,340.55,59.981,1502714703,"201051344000645","219011344069620",28.51,22.30,0,332.43,360.69,24.4,21.6,0.186,812309.4,812309.4,18091,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714704,2348012.00
08/14/2017 08:45,2,0.707,ACTIVE,211.70,338.74,59.975,1502714703,"274151322000085","219011344069620",27.47,24.30,0,330.33,350.17,19.7,17.1,0.119,1016765.8,1016765.8,17989,0,0,0,L,1151911521,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714705,2348013.00
08/14/2017 08:45,2,0.863,ACTIVE,213.06,342.35,59.986,1502714703,"201051344000633","219011344069620",28.51,22.00,0,331.83,361.89,24.9,22.2,0.199,799417.7,799417.7,18141,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714706,2348014.00
08/14/2017 08:45,2,0.879,ACTIVE,212.83,340.85,59.996,1502714703,"201051344000469","219011344069620",28.01,21.30,0,330.63,360.08,25.0,22.2,0.199,803389.4,803389.4,18107,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714707,2348015.00
08/14/2017 08:45,2,0.861,ACTIVE,212.38,340.85,59.986,1502714703,"201051344000646","219011344069620",28.39,22.30,0,329.43,358.58,24.8,22.0,0.190,797681.6,797681.6,18095,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714708,2348016.00
08/14/2017 08:45,2,0.754,ACTIVE,211.25,340.25,59.970,1502714703,"274151322000052","219011344069620",27.89,24.30,0,328.22,351.37,21.3,18.6,0.146,1059217.7,1059217.7,17985,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714709,2348017.00
08/14/2017 08:45,2,0.893,ACTIVE,213.06,341.15,59.991,1502714703,"201051344000585","219011344069620",28.39,22.50,0,331.23,358.28,25.7,22.9,0.194,811747.3,811747.3,18093,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714710,2348018.00
08/14/2017 08:45,2,0.848,ACTIVE,212.61,340.25,59.975,1502714703,"201051344001230","219011344069620",28.61,22.30,0,328.52,356.78,24.6,21.8,0.190,802155.2,802155.2,18134,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714711,2348019.00
08/14/2017 08:45,2,0.838,ACTIVE,213.29,341.45,59.996,1502714703,"201051344000582","219011344069620",28.78,21.80,0,330.63,358.28,24.4,21.7,0.177,791120.6,791120.6,18081,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714712,2348020.00
08/14/2017 08:45,2,0.869,ACTIVE,212.38,340.25,59.981,1502714703,"201051344000955","219011344069620",28.92,22.30,0,328.52,357.68,25.5,22.7,0.190,811310.2,811310.2,18106,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714713,2348021.00
08/14/2017 08:45,2,0.479,ACTIVE,211.93,403.37,59.986,1502714703,"274151322000094","219011344069620",37.71,25.30,0,333.33,422.30,18.3,15.8,0.115,875697.9,875697.9,18383,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714714,2348022.00
08/14/2017 08:45,2,0.887,ACTIVE,212.61,340.55,59.954,1502714703,"201051344000579","219011344069620",28.82,22.80,0,332.13,359.78,25.9,23.1,0.190,821627.4,821627.4,18104,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714714,2348023.00
08/14/2017 08:45,2,0.889,ACTIVE,212.38,339.95,59.986,1502714703,"201051344000890","219011344069620",28.61,22.50,0,329.43,357.98,25.8,23.0,0.186,805412.1,805412.1,18105,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714715,2348024.00
08/14/2017 08:45,2,0.854,ACTIVE,212.83,340.85,59.981,1502714703,"201051344000438","219011344069620",28.98,22.00,0,330.33,358.58,25.1,22.3,0.186,807671.3,807671.3,18087,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714716,2348025.00
08/14/2017 08:45,2,0.869,ACTIVE,212.83,338.44,59.975,1502714703,"201051344000417","219011344069620",18.87,22.00,0,330.03,350.47,16.6,14.1,0.119,719478.1,719478.1,18135,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714717,2348026.00
08/14/2017 08:45,2,0.725,ACTIVE,211.48,341.15,59.975,1502714703,"274151322000083","219011344069620",27.83,24.00,0,329.73,349.86,20.5,17.8,0.133,1048514.5,1048514.5,17998,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714718,2348027.00
08/14/2017 08:45,2,0.770,ACTIVE,212.16,340.55,59.986,1502714703,"274151322000076","219011344069620",28.67,24.30,0,329.73,351.37,22.4,19.7,0.155,1119507.9,1119507.9,17989,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714719,2348028.00
08/14/2017 08:45,2,0.885,ACTIVE,212.61,340.55,59.981,1502714703,"201051344000868","219011344069620",28.17,21.50,0,330.03,357.98,25.3,22.5,0.190,801716.0,801716.0,18119,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714720,2348029.00
08/14/2017 08:45,2,0.764,ACTIVE,211.48,338.74,59.970,1502714703,"274151322000095","219011344069620",27.91,23.80,0,328.22,350.17,21.6,19.0,0.146,1108721.3,1108721.3,18011,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714721,2348030.00
08/14/2017 08:45,2,0.865,ACTIVE,212.61,339.34,59.986,1502714703,"201051344000988","219011344069620",18.41,22.00,0,330.93,353.17,16.2,13.7,0.124,691621.4,691621.4,18088,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714722,2348031.00
08/14/2017 08:45,2,0.879,ACTIVE,212.61,339.95,59.996,1502714703,"201051344001025","219011344069620",28.35,22.00,0,330.33,357.98,25.3,22.5,0.186,808684.3,808684.3,18091,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714723,2348032.00
08/14/2017 08:45,2,0.844,ACTIVE,212.61,339.95,60.034,1502714703,"201051344000458","219011344069620",28.78,22.80,0,331.53,357.38,24.6,21.8,0.190,812799.2,812799.2,18085,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714723,2348033.00
08/14/2017 08:45,2,0.838,ACTIVE,213.29,342.35,59.981,1502714703,"201051344000853","219011344069620",28.94,22.00,0,332.73,358.58,24.6,21.9,0.190,814209.6,814209.6,18112,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714724,2348034.00
08/14/2017 08:45,2,0.828,ACTIVE,213.06,342.05,59.996,1502714703,"201051344000685","219011344069620",28.67,22.00,0,330.03,357.08,24.1,21.3,0.199,807498.9,807498.9,18127,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714725,2348035.00
08/14/2017 08:45,2,0.838,ACTIVE,212.83,341.75,59.996,1502714703,"201051344000917","219011344069620",28.69,22.80,0,329.73,356.48,24.4,21.6,0.181,804228.5,804228.5,18121,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714726,2348036.00
08/14/2017 08:45,2,0.842,ACTIVE,213.06,341.75,59.991,1502714703,"201051344001145","219011344069620",28.90,22.00,0,330.63,356.78,24.7,21.9,0.186,812229.7,812229.7,18107,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714727,2348037.00
08/14/2017 08:45,2,0.859,ACTIVE,213.06,341.45,59.996,1502714703,"201051344000651","219011344069620",28.45,21.80,0,330.93,356.48,24.8,22.0,0.190,801209.2,801209.2,18098,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714728,2348038.00
08/14/2017 08:45,2,0.699,ACTIVE,211.25,338.14,59.996,1502714703,"274151322000088","219011344069620",27.67,23.80,0,330.33,348.06,19.6,17.0,0.124,1006162.4,1006162.4,17994,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714729,2348039.00
08/14/2017 08:45,2,0.502,ACTIVE,212.38,401.56,59.991,1502714703,"274151322000068","219011344069620",37.51,26.80,0,334.24,418.09,19.0,16.4,0.119,876571.6,876571.6,18397,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714730,2348040.00
08/14/2017 08:45,2,0.885,ACTIVE,212.61,340.25,59.965,1502714703,"201051344001135","219011344069620",28.43,22.00,0,330.63,355.58,25.5,22.7,0.186,796764.2,796764.2,18066,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714731,2348041.00
08/14/2017 08:45,2,0.873,ACTIVE,212.38,340.85,59.996,1502714703,"201051344000594","219011344069620",28.45,22.80,0,329.13,357.68,25.1,22.3,0.186,816209.5,816209.5,18095,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714732,2348042.00
08/14/2017 08:45,2,0.875,ACTIVE,212.83,340.55,59.996,1502714703,"201051344001203","219011344069620",28.53,22.00,0,331.23,357.08,25.3,22.5,0.190,806753.8,806753.8,18127,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714732,2348043.00
08/14/2017 08:45,2,0.713,ACTIVE,211.48,340.25,59.996,1502714703,"274151322000054","219011344069620",27.83,25.00,0,328.52,348.96,20.1,17.4,0.133,1022062.7,1022062.7,17976,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714733,2348044.00
08/14/2017 08:45,2,0.865,ACTIVE,212.61,339.95,59.996,1502714703,"201051344000867","219011344069620",28.80,22.50,0,331.23,357.08,25.3,22.5,0.186,800424.6,800424.6,18126,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714734,2348045.00
08/14/2017 08:45,2,0.865,ACTIVE,212.83,341.15,59.965,1502714703,"201051344001093","219011344069620",28.84,22.50,0,330.33,356.48,25.3,22.5,0.181,804221.2,804221.2,18130,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714736,2348046.00
08/14/2017 08:45,2,0.842,ACTIVE,212.61,340.85,60.012,1502714703,"201051344000900","219011344069620",28.49,21.50,0,331.53,357.08,24.3,21.6,0.190,822407.1,822407.1,18128,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714737,2348047.00
08/14/2017 08:45,2,0.850,ACTIVE,212.83,340.25,60.002,1502714703,"201051344000648","219011344069620",28.53,21.50,0,331.53,356.48,24.6,21.9,0.186,808879.7,808879.7,18101,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714738,2348048.00
08/14/2017 08:45,2,0.869,ACTIVE,212.83,340.55,59.970,1502714703,"201051344000569","219011344069620",28.29,22.30,0,330.93,356.18,25.0,22.2,0.190,824061.1,824061.1,18071,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714739,2348049.00
08/14/2017 08:45,2,0.867,ACTIVE,212.83,340.85,60.002,1502714703,"201051344000983","219011344069620",28.69,22.30,0,330.63,356.18,25.2,22.4,0.190,814895.5,814895.5,18103,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714740,2348050.00
08/14/2017 08:45,2,0.865,ACTIVE,212.83,340.85,60.007,1502714703,"201051344001158","219011344069620",28.27,22.30,0,331.23,357.08,24.8,22.0,0.190,798834.2,798834.2,18107,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714741,2348051.00
08/14/2017 08:45,2,0.840,ACTIVE,213.06,342.35,60.034,1502714703,"201051344000576","219011344069620",28.61,21.80,0,331.83,357.08,24.4,21.6,0.186,813410.7,813410.7,18118,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714742,2348052.00
08/14/2017 08:45,2,0.719,ACTIVE,211.70,337.84,59.996,1502714703,"274151322000087","219011344069620",27.63,26.50,0,327.32,348.06,20.1,17.5,0.119,997292.5,997292.5,18228,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502714743,2348053.00
08/14/2017 09:00,2,0.910,ACTIVE,213.06,341.45,59.996,1502715603,"201051344000645","219011344069620",28.61,23.30,0,330.93,352.87,26.4,23.6,0.203,812314.4,812314.4,18092,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715604,2348054.00
08/14/2017 09:00,2,0.803,ACTIVE,211.93,339.34,59.996,1502715603,"274151322000085","219011344069620",27.47,25.00,0,328.82,347.16,22.3,19.6,0.146,1016769.8,1016769.8,17990,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715605,2348055.00
08/14/2017 09:00,2,0.924,ACTIVE,213.29,342.95,60.023,1502715603,"201051344000633","219011344069620",28.65,23.00,0,330.33,354.67,26.8,23.9,0.212,799422.8,799422.8,18142,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715606,2348056.00
08/14/2017 09:00,2,0.934,ACTIVE,213.06,341.45,59.996,1502715603,"201051344000469","219011344069620",28.39,22.30,0,329.43,353.47,26.9,24.0,0.212,803394.5,803394.5,18108,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715607,2348057.00
08/14/2017 09:00,2,0.920,ACTIVE,212.61,341.45,59.996,1502715603,"201051344000646","219011344069620",28.71,23.30,0,329.43,352.87,26.8,23.9,0.212,797686.6,797686.6,18096,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715608,2348058.00
08/14/2017 09:00,2,0.854,ACTIVE,211.48,342.65,59.991,1502715603,"274151322000052","219011344069620",27.77,25.30,0,328.82,347.46,24.1,21.3,0.164,1059222.0,1059222.0,17986,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715609,2348059.00
08/14/2017 09:00,2,0.959,ACTIVE,213.29,342.65,60.012,1502715603,"201051344000585","219011344069620",28.65,23.50,0,330.63,353.17,27.9,25.0,0.208,811752.6,811752.6,18094,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715610,2348060.00
08/14/2017 09:00,2,0.908,ACTIVE,212.83,341.15,59.986,1502715603,"201051344001230","219011344069620",28.65,23.00,0,328.52,351.37,26.4,23.6,0.203,802160.2,802160.2,18135,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715611,2348061.00
08/14/2017 09:00,2,0.922,ACTIVE,213.51,342.65,59.986,1502715603,"201051344000582","219011344069620",28.37,22.80,0,331.23,353.17,26.5,23.7,0.199,791125.6,791125.6,18082,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715612,2348062.00
08/14/2017 09:00,2,0.938,ACTIVE,212.61,341.75,59.991,1502715603,"201051344000955","219011344069620",28.73,23.00,0,329.13,352.27,27.3,24.5,0.208,811315.4,811315.4,18107,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715613,2348063.00
08/14/2017 09:00,2,0.543,ACTIVE,211.70,408.18,59.991,1502715603,"274151322000094","219011344069620",38.23,26.50,0,333.03,419.90,21.1,18.4,0.133,875701.6,875701.6,18384,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715613,2348064.00
08/14/2017 09:00,2,0.959,ACTIVE,213.06,341.45,59.986,1502715603,"201051344000579","219011344069620",28.78,23.80,0,330.03,353.17,28.0,25.1,0.208,821632.7,821632.7,18105,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715614,2348065.00
08/14/2017 09:00,2,0.959,ACTIVE,212.83,341.15,59.991,1502715603,"201051344000890","219011344069620",28.53,23.30,0,329.73,353.17,27.7,24.8,0.208,805417.3,805417.3,18106,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715615,2348066.00
08/14/2017 09:00,2,0.918,ACTIVE,213.29,342.05,59.981,1502715603,"201051344000438","219011344069620",29.10,23.00,0,330.03,353.77,27.1,24.2,0.208,807676.4,807676.4,18088,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715616,2348067.00
08/14/2017 09:00,2,0.957,ACTIVE,213.06,339.95,59.986,1502715603,"201051344000417","219011344069620",18.55,23.00,0,329.43,346.86,18.0,15.4,0.137,719481.3,719481.3,18136,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715617,2348068.00
08/14/2017 09:00,2,0.834,ACTIVE,211.70,338.14,59.981,1502715603,"274151322000083","219011344069620",27.79,24.80,0,330.03,347.46,23.5,20.7,0.146,1048518.7,1048518.7,17999,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715618,2348069.00
08/14/2017 09:00,2,0.873,ACTIVE,211.93,344.15,59.981,1502715603,"274151322000076","219011344069620",28.94,25.30,0,330.93,348.66,25.6,22.8,0.177,1119512.5,1119512.5,17990,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715619,2348070.00
08/14/2017 09:00,2,0.949,ACTIVE,212.61,340.85,59.991,1502715603,"201051344000868","219011344069620",28.63,22.50,0,330.33,352.27,27.6,24.7,0.208,801721.1,801721.1,18120,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715620,2348071.00
08/14/2017 09:00,2,0.867,ACTIVE,211.48,343.25,59.986,1502715603,"274151322000095","219011344069620",28.39,24.80,0,329.13,347.76,24.9,22.1,0.168,1108725.8,1108725.8,18012,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715621,2348072.00
08/14/2017 09:00,2,0.938,ACTIVE,212.61,339.65,59.965,1502715603,"201051344000988","219011344069620",18.65,23.00,0,330.03,348.96,17.7,15.2,0.141,691624.5,691624.5,18089,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715622,2348073.00
08/14/2017 09:00,2,0.947,ACTIVE,212.83,341.45,59.986,1502715603,"201051344001025","219011344069620",28.82,23.00,0,330.03,353.47,27.7,24.8,0.208,808689.4,808689.4,18092,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715623,2348074.00
08/14/2017 09:00,2,0.930,ACTIVE,212.83,340.55,59.991,1502715603,"201051344000458","219011344069620",28.78,23.80,0,330.03,352.27,27.1,24.3,0.217,812804.2,812804.2,18086,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715623,2348075.00
08/14/2017 09:00,2,0.957,ACTIVE,213.29,342.65,59.986,1502715603,"201051344000853","219011344069620",28.09,23.30,0,332.13,353.77,27.3,24.4,0.212,814214.7,814214.7,18113,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715624,2348076.00
08/14/2017 09:00,2,0.902,ACTIVE,213.06,342.65,59.996,1502715603,"201051344000685","219011344069620",28.98,23.00,0,330.33,354.07,26.5,23.7,0.221,807503.8,807503.8,18128,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715625,2348077.00
08/14/2017 09:00,2,0.930,ACTIVE,213.06,342.35,59.981,1502715603,"201051344000917","219011344069620",28.49,23.50,0,329.13,353.47,26.9,24.0,0.203,804233.5,804233.5,18122,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715626,2348078.00
08/14/2017 09:00,2,0.918,ACTIVE,213.06,341.75,59.986,1502715603,"201051344001145","219011344069620",29.00,22.50,0,330.33,354.07,27.0,24.1,0.203,812234.7,812234.7,18108,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715627,2348079.00
08/14/2017 09:00,2,0.945,ACTIVE,213.29,342.05,59.981,1502715603,"201051344000651","219011344069620",28.43,22.80,0,331.53,353.47,27.3,24.4,0.208,801214.2,801214.2,18099,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715628,2348080.00
08/14/2017 09:00,2,0.814,ACTIVE,211.48,341.75,59.986,1502715603,"274151322000088","219011344069620",27.67,24.80,0,328.82,346.86,22.9,20.1,0.141,1006166.4,1006166.4,17995,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715629,2348081.00
08/14/2017 09:00,2,0.594,ACTIVE,212.16,391.04,59.981,1502715603,"274151322000068","219011344069620",36.42,28.00,0,333.63,421.10,21.9,19.2,0.137,876575.5,876575.5,18398,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715630,2348082.00
08/14/2017 09:00,2,0.963,ACTIVE,212.61,340.55,59.949,1502715603,"201051344001135","219011344069620",28.84,23.00,0,330.03,352.87,28.1,25.2,0.212,796769.4,796769.4,18067,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715631,2348083.00
08/14/2017 09:00,2,0.961,ACTIVE,212.16,340.55,59.954,1502715603,"201051344000594","219011344069620",28.53,24.00,0,327.92,353.17,27.8,24.9,0.212,816214.6,816214.6,18096,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715632,2348084.00
08/14/2017 09:00,2,0.957,ACTIVE,213.06,341.45,59.975,1502715603,"201051344001203","219011344069620",28.73,23.00,0,330.93,354.37,27.8,24.9,0.221,806758.9,806758.9,18128,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715633,2348085.00
08/14/2017 09:00,2,0.828,ACTIVE,211.48,338.74,59.986,1502715603,"274151322000054","219011344069620",27.89,26.00,0,329.13,347.76,23.4,20.6,0.150,1022066.8,1022066.8,17977,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715634,2348086.00
08/14/2017 09:00,2,0.959,ACTIVE,212.83,340.25,59.981,1502715603,"201051344000867","219011344069620",28.80,23.50,0,329.73,352.27,28.0,25.1,0.217,800429.7,800429.7,18127,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715634,2348087.00
08/14/2017 09:00,2,0.918,ACTIVE,212.83,342.65,59.970,1502715603,"201051344001093","219011344069620",29.44,23.30,0,330.63,353.17,27.4,24.5,0.199,804226.2,804226.2,18131,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715635,2348088.00
08/14/2017 09:00,2,0.943,ACTIVE,212.61,341.45,59.938,1502715603,"201051344000900","219011344069620",28.41,22.50,0,329.73,352.87,27.2,24.3,0.217,822412.1,822412.1,18129,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715636,2348089.00
08/14/2017 09:00,2,0.930,ACTIVE,212.83,341.45,59.981,1502715603,"201051344000648","219011344069620",29.10,22.50,0,330.03,352.87,27.4,24.6,0.217,808884.7,808884.7,18102,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715637,2348090.00
08/14/2017 09:00,2,0.955,ACTIVE,212.83,340.55,59.991,1502715603,"201051344000569","219011344069620",28.86,23.30,0,330.03,352.87,28.0,25.1,0.217,824066.2,824066.2,18072,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715638,2348091.00
08/14/2017 09:00,2,0.957,ACTIVE,212.83,341.15,59.959,1502715603,"201051344000983","219011344069620",29.08,23.50,0,329.43,352.87,28.2,25.3,0.221,814900.6,814900.6,18104,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715639,2348092.00
08/14/2017 09:00,2,0.957,ACTIVE,212.83,341.15,59.975,1502715603,"201051344001158","219011344069620",28.37,23.30,0,329.43,352.57,27.5,24.6,0.221,798839.2,798839.2,18108,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715640,2348093.00
08/14/2017 09:00,2,0.934,ACTIVE,212.61,342.05,59.981,1502715603,"201051344000576","219011344069620",28.82,22.50,0,330.93,353.47,27.3,24.5,0.217,813415.7,813415.7,18119,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715641,2348094.00
08/14/2017 09:00,2,0.838,ACTIVE,211.93,340.25,59.981,1502715603,"274151322000087","219011344069620",27.81,27.80,0,328.22,347.16,23.6,20.8,0.146,997296.6,997296.6,18229,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502715642,2348095.00
08/14/2017 09:15,2,1.660,ACTIVE,214.41,350.77,59.970,1502716503,"201051344000645","219011344069620",28.82,24.30,0,330.93,370.60,48.5,44.9,0.398,812322.7,812322.7,18093,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716504,2348096.00
08/14/2017 09:15,2,1.492,ACTIVE,212.83,340.25,59.959,1502716503,"274151322000085","219011344069620",27.73,26.50,0,330.93,358.58,41.9,38.5,0.283,1016776.8,1016776.8,17991,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716505,2348097.00
08/14/2017 09:15,2,1.650,ACTIVE,214.19,350.47,59.907,1502716503,"201051344000633","219011344069620",28.96,24.00,0,330.63,371.81,48.4,44.8,0.407,799431.2,799431.2,18143,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716506,2348098.00
08/14/2017 09:15,2,1.645,ACTIVE,214.19,350.17,59.965,1502716503,"201051344000469","219011344069620",28.86,23.50,0,329.73,370.90,48.1,44.5,0.407,803402.9,803402.9,18109,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716507,2348099.00
08/14/2017 09:15,2,1.645,ACTIVE,212.83,347.76,59.965,1502716503,"201051344000646","219011344069620",28.63,24.50,0,329.73,370.60,47.7,44.1,0.402,797694.9,797694.9,18097,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716508,2348100.00
08/14/2017 09:15,2,1.520,ACTIVE,211.93,343.25,59.970,1502716503,"274151322000052","219011344069620",28.45,26.80,0,330.03,359.48,43.7,40.3,0.301,1059229.5,1059229.5,17987,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716509,2348101.00
08/14/2017 09:15,2,1.643,ACTIVE,213.74,349.26,59.965,1502716503,"201051344000585","219011344069620",29.00,24.80,0,331.53,370.90,48.3,44.7,0.389,811761.2,811761.2,18095,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716510,2348102.00
08/14/2017 09:15,2,1.611,ACTIVE,212.83,345.96,59.970,1502716503,"201051344001230","219011344069620",28.65,24.30,0,329.13,369.40,46.8,43.2,0.380,802168.4,802168.4,18136,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716511,2348103.00
08/14/2017 09:15,2,1.598,ACTIVE,213.96,347.76,59.970,1502716503,"201051344000582","219011344069620",28.67,23.80,0,330.93,371.51,46.4,42.9,0.376,791133.8,791133.8,18083,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716512,2348104.00
08/14/2017 09:15,2,1.602,ACTIVE,213.06,346.86,59.970,1502716503,"201051344000955","219011344069620",29.32,24.30,0,330.33,370.60,47.6,44.1,0.393,811323.9,811323.9,18108,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716513,2348105.00
08/14/2017 09:15,2,1.004,ACTIVE,212.38,407.57,59.949,1502716503,"274151322000094","219011344069620",37.49,28.00,0,332.73,434.02,38.3,35.0,0.265,875708.1,875708.1,18385,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716514,2348106.00
08/14/2017 09:15,2,1.623,ACTIVE,213.96,350.17,59.954,1502716503,"201051344000579","219011344069620",29.24,24.80,0,329.43,370.90,48.1,44.5,0.389,821641.4,821641.4,18106,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716515,2348107.00
08/14/2017 09:15,2,1.646,ACTIVE,213.06,347.16,59.996,1502716503,"201051344000890","219011344069620",28.73,24.30,0,330.93,371.21,47.9,44.3,0.384,805425.9,805425.9,18107,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716516,2348108.00
08/14/2017 09:15,2,1.574,ACTIVE,213.51,347.76,59.965,1502716503,"201051344000438","219011344069620",29.68,24.00,0,330.93,372.11,47.4,43.8,0.389,807684.8,807684.8,18089,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716516,2348109.00
08/14/2017 09:15,2,1.619,ACTIVE,213.51,344.45,59.959,1502716503,"201051344000417","219011344069620",18.92,24.00,0,330.63,359.48,31.1,28.1,0.252,719486.7,719486.7,18137,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716517,2348110.00
08/14/2017 09:15,2,1.461,ACTIVE,212.38,347.46,59.970,1502716503,"274151322000083","219011344069620",28.55,26.50,0,330.03,359.48,42.3,38.9,0.287,1048526.0,1048526.0,18000,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716518,2348111.00
08/14/2017 09:15,2,1.557,ACTIVE,212.83,349.26,59.944,1502716503,"274151322000076","219011344069620",29.34,26.50,0,333.03,361.89,46.2,42.7,0.327,1119520.6,1119520.6,17991,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716519,2348112.00
08/14/2017 09:15,2,1.639,ACTIVE,213.74,348.66,59.954,1502716503,"201051344000868","219011344069620",28.90,23.50,0,328.52,370.30,48.0,44.4,0.389,801729.7,801729.7,18121,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716520,2348113.00
08/14/2017 09:15,2,1.537,ACTIVE,212.16,340.55,59.965,1502716503,"274151322000095","219011344069620",29.10,26.30,0,329.73,360.69,45.3,41.8,0.305,1108733.6,1108733.6,18013,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716521,2348114.00
08/14/2017 09:15,2,1.641,ACTIVE,213.96,345.96,60.002,1502716503,"201051344000988","219011344069620",18.77,24.00,0,329.73,361.29,31.2,28.2,0.261,691629.9,691629.9,18090,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716522,2348115.00
08/14/2017 09:15,2,1.619,ACTIVE,213.29,347.46,59.959,1502716503,"201051344001025","219011344069620",29.30,24.30,0,330.93,371.81,48.1,44.5,0.389,808698.0,808698.0,18093,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716523,2348116.00
08/14/2017 09:15,2,1.635,ACTIVE,213.96,349.56,59.949,1502716503,"201051344000458","219011344069620",28.41,25.00,0,329.43,370.00,47.1,43.5,0.402,812812.6,812812.6,18087,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716524,2348117.00
08/14/2017 09:15,2,1.629,ACTIVE,214.64,350.77,59.938,1502716503,"201051344000853","219011344069620",28.82,24.80,0,331.23,371.81,47.6,44.0,0.398,814223.1,814223.1,18114,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716525,2348118.00
08/14/2017 09:15,2,1.605,ACTIVE,213.29,348.36,59.970,1502716503,"201051344000685","219011344069620",28.84,24.00,0,330.33,371.51,46.9,43.4,0.407,807512.1,807512.1,18129,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716525,2348119.00
08/14/2017 09:15,2,1.611,ACTIVE,213.51,349.26,59.965,1502716503,"201051344000917","219011344069620",28.80,24.50,0,330.33,371.21,47.0,43.5,0.384,804241.8,804241.8,18123,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716526,2348120.00
08/14/2017 09:15,2,1.611,ACTIVE,213.29,348.36,59.944,1502716503,"201051344001145","219011344069620",29.04,23.80,0,330.93,370.90,47.5,43.9,0.384,812243.1,812243.1,18109,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716527,2348121.00
08/14/2017 09:15,2,1.646,ACTIVE,213.74,348.66,59.965,1502716503,"201051344000651","219011344069620",28.69,23.80,0,331.83,371.51,47.8,44.2,0.389,801222.7,801222.7,18100,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716528,2348122.00
