ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 09:15,2,1.479,ACTIVE,212.16,347.16,59.954,1502716503,"274151322000088","219011344069620",27.85,26.30,0,330.33,358.88,41.7,38.3,0.283,1006173.5,1006173.5,17996,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716529,2348123.00
08/14/2017 09:15,2,1.002,ACTIVE,213.06,413.59,59.954,1502716503,"274151322000068","219011344069620",38.68,29.80,0,333.03,435.83,39.3,36.0,0.265,876582.2,876582.2,18399,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716530,2348124.00
08/14/2017 09:15,2,1.664,ACTIVE,213.06,346.86,59.959,1502716503,"201051344001135","219011344069620",28.78,24.00,0,329.43,370.90,48.5,44.9,0.393,796778.0,796778.0,18068,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716531,2348125.00
08/14/2017 09:15,2,1.650,ACTIVE,213.51,348.96,59.954,1502716503,"201051344000594","219011344069620",29.04,25.30,0,326.72,370.00,48.6,45.0,0.393,816223.2,816223.2,18097,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716532,2348126.00
08/14/2017 09:15,2,1.660,ACTIVE,213.29,348.06,59.959,1502716503,"201051344001203","219011344069620",28.94,24.00,0,330.33,372.71,48.7,45.1,0.407,806767.5,806767.5,18129,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716533,2348127.00
08/14/2017 09:15,2,1.484,ACTIVE,212.38,341.15,59.949,1502716503,"274151322000054","219011344069620",28.13,27.00,0,330.93,359.48,42.3,38.9,0.296,1022074.1,1022074.1,17978,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716534,2348128.00
08/14/2017 09:15,2,1.654,ACTIVE,213.74,347.76,59.949,1502716503,"201051344000867","219011344069620",29.04,24.50,0,329.43,370.00,48.7,45.1,0.389,800438.3,800438.3,18128,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716535,2348129.00
08/14/2017 09:15,2,1.621,ACTIVE,213.51,348.66,59.954,1502716503,"201051344001093","219011344069620",29.34,24.50,0,331.23,371.81,48.2,44.6,0.380,804234.8,804234.8,18132,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716536,2348130.00
08/14/2017 09:15,2,1.639,ACTIVE,213.96,350.47,59.959,1502716503,"201051344000900","219011344069620",29.08,23.50,0,330.03,370.30,48.3,44.7,0.393,822420.5,822420.5,18130,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716537,2348131.00
08/14/2017 09:15,2,1.635,ACTIVE,214.19,348.96,59.959,1502716503,"201051344000648","219011344069620",28.94,23.50,0,329.43,370.90,47.9,44.3,0.398,808893.1,808893.1,18103,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716538,2348132.00
08/14/2017 09:15,2,1.660,ACTIVE,214.19,349.56,60.002,1502716503,"201051344000569","219011344069620",28.84,24.50,0,329.43,370.60,48.6,45.0,0.398,824074.8,824074.8,18073,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716539,2348133.00
08/14/2017 09:15,2,1.619,ACTIVE,214.19,349.26,59.965,1502716503,"201051344000983","219011344069620",29.70,24.80,0,329.73,370.60,48.7,45.1,0.411,814909.3,814909.3,18105,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716539,2348134.00
08/14/2017 09:15,2,1.676,ACTIVE,214.19,349.86,60.007,1502716503,"201051344001158","219011344069620",28.59,24.50,0,329.43,370.60,48.5,44.9,0.407,798847.8,798847.8,18109,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716540,2348135.00
08/14/2017 09:15,2,1.627,ACTIVE,214.41,349.56,59.965,1502716503,"201051344000576","219011344069620",29.12,23.80,0,330.03,371.21,48.0,44.5,0.398,813424.1,813424.1,18120,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716541,2348136.00
08/14/2017 09:15,2,1.480,ACTIVE,212.16,342.35,59.965,1502716503,"274151322000087","219011344069620",28.41,29.80,0,330.93,357.98,42.6,39.2,0.274,997303.9,997303.9,18230,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502716542,2348137.00
08/14/2017 09:30,2,2.143,ACTIVE,214.64,353.77,59.944,1502717403,"201051344000645","219011344069620",28.43,27.00,0,317.70,390.14,61.7,57.6,0.517,812340.2,812340.2,18094,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717404,2348138.00
08/14/2017 09:30,2,1.896,ACTIVE,212.38,354.07,59.928,1502717403,"274151322000085","219011344069620",27.69,29.00,0,328.22,377.22,53.2,49.4,0.362,1016791.8,1016791.8,17992,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717405,2348139.00
08/14/2017 09:30,2,2.131,ACTIVE,214.41,354.07,59.965,1502717403,"201051344000633","219011344069620",28.92,26.80,0,318.00,390.74,62.4,58.3,0.539,799448.8,799448.8,18144,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717406,2348140.00
08/14/2017 09:30,2,2.164,ACTIVE,214.19,353.47,59.965,1502717403,"201051344000469","219011344069620",28.63,26.00,0,314.70,390.74,62.8,58.7,0.526,803420.6,803420.6,18110,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717407,2348141.00
08/14/2017 09:30,2,2.129,ACTIVE,213.74,352.27,59.933,1502717403,"201051344000646","219011344069620",28.92,26.80,0,317.40,388.04,62.4,58.3,0.530,797712.4,797712.4,18098,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717408,2348142.00
08/14/2017 09:30,2,1.982,ACTIVE,212.16,344.45,59.949,1502717403,"274151322000052","219011344069620",28.41,29.80,0,325.22,376.31,57.1,53.2,0.402,1059245.4,1059245.4,17988,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717409,2348143.00
08/14/2017 09:30,2,2.189,ACTIVE,214.41,354.07,59.975,1502717403,"201051344000585","219011344069620",28.65,27.30,0,318.30,388.04,63.6,59.4,0.526,811778.8,811778.8,18096,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717410,2348144.00
08/14/2017 09:30,2,2.152,ACTIVE,213.74,351.67,59.981,1502717403,"201051344001230","219011344069620",28.69,27.00,0,317.10,387.14,62.6,58.5,0.521,802186.0,802186.0,18137,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717410,2348145.00
08/14/2017 09:30,2,2.113,ACTIVE,214.64,354.37,60.023,1502717403,"201051344000582","219011344069620",28.88,26.00,0,317.70,388.94,61.9,57.8,0.504,791151.1,791151.1,18084,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717412,2348146.00
08/14/2017 09:30,2,2.205,ACTIVE,213.96,352.87,60.023,1502717403,"201051344000955","219011344069620",28.63,26.50,0,316.80,387.44,63.9,59.8,0.539,811341.8,811341.8,18109,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717412,2348147.00
08/14/2017 09:30,2,1.314,ACTIVE,212.38,422.90,59.959,1502717403,"274151322000094","219011344069620",38.68,30.80,0,332.43,451.16,51.8,48.1,0.362,875722.4,875722.4,18386,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717413,2348148.00
08/14/2017 09:30,2,2.193,ACTIVE,214.64,354.37,59.970,1502717403,"201051344000579","219011344069620",28.98,27.00,0,317.70,391.04,64.4,60.3,0.530,821659.3,821659.3,18107,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717414,2348149.00
08/14/2017 09:30,2,2.215,ACTIVE,213.96,352.57,59.970,1502717403,"201051344000890","219011344069620",28.47,26.80,0,318.30,388.04,63.9,59.8,0.521,805443.7,805443.7,18108,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717415,2348150.00
08/14/2017 09:30,2,2.168,ACTIVE,214.41,354.37,59.965,1502717403,"201051344000438","219011344069620",29.02,26.30,0,317.10,388.94,63.7,59.6,0.539,807702.6,807702.6,18090,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717416,2348151.00
08/14/2017 09:30,2,2.178,ACTIVE,214.19,347.46,59.965,1502717403,"201051344000417","219011344069620",18.79,25.80,0,330.93,388.64,41.4,38.1,0.340,719498.0,719498.0,18138,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717417,2348152.00
08/14/2017 09:30,2,1.963,ACTIVE,212.61,350.77,59.965,1502717403,"274151322000083","219011344069620",28.43,29.00,0,327.32,377.22,56.6,52.7,0.407,1048541.6,1048541.6,18001,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717418,2348153.00
08/14/2017 09:30,2,2.113,ACTIVE,213.06,353.77,59.949,1502717403,"274151322000076","219011344069620",29.02,29.80,0,327.92,377.82,62.1,58.0,0.438,1119537.8,1119537.8,17992,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717419,2348154.00
08/14/2017 09:30,2,2.295,ACTIVE,214.19,353.77,59.954,1502717403,"201051344000868","219011344069620",28.29,25.80,0,317.40,389.84,65.8,61.5,0.539,801747.5,801747.5,18122,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717420,2348155.00
08/14/2017 09:30,2,2.104,ACTIVE,211.70,355.58,59.933,1502717403,"274151322000095","219011344069620",28.90,29.30,0,326.42,376.31,61.6,57.6,0.424,1108750.5,1108750.5,18014,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717421,2348156.00
08/14/2017 09:30,2,2.309,ACTIVE,214.64,350.77,60.002,1502717403,"201051344000988","219011344069620",18.51,26.30,0,315.90,391.64,43.3,39.9,0.358,691641.4,691641.4,18091,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717421,2348157.00
08/14/2017 09:30,2,2.256,ACTIVE,214.41,353.77,59.965,1502717403,"201051344001025","219011344069620",28.98,26.80,0,319.21,388.34,66.2,62.0,0.539,808715.8,808715.8,18094,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717422,2348158.00
08/14/2017 09:30,2,2.256,ACTIVE,214.41,354.67,59.965,1502717403,"201051344000458","219011344069620",28.57,27.50,0,317.70,390.14,65.3,61.1,0.561,812830.1,812830.1,18088,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717423,2348159.00
08/14/2017 09:30,2,2.297,ACTIVE,215.09,356.18,59.933,1502717403,"201051344000853","219011344069620",28.35,27.00,0,319.51,391.34,66.0,61.7,0.561,814240.7,814240.7,18115,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717424,2348160.00
08/14/2017 09:30,2,2.258,ACTIVE,214.19,354.97,59.970,1502717403,"201051344000685","219011344069620",28.77,26.30,0,316.20,388.64,65.8,61.6,0.575,807529.6,807529.6,18130,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717425,2348161.00
08/14/2017 09:30,2,2.271,ACTIVE,214.41,355.58,59.975,1502717403,"201051344000917","219011344069620",28.65,27.00,0,319.81,388.64,66.0,61.8,0.544,804259.3,804259.3,18124,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717426,2348162.00
08/14/2017 09:30,2,2.236,ACTIVE,214.19,353.47,59.954,1502717403,"201051344001145","219011344069620",29.20,26.00,0,318.91,388.34,66.2,61.9,0.548,812260.6,812260.6,18110,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717427,2348163.00
08/14/2017 09:30,2,2.299,ACTIVE,214.64,355.28,59.938,1502717403,"201051344000651","219011344069620",28.88,26.00,0,318.91,388.64,67.3,63.0,0.552,801240.4,801240.4,18101,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717428,2348164.00
08/14/2017 09:30,2,2.072,ACTIVE,212.38,352.57,59.944,1502717403,"274151322000088","219011344069620",27.97,28.50,0,328.22,376.31,58.6,54.7,0.402,1006188.9,1006188.9,17997,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717429,2348165.00
08/14/2017 09:30,2,1.457,ACTIVE,213.06,413.89,59.949,1502717403,"274151322000068","219011344069620",37.71,31.50,0,332.73,447.85,55.9,52.0,0.376,876596.7,876596.7,18400,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717430,2348166.00
08/14/2017 09:30,2,2.336,ACTIVE,214.19,354.07,59.954,1502717403,"201051344001135","219011344069620",28.77,26.50,0,318.91,388.04,68.1,63.8,0.561,796795.8,796795.8,18069,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717430,2348167.00
08/14/2017 09:30,2,2.311,ACTIVE,213.96,354.37,59.970,1502717403,"201051344000594","219011344069620",29.02,28.50,0,317.10,388.64,67.9,63.6,0.557,816241.1,816241.1,18098,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717431,2348168.00
08/14/2017 09:30,2,2.354,ACTIVE,214.64,354.97,59.944,1502717403,"201051344001203","219011344069620",28.82,27.00,0,318.61,389.54,68.7,64.4,0.575,806785.6,806785.6,18130,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717432,2348169.00
08/14/2017 09:30,2,2.121,ACTIVE,212.61,356.18,59.959,1502717403,"274151322000054","219011344069620",27.73,29.80,0,326.72,377.52,59.5,55.5,0.393,1022089.4,1022089.4,17979,0,0,0,L,1151911521,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717433,2348170.00
08/14/2017 09:30,2,2.277,ACTIVE,214.19,353.77,59.970,1502717403,"201051344000867","219011344069620",28.86,27.50,0,318.30,388.04,66.6,62.3,0.548,800456.2,800456.2,18129,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717434,2348171.00
08/14/2017 09:30,2,2.291,ACTIVE,214.41,354.97,59.965,1502717403,"201051344001093","219011344069620",28.96,27.00,0,318.00,388.34,67.2,62.9,0.535,804252.7,804252.7,18133,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717435,2348172.00
08/14/2017 09:30,2,2.232,ACTIVE,214.41,355.28,59.970,1502717403,"201051344000900","219011344069620",28.94,26.00,0,318.30,390.14,65.5,61.3,0.539,822438.4,822438.4,18131,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717436,2348173.00
08/14/2017 09:30,2,2.213,ACTIVE,214.41,354.37,59.944,1502717403,"201051344000648","219011344069620",28.65,26.30,0,318.00,390.14,64.2,60.1,0.535,808910.6,808910.6,18104,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717437,2348174.00
08/14/2017 09:30,2,2.213,ACTIVE,214.41,354.37,59.996,1502717403,"201051344000569","219011344069620",28.82,26.80,0,319.51,390.74,64.6,60.4,0.539,824092.5,824092.5,18074,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717438,2348175.00
08/14/2017 09:30,2,2.197,ACTIVE,214.64,354.67,59.996,1502717403,"201051344000983","219011344069620",29.28,27.30,0,318.00,390.74,65.1,60.9,0.557,814927.1,814927.1,18106,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717439,2348176.00
08/14/2017 09:30,2,2.256,ACTIVE,214.64,354.67,59.965,1502717403,"201051344001158","219011344069620",28.51,27.00,0,318.00,391.64,65.2,61.0,0.548,798865.5,798865.5,18110,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717440,2348177.00
08/14/2017 09:30,2,2.221,ACTIVE,214.87,355.58,59.965,1502717403,"201051344000576","219011344069620",28.61,26.00,0,318.30,391.04,64.4,60.2,0.535,813441.7,813441.7,18121,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717441,2348178.00
08/14/2017 09:30,2,2.016,ACTIVE,212.83,351.97,59.959,1502717403,"274151322000087","219011344069620",28.21,33.30,0,327.32,375.71,57.6,53.7,0.380,997319.3,997319.3,18231,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502717442,2348179.00
08/14/2017 09:45,2,1.766,ACTIVE,213.74,348.36,59.970,1502718304,"201051344000645","219011344069620",27.69,29.00,0,316.80,390.14,49.6,45.9,0.402,812356.7,812356.7,18095,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718305,2348180.00
08/14/2017 09:45,2,1.529,ACTIVE,212.16,345.66,59.975,1502718304,"274151322000085","219011344069620",27.43,31.00,0,328.22,376.01,42.4,39.0,0.283,1016805.9,1016805.9,17993,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718306,2348181.00
08/14/2017 09:45,2,1.752,ACTIVE,213.51,350.47,59.970,1502718304,"201051344000633","219011344069620",28.29,28.80,0,316.20,390.74,50.2,46.5,0.433,799465.5,799465.5,18145,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718307,2348182.00
08/14/2017 09:45,2,1.746,ACTIVE,213.51,349.26,59.981,1502718304,"201051344000469","219011344069620",28.41,28.30,0,315.60,391.04,50.2,46.6,0.438,803437.4,803437.4,18111,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718307,2348183.00
08/14/2017 09:45,2,1.752,ACTIVE,212.83,348.06,59.965,1502718304,"201051344000646","219011344069620",28.25,28.00,0,317.10,388.64,50.2,46.5,0.424,797729.0,797729.0,18099,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718308,2348184.00
08/14/2017 09:45,2,1.598,ACTIVE,211.70,340.55,59.959,1502718304,"274151322000052","219011344069620",28.25,31.30,0,326.72,377.52,45.7,42.2,0.305,1059260.6,1059260.6,17989,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718309,2348185.00
08/14/2017 09:45,2,1.785,ACTIVE,213.29,348.96,59.970,1502718304,"201051344000585","219011344069620",28.41,29.00,0,318.91,388.94,51.4,47.6,0.420,811795.6,811795.6,18097,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718310,2348186.00
08/14/2017 09:45,2,1.713,ACTIVE,212.61,346.86,59.965,1502718304,"201051344001230","219011344069620",28.73,28.80,0,317.70,387.44,49.8,46.2,0.415,802202.7,802202.7,18138,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718311,2348187.00
08/14/2017 09:45,2,1.729,ACTIVE,213.51,349.56,59.917,1502718304,"201051344000582","219011344069620",28.25,27.80,0,317.40,389.84,49.5,45.9,0.407,791167.5,791167.5,18085,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718312,2348188.00
08/14/2017 09:45,2,1.777,ACTIVE,212.61,348.36,59.970,1502718304,"201051344000955","219011344069620",28.35,28.00,0,317.40,388.34,51.0,47.3,0.433,811358.8,811358.8,18110,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718313,2348189.00
08/14/2017 09:45,2,1.090,ACTIVE,211.93,401.86,59.954,1502718304,"274151322000094","219011344069620",37.19,32.20,0,331.53,445.75,40.8,37.4,0.278,875735.8,875735.8,18387,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718314,2348190.00
08/14/2017 09:45,2,1.779,ACTIVE,213.51,348.96,59.949,1502718304,"201051344000579","219011344069620",28.49,28.80,0,317.40,390.14,51.4,47.6,0.424,821676.2,821676.2,18108,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718315,2348191.00
08/14/2017 09:45,2,1.779,ACTIVE,212.83,347.46,59.965,1502718304,"201051344000890","219011344069620",28.29,28.80,0,318.30,389.24,51.0,47.3,0.411,805460.6,805460.6,18109,0,0,0,L,1122011218,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718316,2348192.00
08/14/2017 09:45,2,1.727,ACTIVE,213.29,348.96,59.965,1502718304,"201051344000438","219011344069620",28.88,28.30,0,317.40,389.84,50.5,46.8,0.424,807719.4,807719.4,18091,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718317,2348193.00
08/14/2017 09:45,2,1.764,ACTIVE,212.83,343.55,59.949,1502718304,"201051344000417","219011344069620",18.41,27.50,0,318.30,388.94,32.9,29.8,0.274,719508.7,719508.7,18139,0,0,0,L,1122011218,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718318,2348194.00
08/14/2017 09:45,2,1.576,ACTIVE,211.48,342.05,59.959,1502718304,"274151322000083","219011344069620",28.07,30.80,0,325.82,376.01,44.8,41.3,0.314,1048556.4,1048556.4,18002,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718318,2348195.00
08/14/2017 09:45,2,1.678,ACTIVE,212.83,353.47,59.944,1502718304,"274151322000076","219011344069620",28.77,31.30,0,328.22,377.82,48.9,45.2,0.340,1119554.1,1119554.1,17993,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718319,2348196.00
08/14/2017 09:45,2,1.781,ACTIVE,213.06,348.36,59.933,1502718304,"201051344000868","219011344069620",28.13,27.50,0,317.40,388.94,50.8,47.1,0.415,801764.3,801764.3,18123,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718320,2348197.00
08/14/2017 09:45,2,1.658,ACTIVE,211.70,342.65,59.970,1502718304,"274151322000095","219011344069620",28.39,31.00,0,325.82,376.31,47.7,44.1,0.327,1108766.4,1108766.4,18015,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718321,2348198.00
08/14/2017 09:45,2,1.764,ACTIVE,213.51,345.96,59.981,1502718304,"201051344000988","219011344069620",18.41,28.30,0,316.50,391.94,32.9,29.8,0.274,691652.2,691652.2,18092,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718322,2348199.00
08/14/2017 09:45,2,1.754,ACTIVE,213.06,348.66,59.949,1502718304,"201051344001025","219011344069620",28.61,28.80,0,316.80,389.54,50.9,47.2,0.411,808732.5,808732.5,18095,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718323,2348200.00
08/14/2017 09:45,2,1.746,ACTIVE,213.29,348.36,59.965,1502718304,"201051344000458","219011344069620",28.05,29.50,0,317.10,389.84,49.6,46.0,0.429,812846.4,812846.4,18089,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718324,2348201.00
08/14/2017 09:45,2,1.746,ACTIVE,213.96,350.47,59.970,1502718304,"201051344000853","219011344069620",28.27,29.00,0,318.61,391.04,50.1,46.4,0.424,814257.2,814257.2,18116,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718325,2348202.00
08/14/2017 09:45,2,1.725,ACTIVE,213.06,348.96,59.949,1502718304,"201051344000685","219011344069620",28.45,27.80,0,318.00,389.24,49.7,46.1,0.438,807546.2,807546.2,18131,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718326,2348203.00
08/14/2017 09:45,2,1.752,ACTIVE,213.29,348.96,59.965,1502718304,"201051344000917","219011344069620",27.97,28.50,0,318.91,388.94,49.7,46.0,0.415,804275.8,804275.8,18125,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718327,2348204.00
08/14/2017 09:45,2,1.705,ACTIVE,213.06,348.06,59.965,1502718304,"201051344001145","219011344069620",28.90,27.50,0,318.61,388.64,50.0,46.3,0.407,812277.1,812277.1,18111,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718327,2348205.00
08/14/2017 09:45,2,1.762,ACTIVE,213.51,348.96,59.991,1502718304,"201051344000651","219011344069620",28.13,28.00,0,318.00,389.54,50.2,46.6,0.411,801257.1,801257.1,18102,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718329,2348206.00
08/14/2017 09:45,2,1.553,ACTIVE,211.70,339.34,59.954,1502718304,"274151322000088","219011344069620",27.75,30.50,0,327.32,376.62,43.7,40.2,0.287,1006203.3,1006203.3,17998,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718329,2348207.00
08/14/2017 09:45,2,1.072,ACTIVE,212.61,412.98,59.944,1502718304,"274151322000068","219011344069620",38.17,33.00,0,333.33,454.16,41.0,37.7,0.274,876610.3,876610.3,18401,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718330,2348208.00
08/14/2017 09:45,2,1.775,ACTIVE,213.06,348.06,59.959,1502718304,"201051344001135","219011344069620",28.35,28.30,0,318.00,388.64,51.0,47.3,0.415,796812.5,796812.5,18070,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718331,2348209.00
08/14/2017 09:45,2,1.740,ACTIVE,212.61,347.46,59.949,1502718304,"201051344000594","219011344069620",28.82,30.50,0,316.80,388.94,50.8,47.1,0.411,816257.9,816257.9,18099,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718332,2348210.00
08/14/2017 09:45,2,1.789,ACTIVE,213.29,348.36,59.970,1502718304,"201051344001203","219011344069620",28.17,28.80,0,315.30,390.74,51.0,47.3,0.420,806802.4,806802.4,18131,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718333,2348211.00
08/14/2017 09:45,2,1.557,ACTIVE,212.16,345.06,59.954,1502718304,"274151322000054","219011344069620",27.61,31.50,0,326.72,377.82,43.5,40.1,0.301,1022103.8,1022103.8,17980,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718334,2348212.00
08/14/2017 09:45,2,1.781,ACTIVE,213.29,348.36,59.975,1502718304,"201051344000867","219011344069620",28.15,29.50,0,318.91,387.74,50.8,47.1,0.411,800472.9,800472.9,18130,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718335,2348213.00
08/14/2017 09:45,2,1.750,ACTIVE,213.29,349.26,59.965,1502718304,"201051344001093","219011344069620",28.39,28.80,0,318.61,389.84,50.3,46.7,0.402,804269.4,804269.4,18134,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718336,2348214.00
08/14/2017 09:45,2,1.746,ACTIVE,213.51,349.86,59.965,1502718304,"201051344000900","219011344069620",28.53,27.80,0,317.40,390.44,50.5,46.8,0.420,822455.1,822455.1,18132,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718337,2348215.00
08/14/2017 09:45,2,1.740,ACTIVE,213.51,348.96,59.965,1502718304,"201051344000648","219011344069620",28.15,28.00,0,316.80,390.14,49.7,46.0,0.415,808927.0,808927.0,18105,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718338,2348216.00
08/14/2017 09:45,2,1.752,ACTIVE,213.29,349.86,59.970,1502718304,"201051344000569","219011344069620",28.27,28.80,0,317.10,390.44,50.2,46.5,0.424,824108.9,824108.9,18075,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718339,2348217.00
08/14/2017 09:45,2,1.744,ACTIVE,213.51,348.96,59.959,1502718304,"201051344000983","219011344069620",28.75,29.30,0,318.00,390.14,50.8,47.1,0.433,814943.6,814943.6,18107,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718340,2348218.00
08/14/2017 09:45,2,1.764,ACTIVE,213.51,349.56,59.912,1502718304,"201051344001158","219011344069620",28.09,29.00,0,317.40,390.44,50.2,46.5,0.424,798882.0,798882.0,18111,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718340,2348219.00
08/14/2017 09:45,2,1.723,ACTIVE,213.74,350.47,59.959,1502718304,"201051344000576","219011344069620",28.35,28.30,0,317.40,391.04,49.4,45.8,0.420,813458.0,813458.0,18122,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718341,2348220.00
08/14/2017 09:45,2,1.566,ACTIVE,211.93,347.46,59.959,1502718304,"274151322000087","219011344069620",27.73,35.20,0,327.02,375.41,44.0,40.5,0.287,997333.7,997333.7,18232,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502718342,2348221.00
08/14/2017 10:00,2,3.318,ACTIVE,215.32,347.76,59.981,1502719203,"201051344000645","219011344069620",28.21,32.60,0,318.30,391.64,94.9,89.7,0.442,812375.6,812375.6,18096,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719204,2348222.00
08/14/2017 10:00,2,2.951,ACTIVE,212.61,343.55,59.981,1502719203,"274151322000085","219011344069620",27.04,35.20,0,325.82,375.71,80.8,76.0,0.305,1016822.1,1016822.1,17994,0,0,0,L,1151911521,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719205,2348223.00
08/14/2017 10:00,2,3.326,ACTIVE,215.09,348.36,59.970,1502719203,"201051344000633","219011344069620",28.49,31.30,0,330.63,391.94,96.0,90.7,0.464,799484.6,799484.6,18146,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719206,2348224.00
08/14/2017 10:00,2,3.375,ACTIVE,215.32,347.76,59.981,1502719203,"201051344000469","219011344069620",28.35,31.30,0,330.63,392.85,96.9,91.6,0.473,803456.5,803456.5,18112,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719207,2348225.00
08/14/2017 10:00,2,3.307,ACTIVE,214.19,346.26,59.970,1502719203,"201051344000646","219011344069620",28.49,31.80,0,329.43,392.85,95.5,90.3,0.460,797748.0,797748.0,18100,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719208,2348226.00
08/14/2017 10:00,2,3.078,ACTIVE,212.38,349.86,59.970,1502719203,"274151322000052","219011344069620",27.99,35.60,0,328.22,377.52,87.3,82.3,0.340,1059278.0,1059278.0,17990,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719209,2348227.00
08/14/2017 10:00,2,3.318,ACTIVE,215.09,347.76,60.002,1502719203,"201051344000585","219011344069620",28.84,32.00,0,331.23,390.74,97.0,91.7,0.451,811814.8,811814.8,18098,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719210,2348228.00
08/14/2017 10:00,2,3.377,ACTIVE,214.19,345.66,59.975,1502719203,"201051344001230","219011344069620",28.49,32.20,0,327.62,391.94,97.5,92.1,0.455,802221.8,802221.8,18139,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719211,2348229.00
08/14/2017 10:00,2,3.396,ACTIVE,215.32,348.96,59.975,1502719203,"201051344000582","219011344069620",28.07,30.80,0,316.80,392.55,96.5,91.2,0.446,791186.4,791186.4,18086,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719212,2348230.00
08/14/2017 10:00,2,3.465,ACTIVE,214.41,346.56,59.970,1502719203,"201051344000955","219011344069620",28.35,31.00,0,328.52,393.45,99.5,94.1,0.473,811378.2,811378.2,18111,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719213,2348231.00
08/14/2017 10:00,2,2.072,ACTIVE,212.61,419.30,59.965,1502719203,"274151322000094","219011344069620",38.55,36.50,0,331.53,451.76,81.1,76.3,0.305,875751.5,875751.5,18388,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719214,2348232.00
08/14/2017 10:00,2,3.500,ACTIVE,215.54,347.76,59.981,1502719203,"201051344000579","219011344069620",28.25,32.40,0,332.13,392.85,100.2,94.8,0.468,821695.6,821695.6,18109,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719215,2348233.00
08/14/2017 10:00,2,3.463,ACTIVE,214.41,347.16,59.981,1502719203,"201051344000890","219011344069620",28.29,31.50,0,330.03,392.85,99.2,93.8,0.460,805480.0,805480.0,18110,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719216,2348234.00
08/14/2017 10:00,2,3.439,ACTIVE,215.09,348.06,59.975,1502719203,"201051344000438","219011344069620",28.41,31.30,0,331.23,393.45,98.9,93.5,0.473,807738.7,807738.7,18092,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719217,2348235.00
08/14/2017 10:00,2,3.369,ACTIVE,214.64,352.57,59.970,1502719203,"201051344000417","219011344069620",18.65,29.80,0,318.91,386.83,63.6,59.5,0.548,719521.0,719521.0,18140,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719218,2348236.00
08/14/2017 10:00,2,3.105,ACTIVE,212.61,342.65,59.970,1502719203,"274151322000083","219011344069620",27.75,35.60,0,327.02,375.41,87.3,82.4,0.349,1048573.6,1048573.6,18003,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719219,2348237.00
08/14/2017 10:00,2,3.299,ACTIVE,213.29,342.95,59.991,1502719203,"274151322000076","219011344069620",28.63,36.30,0,326.42,381.42,95.7,90.4,0.371,1119573.0,1119573.0,17994,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719220,2348238.00
08/14/2017 10:00,2,3.447,ACTIVE,214.64,347.16,59.981,1502719203,"201051344000868","219011344069620",27.83,30.80,0,330.63,392.25,97.1,91.8,0.451,801783.6,801783.6,18124,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719221,2348239.00
08/14/2017 10:00,2,3.213,ACTIVE,212.38,349.26,59.965,1502719203,"274151322000095","219011344069620",28.49,35.80,0,325.82,376.92,92.7,87.5,0.354,1108784.9,1108784.9,18016,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719222,2348240.00
08/14/2017 10:00,2,3.352,ACTIVE,215.32,355.28,59.970,1502719203,"201051344000988","219011344069620",18.45,31.00,0,317.10,390.14,62.6,58.5,0.535,691664.7,691664.7,18093,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719222,2348241.00
08/14/2017 10:00,2,3.328,ACTIVE,214.87,346.56,59.965,1502719203,"201051344001025","219011344069620",28.43,32.00,0,331.53,392.25,95.9,90.6,0.438,808752.0,808752.0,18096,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719223,2348242.00
08/14/2017 10:00,2,3.285,ACTIVE,215.32,347.46,59.975,1502719203,"201051344000458","219011344069620",27.89,32.60,0,318.00,391.34,92.8,87.7,0.455,812865.5,812865.5,18090,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719224,2348243.00
08/14/2017 10:00,2,3.238,ACTIVE,215.77,349.26,59.970,1502719203,"201051344000853","219011344069620",28.41,32.60,0,333.33,395.55,93.3,88.1,0.442,814276.4,814276.4,18117,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719225,2348244.00
08/14/2017 10:00,2,3.227,ACTIVE,214.41,346.86,59.970,1502719203,"201051344000685","219011344069620",28.37,30.80,0,330.93,392.55,92.7,87.5,0.460,807565.4,807565.4,18132,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719226,2348245.00
08/14/2017 10:00,2,3.205,ACTIVE,214.87,346.86,59.970,1502719203,"201051344000917","219011344069620",28.37,32.20,0,331.23,391.64,92.2,87.0,0.429,804295.0,804295.0,18126,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719227,2348246.00
08/14/2017 10:00,2,3.209,ACTIVE,214.64,345.96,59.975,1502719203,"201051344001145","219011344069620",28.25,31.00,0,331.23,392.55,91.8,86.7,0.424,812296.3,812296.3,18112,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719228,2348247.00
08/14/2017 10:00,2,3.242,ACTIVE,215.09,346.26,59.970,1502719203,"201051344000651","219011344069620",28.19,31.30,0,332.13,391.64,92.7,87.5,0.429,801276.5,801276.5,18103,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719229,2348248.00
08/14/2017 10:00,2,2.861,ACTIVE,212.16,337.54,59.970,1502719203,"274151322000088","219011344069620",27.81,34.80,0,327.02,376.31,80.5,75.8,0.296,1006220.2,1006220.2,17999,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719230,2348249.00
08/14/2017 10:00,2,1.936,ACTIVE,213.51,413.59,59.965,1502719203,"274151322000068","219011344069620",38.03,37.30,0,332.13,452.66,75.5,71.0,0.530,876626.1,876626.1,18402,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719230,2348250.00
08/14/2017 10:00,2,3.221,ACTIVE,214.64,344.45,59.965,1502719203,"201051344001135","219011344069620",28.27,31.30,0,330.93,391.94,92.2,87.1,0.429,796831.9,796831.9,18071,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719231,2348251.00
08/14/2017 10:00,2,3.254,ACTIVE,214.19,345.66,59.975,1502719203,"201051344000594","219011344069620",28.43,33.80,0,328.52,393.15,93.6,88.4,0.438,816277.4,816277.4,18100,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719232,2348252.00
08/14/2017 10:00,2,3.297,ACTIVE,215.09,346.56,59.970,1502719203,"201051344001203","219011344069620",28.13,32.20,0,332.13,392.85,94.0,88.8,0.446,806822.1,806822.1,18132,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719233,2348253.00
08/14/2017 10:00,2,2.887,ACTIVE,212.38,348.96,59.944,1502719203,"274151322000054","219011344069620",27.21,35.80,0,326.72,376.92,79.6,74.9,0.305,1022120.6,1022120.6,17981,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719234,2348254.00
08/14/2017 10:00,2,3.322,ACTIVE,214.87,345.96,59.975,1502719203,"201051344000867","219011344069620",28.17,33.00,0,330.63,391.64,94.8,89.6,0.433,800492.5,800492.5,18131,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719235,2348255.00
08/14/2017 10:00,2,3.256,ACTIVE,215.09,348.06,59.970,1502719203,"201051344001093","219011344069620",28.49,32.00,0,331.83,392.25,93.9,88.7,0.429,804289.0,804289.0,18135,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719236,2348256.00
08/14/2017 10:00,2,3.289,ACTIVE,215.09,347.46,59.975,1502719203,"201051344000900","219011344069620",28.84,31.00,0,330.63,392.25,96.1,90.8,0.446,822474.7,822474.7,18133,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719237,2348257.00
08/14/2017 10:00,2,3.279,ACTIVE,215.32,347.46,59.970,1502719203,"201051344000648","219011344069620",28.07,31.30,0,317.10,391.94,93.2,88.1,0.442,808946.1,808946.1,18106,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719238,2348258.00
08/14/2017 10:00,2,3.301,ACTIVE,215.32,347.46,59.970,1502719203,"201051344000569","219011344069620",28.25,32.40,0,331.83,391.64,94.5,89.3,0.446,824128.2,824128.2,18076,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719239,2348259.00
08/14/2017 10:00,2,3.312,ACTIVE,215.32,346.86,59.970,1502719203,"201051344000983","219011344069620",28.31,32.60,0,331.83,392.55,95.0,89.8,0.455,814963.1,814963.1,18108,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719240,2348260.00
08/14/2017 10:00,2,3.307,ACTIVE,215.54,348.06,59.970,1502719203,"201051344001158","219011344069620",28.07,32.00,0,331.53,392.25,94.0,88.8,0.442,798901.4,798901.4,18112,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719241,2348261.00
08/14/2017 10:00,2,3.266,ACTIVE,215.54,347.76,59.970,1502719203,"201051344000576","219011344069620",28.01,31.50,0,319.51,392.55,92.6,87.5,0.433,813477.2,813477.2,18123,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719242,2348262.00
08/14/2017 10:00,2,2.842,ACTIVE,212.61,348.96,59.949,1502719203,"274151322000087","219011344069620",27.99,40.20,0,328.82,374.81,80.5,75.8,0.292,997350.7,997350.7,18233,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502719243,2348263.00
08/14/2017 10:15,2,1.408,ACTIVE,213.51,345.96,59.949,1502720103,"201051344000645","219011344069620",28.07,31.80,0,320.41,386.83,40.1,36.8,0.323,812388.4,812388.4,18097,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720104,2348264.00
08/14/2017 10:15,2,1.213,ACTIVE,211.70,339.04,59.954,1502720103,"274151322000085","219011344069620",27.04,33.50,0,327.92,378.72,33.3,30.2,0.221,1016832.7,1016832.7,17995,0,0,0,L,1151911521,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720105,2348265.00
