ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 10:15,2,1.453,ACTIVE,213.29,347.16,59.970,1502720103,"201051344000633","219011344069620",27.75,31.30,0,320.41,388.04,40.9,37.5,0.345,799497.6,799497.6,18147,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720106,2348266.00
08/14/2017 10:15,2,1.439,ACTIVE,213.29,346.56,59.981,1502720103,"201051344000469","219011344069620",28.05,30.50,0,317.70,388.34,40.9,37.6,0.354,803469.5,803469.5,18113,0,0,0,L,1122011218,0,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720107,2348267.00
08/14/2017 10:15,2,1.426,ACTIVE,212.16,345.36,59.981,1502720103,"201051344000646","219011344069620",28.47,30.30,0,315.90,385.93,41.1,37.8,0.340,797761.0,797761.0,18101,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720108,2348268.00
08/14/2017 10:15,2,1.287,ACTIVE,211.48,342.05,59.970,1502720103,"274151322000052","219011344069620",27.77,33.80,0,324.92,376.31,36.2,33.0,0.243,1059289.5,1059289.5,17991,0,0,0,L,1151911521,0,121.10,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720109,2348269.00
08/14/2017 10:15,2,1.484,ACTIVE,213.06,345.96,59.981,1502720103,"201051344000585","219011344069620",28.25,31.00,0,318.30,386.23,42.5,39.1,0.340,811828.0,811828.0,18099,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720109,2348270.00
08/14/2017 10:15,2,1.420,ACTIVE,212.38,344.45,59.970,1502720103,"201051344001230","219011344069620",28.27,30.80,0,317.70,384.13,40.7,37.4,0.336,802234.6,802234.6,18140,0,0,0,L,1122011218,0,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720110,2348271.00
08/14/2017 10:15,2,1.404,ACTIVE,213.29,345.96,59.975,1502720103,"201051344000582","219011344069620",28.23,30.30,0,317.10,387.14,40.2,36.8,0.323,791199.1,791199.1,18087,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720111,2348272.00
08/14/2017 10:15,2,1.418,ACTIVE,212.38,344.45,60.012,1502720103,"201051344000955","219011344069620",28.88,30.50,0,316.20,385.63,41.5,38.1,0.345,811391.3,811391.3,18112,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720112,2348273.00
08/14/2017 10:15,2,0.801,ACTIVE,211.70,413.89,59.965,1502720103,"274151322000094","219011344069620",38.41,34.80,0,330.63,443.64,31.6,28.6,0.212,875761.6,875761.6,18389,0,0,0,L,1151911521,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720113,2348274.00
08/14/2017 10:15,2,1.457,ACTIVE,213.06,345.66,59.928,1502720103,"201051344000579","219011344069620",28.55,31.30,0,318.61,388.04,42.2,38.8,0.340,821708.7,821708.7,18110,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720114,2348275.00
08/14/2017 10:15,2,1.453,ACTIVE,212.61,344.45,59.970,1502720103,"201051344000890","219011344069620",28.31,30.80,0,317.40,386.23,41.7,38.3,0.331,805493.0,805493.0,18111,0,0,0,L,1122011218,0,122.23,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720115,2348276.00
08/14/2017 10:15,2,1.428,ACTIVE,212.83,345.06,59.938,1502720103,"201051344000438","219011344069620",28.41,30.30,0,319.51,386.83,41.1,37.7,0.340,807751.6,807751.6,18093,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720116,2348277.00
08/14/2017 10:15,2,1.434,ACTIVE,212.61,341.45,59.928,1502720103,"201051344000417","219011344069620",18.47,29.50,0,329.73,378.72,26.9,24.0,0.217,719529.2,719529.2,18141,0,0,0,L,1122011218,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720117,2348278.00
08/14/2017 10:15,2,1.250,ACTIVE,211.25,337.84,59.970,1502720103,"274151322000083","219011344069620",27.77,32.80,0,326.12,375.11,35.2,32.0,0.234,1048584.7,1048584.7,18004,0,0,0,L,1151911521,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720118,2348279.00
08/14/2017 10:15,2,1.332,ACTIVE,212.16,346.26,59.965,1502720103,"274151322000076","219011344069620",28.45,33.80,0,328.22,375.71,38.4,35.2,0.270,1119585.2,1119585.2,17995,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720118,2348280.00
08/14/2017 10:15,2,1.436,ACTIVE,212.83,345.06,59.970,1502720103,"201051344000868","219011344069620",28.29,30.30,0,316.50,386.53,41.2,37.8,0.331,801796.5,801796.5,18125,0,0,0,L,1122011218,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720119,2348281.00
08/14/2017 10:15,2,1.303,ACTIVE,211.48,342.05,59.975,1502720103,"274151322000095","219011344069620",28.31,33.80,0,328.22,373.91,37.4,34.2,0.243,1108796.7,1108796.7,18017,0,0,0,L,1151911521,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720120,2348282.00
08/14/2017 10:15,2,1.432,ACTIVE,213.29,342.95,60.007,1502720103,"201051344000988","219011344069620",18.35,30.80,0,331.83,381.73,26.6,23.8,0.221,691672.8,691672.8,18094,0,0,0,L,1122011218,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720121,2348283.00
08/14/2017 10:15,2,1.455,ACTIVE,212.61,345.06,59.970,1502720103,"201051344001025","219011344069620",28.07,31.00,0,318.30,386.83,41.4,38.0,0.331,808764.9,808764.9,18097,0,0,0,L,1122011218,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720122,2348284.00
08/14/2017 10:15,2,1.412,ACTIVE,213.06,345.36,59.975,1502720103,"201051344000458","219011344069620",28.05,32.20,0,318.30,387.14,40.1,36.8,0.340,812878.0,812878.0,18091,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720123,2348285.00
08/14/2017 10:15,2,1.398,ACTIVE,213.51,346.26,59.996,1502720103,"201051344000853","219011344069620",28.47,32.00,0,321.01,388.64,40.3,37.0,0.331,814289.0,814289.0,18118,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720124,2348286.00
08/14/2017 10:15,2,1.412,ACTIVE,212.83,345.06,59.981,1502720103,"201051344000917","219011344069620",28.13,30.80,0,318.00,385.93,40.2,36.9,0.331,804307.5,804307.5,18127,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720126,2348287.00
08/14/2017 10:15,2,1.418,ACTIVE,212.83,344.76,59.949,1502720103,"201051344001145","219011344069620",28.11,29.30,0,319.51,385.93,40.4,37.1,0.323,812308.9,812308.9,18113,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720127,2348288.00
08/14/2017 10:15,2,1.432,ACTIVE,213.06,345.96,59.981,1502720103,"201051344000651","219011344069620",27.97,30.50,0,320.41,387.44,40.6,37.2,0.336,801289.1,801289.1,18104,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720128,2348289.00
08/14/2017 10:15,2,1.215,ACTIVE,211.25,342.65,59.970,1502720103,"274151322000088","219011344069620",27.45,32.60,0,326.42,379.02,33.8,30.7,0.225,1006230.9,1006230.9,18000,0,0,0,L,1151911521,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720129,2348290.00
08/14/2017 10:15,2,0.840,ACTIVE,212.38,410.28,59.981,1502720103,"274151322000068","219011344069620",37.97,35.40,0,329.73,442.44,32.2,29.2,0.208,876636.2,876636.2,18403,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720130,2348291.00
08/14/2017 10:15,2,1.455,ACTIVE,212.38,343.85,59.986,1502720103,"201051344001135","219011344069620",28.21,30.50,0,317.70,385.93,41.6,38.2,0.331,796844.7,796844.7,18072,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720131,2348292.00
08/14/2017 10:15,2,1.422,ACTIVE,212.38,344.45,59.949,1502720103,"201051344000594","219011344069620",28.55,32.80,0,318.30,387.14,41.1,37.8,0.327,816290.1,816290.1,18101,0,0,0,L,1122011218,0,121.33,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720132,2348293.00
08/14/2017 10:15,2,1.451,ACTIVE,213.06,344.76,59.975,1502720103,"201051344001203","219011344069620",28.17,31.00,0,318.91,387.14,41.5,38.1,0.340,806834.9,806834.9,18133,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720132,2348294.00
08/14/2017 10:15,2,1.230,ACTIVE,211.48,339.04,59.970,1502720103,"274151322000054","219011344069620",27.08,33.80,0,327.32,376.31,33.8,30.7,0.230,1022131.1,1022131.1,17982,0,0,0,L,1151911521,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720133,2348295.00
08/14/2017 10:15,2,1.445,ACTIVE,213.06,345.06,59.981,1502720103,"201051344000867","219011344069620",28.15,32.40,0,318.30,385.93,41.2,37.9,0.331,800505.2,800505.2,18132,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720134,2348296.00
08/14/2017 10:15,2,1.395,ACTIVE,212.83,345.36,59.981,1502720103,"201051344001093","219011344069620",28.57,30.80,0,318.30,386.83,40.4,37.1,0.323,804301.5,804301.5,18136,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720135,2348297.00
08/14/2017 10:15,2,1.412,ACTIVE,213.06,346.26,59.970,1502720103,"201051344000900","219011344069620",28.41,30.50,0,318.61,387.14,40.6,37.3,0.331,822487.3,822487.3,18134,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720137,2348298.00
08/14/2017 10:15,2,1.406,ACTIVE,213.06,345.66,59.986,1502720103,"201051344000648","219011344069620",27.87,30.50,0,316.80,387.44,39.7,36.4,0.331,808958.4,808958.4,18107,0,0,0,L,1122011218,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720138,2348299.00
08/14/2017 10:15,2,1.408,ACTIVE,213.06,345.36,59.996,1502720103,"201051344000569","219011344069620",28.27,31.50,0,318.91,387.44,40.4,37.0,0.336,824140.6,824140.6,18077,0,0,0,L,1122011218,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720138,2348300.00
08/14/2017 10:15,2,1.432,ACTIVE,213.06,345.36,59.975,1502720103,"201051344000983","219011344069620",28.27,32.00,0,320.11,387.44,41.0,37.7,0.336,814975.7,814975.7,18109,0,0,0,L,1122011218,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720139,2348301.00
08/14/2017 10:15,2,1.432,ACTIVE,213.06,345.36,59.996,1502720103,"201051344001158","219011344069620",27.99,31.30,0,319.51,387.44,40.6,37.3,0.336,798913.9,798913.9,18113,0,0,0,L,1122011218,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720140,2348302.00
08/14/2017 10:15,2,1.393,ACTIVE,213.51,346.26,59.975,1502720103,"201051344000576","219011344069620",27.95,31.00,0,319.21,388.34,39.5,36.2,0.331,813489.4,813489.4,18124,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720141,2348303.00
08/14/2017 10:15,2,1.213,ACTIVE,211.70,338.74,59.975,1502720103,"274151322000087","219011344069620",27.63,38.60,0,328.22,376.01,33.9,30.8,0.221,997361.2,997361.2,18234,0,0,0,L,1151911521,0,121.55,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720142,2348304.00
08/14/2017 10:15,2,1.387,ACTIVE,212.83,345.36,59.996,1502720103,"201051344000685","219011344069620",28.33,29.80,0,316.80,385.93,39.8,36.5,0.349,807578.1,807578.1,18133,0,0,0,L,1122011218,1,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502720143,2348305.00
08/14/2017 10:30,2,1.117,ACTIVE,213.74,343.85,59.901,1502721003,"201051344000645","219011344069620",27.95,31.30,0,330.33,364.29,31.7,28.6,0.247,812396.7,812396.7,18098,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721004,2348306.00
08/14/2017 10:30,2,0.959,ACTIVE,212.16,343.25,59.996,1502721003,"274151322000085","219011344069620",26.96,32.80,0,329.73,352.27,26.2,23.4,0.168,1016839.5,1016839.5,17996,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721005,2348307.00
08/14/2017 10:30,2,1.131,ACTIVE,213.51,344.45,59.959,1502721003,"201051344000633","219011344069620",28.27,30.30,0,330.93,366.10,32.4,29.4,0.270,799506.0,799506.0,18148,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721006,2348308.00
08/14/2017 10:30,2,1.125,ACTIVE,213.29,343.85,59.965,1502721003,"201051344000469","219011344069620",28.31,29.30,0,330.03,364.29,32.3,29.3,0.270,803477.9,803477.9,18114,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721007,2348309.00
08/14/2017 10:30,2,1.137,ACTIVE,212.61,342.95,59.965,1502721003,"201051344000646","219011344069620",28.27,28.80,0,327.32,363.39,32.6,29.5,0.265,797769.4,797769.4,18102,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721008,2348310.00
08/14/2017 10:30,2,1.020,ACTIVE,211.70,341.15,59.986,1502721003,"274151322000052","219011344069620",27.79,32.40,0,328.82,353.77,28.7,25.7,0.194,1059296.9,1059296.9,17992,0,0,0,L,1151911521,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721009,2348311.00
08/14/2017 10:30,2,1.178,ACTIVE,213.51,343.85,59.949,1502721003,"201051344000585","219011344069620",28.37,29.80,0,330.93,363.99,33.9,30.8,0.261,811836.8,811836.8,18100,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721010,2348312.00
08/14/2017 10:30,2,1.107,ACTIVE,212.83,341.15,59.965,1502721003,"201051344001230","219011344069620",28.35,29.50,0,325.82,362.79,31.9,28.8,0.252,802242.9,802242.9,18141,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721010,2348313.00
08/14/2017 10:30,2,1.107,ACTIVE,213.51,342.95,60.018,1502721003,"201051344000582","219011344069620",28.27,29.80,0,330.63,363.99,31.7,28.7,0.247,791207.3,791207.3,18088,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721011,2348314.00
08/14/2017 10:30,2,1.117,ACTIVE,212.83,342.65,59.933,1502721003,"201051344000955","219011344069620",29.04,29.30,0,327.92,362.49,32.9,29.9,0.265,811399.9,811399.9,18113,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721012,2348315.00
08/14/2017 10:30,2,0.648,ACTIVE,211.93,405.77,59.959,1502721003,"274151322000094","219011344069620",37.69,34.00,0,330.03,428.01,24.9,22.1,0.172,875767.9,875767.9,18390,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721013,2348316.00
08/14/2017 10:30,2,1.141,ACTIVE,213.29,343.25,59.981,1502721003,"201051344000579","219011344069620",29.00,29.80,0,331.53,364.29,33.5,30.4,0.265,821717.4,821717.4,18111,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721014,2348317.00
08/14/2017 10:30,2,1.145,ACTIVE,212.83,341.75,59.965,1502721003,"201051344000890","219011344069620",28.49,29.50,0,326.72,363.69,33.1,30.0,0.256,805501.6,805501.6,18112,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721015,2348318.00
08/14/2017 10:30,2,1.127,ACTIVE,213.29,343.25,59.965,1502721003,"201051344000438","219011344069620",28.41,29.00,0,330.63,364.29,32.5,29.4,0.261,807760.0,807760.0,18094,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721016,2348319.00
08/14/2017 10:30,2,1.125,ACTIVE,213.06,339.65,60.002,1502721003,"201051344000417","219011344069620",18.73,28.80,0,329.43,354.37,21.4,18.7,0.172,719534.6,719534.6,18142,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721017,2348320.00
08/14/2017 10:30,2,0.980,ACTIVE,211.70,344.15,59.959,1502721003,"274151322000083","219011344069620",27.83,32.20,0,329.43,352.87,27.7,24.8,0.177,1048591.8,1048591.8,18005,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721018,2348321.00
08/14/2017 10:30,2,1.051,ACTIVE,212.61,344.76,59.938,1502721003,"274151322000076","219011344069620",28.35,32.40,0,330.63,354.97,30.3,27.3,0.212,1119593.1,1119593.1,17996,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721019,2348322.00
08/14/2017 10:30,2,1.160,ACTIVE,213.06,343.25,59.970,1502721003,"201051344000868","219011344069620",27.83,29.50,0,330.03,363.69,32.7,29.7,0.256,801805.0,801805.0,18126,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721019,2348323.00
08/14/2017 10:30,2,1.018,ACTIVE,211.93,341.45,59.965,1502721003,"274151322000095","219011344069620",28.47,32.60,0,329.43,354.07,29.3,26.4,0.194,1108804.3,1108804.3,18018,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721020,2348324.00
08/14/2017 10:30,2,1.121,ACTIVE,213.29,341.45,59.975,1502721003,"201051344000988","219011344069620",18.43,29.80,0,330.93,357.08,21.0,18.3,0.177,691678.1,691678.1,18095,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721021,2348325.00
08/14/2017 10:30,2,1.131,ACTIVE,213.06,342.35,59.928,1502721003,"201051344001025","219011344069620",28.57,29.80,0,329.43,364.29,32.8,29.7,0.252,808773.4,808773.4,18098,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721022,2348326.00
08/14/2017 10:30,2,1.121,ACTIVE,213.29,342.95,59.970,1502721003,"201051344000458","219011344069620",28.05,31.30,0,330.63,363.69,31.9,28.8,0.270,812886.2,812886.2,18092,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721023,2348327.00
08/14/2017 10:30,2,1.119,ACTIVE,213.74,344.45,59.996,1502721003,"201051344000853","219011344069620",28.23,30.80,0,331.83,365.19,32.0,29.0,0.261,814297.3,814297.3,18119,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721024,2348328.00
08/14/2017 10:30,2,1.086,ACTIVE,213.29,343.55,59.991,1502721003,"201051344000685","219011344069620",28.55,28.80,0,328.82,364.29,31.4,28.4,0.274,807586.1,807586.1,18134,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721025,2348329.00
08/14/2017 10:30,2,1.092,ACTIVE,213.29,343.25,59.970,1502721003,"201051344000917","219011344069620",28.51,29.80,0,328.52,362.79,31.6,28.5,0.256,804315.7,804315.7,18128,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721026,2348330.00
08/14/2017 10:30,2,1.104,ACTIVE,213.29,342.95,59.975,1502721003,"201051344001145","219011344069620",28.49,28.30,0,330.33,363.69,31.9,28.9,0.243,812317.2,812317.2,18114,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721027,2348331.00
08/14/2017 10:30,2,1.105,ACTIVE,213.51,343.55,59.975,1502721003,"201051344000651","219011344069620",28.49,29.80,0,330.03,363.69,31.9,28.9,0.252,801297.4,801297.4,18105,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721028,2348332.00
08/14/2017 10:30,2,0.945,ACTIVE,211.48,341.45,59.949,1502721003,"274151322000088","219011344069620",27.73,32.00,0,329.13,352.27,26.6,23.7,0.168,1006237.7,1006237.7,18001,0,0,0,L,1151911521,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721029,2348333.00
08/14/2017 10:30,2,0.656,ACTIVE,212.38,406.97,59.970,1502721003,"274151322000068","219011344069620",38.27,34.30,0,330.33,435.23,25.5,22.7,0.164,876642.7,876642.7,18404,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721030,2348334.00
08/14/2017 10:30,2,1.154,ACTIVE,212.83,341.75,59.922,1502721003,"201051344001135","219011344069620",28.39,29.50,0,328.22,363.09,33.2,30.1,0.256,796853.3,796853.3,18073,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721031,2348335.00
08/14/2017 10:30,2,1.117,ACTIVE,212.83,342.65,59.996,1502721003,"201051344000594","219011344069620",28.69,32.00,0,327.62,363.39,32.5,29.5,0.252,816298.6,816298.6,18102,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721032,2348336.00
08/14/2017 10:30,2,1.148,ACTIVE,213.51,342.65,59.970,1502721003,"201051344001203","219011344069620",28.03,30.30,0,329.73,365.19,32.6,29.6,0.270,806843.4,806843.4,18134,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721033,2348337.00
08/14/2017 10:30,2,0.973,ACTIVE,211.93,343.55,59.975,1502721003,"274151322000054","219011344069620",27.25,32.80,0,329.13,352.87,26.9,24.0,0.181,1022138.0,1022138.0,17983,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721034,2348338.00
08/14/2017 10:30,2,1.152,ACTIVE,213.29,341.75,59.975,1502721003,"201051344000867","219011344069620",28.09,31.50,0,330.63,362.79,32.8,29.7,0.252,800513.7,800513.7,18133,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721034,2348339.00
08/14/2017 10:30,2,1.092,ACTIVE,213.29,342.65,60.007,1502721003,"201051344001093","219011344069620",28.59,29.80,0,330.03,363.39,31.7,28.6,0.247,804309.8,804309.8,18137,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721035,2348340.00
08/14/2017 10:30,2,1.123,ACTIVE,213.29,343.25,59.970,1502721003,"201051344000900","219011344069620",28.03,30.00,0,330.33,363.69,31.9,28.9,0.252,822495.7,822495.7,18135,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721036,2348341.00
08/14/2017 10:30,2,1.102,ACTIVE,213.51,342.95,59.970,1502721003,"201051344000648","219011344069620",28.21,29.80,0,330.33,363.99,31.5,28.5,0.261,808966.5,808966.5,18108,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721037,2348342.00
08/14/2017 10:30,2,1.119,ACTIVE,213.29,343.25,59.975,1502721003,"201051344000569","219011344069620",28.25,30.50,0,330.63,363.09,32.1,29.0,0.261,824148.9,824148.9,18078,0,0,0,L,1122011218,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721038,2348343.00
08/14/2017 10:30,2,1.139,ACTIVE,213.51,342.95,59.928,1502721003,"201051344000983","219011344069620",28.33,31.00,0,330.03,363.69,32.7,29.6,0.261,814984.2,814984.2,18110,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721039,2348344.00
08/14/2017 10:30,2,1.139,ACTIVE,213.29,343.55,59.970,1502721003,"201051344001158","219011344069620",27.75,29.80,0,330.03,363.69,32.0,29.0,0.261,798922.2,798922.2,18114,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721040,2348345.00
08/14/2017 10:30,2,1.086,ACTIVE,213.51,343.85,59.928,1502721003,"201051344000576","219011344069620",28.27,30.50,0,330.93,364.89,31.1,28.1,0.247,813497.5,813497.5,18125,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721041,2348346.00
08/14/2017 10:30,2,0.955,ACTIVE,211.93,339.34,59.959,1502721003,"274151322000087","219011344069620",27.69,37.80,0,329.43,351.97,26.8,23.9,0.150,997368.1,997368.1,18235,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721042,2348347.00
08/14/2017 10:45,2,1.115,ACTIVE,213.29,343.55,59.928,1502721904,"201051344000645","219011344069620",28.23,30.50,0,330.63,358.58,31.9,28.9,0.261,812403.4,812403.4,18099,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721905,2348348.00
08/14/2017 10:45,2,1.041,ACTIVE,211.93,338.44,59.949,1502721904,"274151322000085","219011344069620",21.17,32.60,0,328.52,348.96,22.1,19.4,0.137,1016845.1,1016845.1,17997,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721906,2348349.00
08/14/2017 10:45,2,1.133,ACTIVE,213.29,344.76,59.944,1502721904,"201051344000633","219011344069620",28.31,29.50,0,330.33,360.08,32.5,29.4,0.270,799513.0,799513.0,18149,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721906,2348350.00
08/14/2017 10:45,2,1.125,ACTIVE,213.29,343.85,59.944,1502721904,"201051344000469","219011344069620",28.51,28.80,0,329.43,358.28,32.5,29.5,0.270,803484.8,803484.8,18115,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721907,2348351.00
08/14/2017 10:45,2,1.131,ACTIVE,212.38,340.25,59.975,1502721904,"201051344000646","219011344069620",28.43,28.30,0,327.92,357.38,32.6,29.5,0.278,797776.4,797776.4,18103,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721908,2348352.00
08/14/2017 10:45,2,1.051,ACTIVE,211.25,336.94,59.944,1502721904,"274151322000052","219011344069620",27.81,32.00,0,329.13,350.47,29.6,26.7,0.199,1059303.0,1059303.0,17993,0,0,0,L,1151911521,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721909,2348353.00
08/14/2017 10:45,2,1.182,ACTIVE,213.06,343.85,59.965,1502721904,"201051344000585","219011344069620",28.45,29.00,0,328.52,358.58,34.1,31.0,0.270,811844.1,811844.1,18101,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721910,2348354.00
08/14/2017 10:45,2,1.104,ACTIVE,212.38,339.95,59.954,1502721904,"201051344001230","219011344069620",28.39,28.80,0,328.22,357.68,31.8,28.7,0.261,802249.7,802249.7,18142,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721911,2348355.00
08/14/2017 10:45,2,1.121,ACTIVE,213.06,342.95,59.938,1502721904,"201051344000582","219011344069620",28.11,29.30,0,328.22,357.98,31.9,28.9,0.256,791214.1,791214.1,18089,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721912,2348356.00
08/14/2017 10:45,2,1.146,ACTIVE,212.38,343.55,59.944,1502721904,"201051344000955","219011344069620",28.51,28.80,0,328.52,357.08,33.1,30.0,0.270,811407.0,811407.0,18114,0,0,0,L,1122011218,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721913,2348357.00
08/14/2017 10:45,2,0.654,ACTIVE,211.70,410.58,59.944,1502721904,"274151322000094","219011344069620",38.65,34.00,0,329.43,424.41,25.6,22.7,0.168,875773.2,875773.2,18391,0,0,0,L,1151911521,0,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721914,2348358.00
08/14/2017 10:45,2,1.148,ACTIVE,213.06,342.95,59.912,1502721904,"201051344000579","219011344069620",28.98,29.30,0,330.63,358.88,33.7,30.6,0.265,821724.7,821724.7,18112,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721915,2348359.00
08/14/2017 10:45,2,1.145,ACTIVE,212.61,341.75,59.970,1502721904,"201051344000890","219011344069620",28.69,29.00,0,328.82,357.98,33.2,30.2,0.247,805508.7,805508.7,18113,0,0,0,L,1122011218,0,122.01,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721915,2348360.00
08/14/2017 10:45,2,1.129,ACTIVE,212.83,342.65,59.949,1502721904,"201051344000438","219011344069620",28.63,28.30,0,329.13,358.28,32.8,29.7,0.270,807767.0,807767.0,18095,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721917,2348361.00
08/14/2017 10:45,2,1.154,ACTIVE,213.06,339.65,59.949,1502721904,"201051344000417","219011344069620",18.43,28.30,0,329.43,350.77,21.6,18.9,0.168,719539.0,719539.0,18143,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721918,2348362.00
08/14/2017 10:45,2,1.031,ACTIVE,211.70,342.95,59.949,1502721904,"274151322000083","219011344069620",27.71,31.80,0,329.73,349.86,29.0,26.0,0.199,1048597.8,1048597.8,18006,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721919,2348363.00
08/14/2017 10:45,2,1.088,ACTIVE,211.93,339.95,59.949,1502721904,"274151322000076","219011344069620",28.69,32.00,0,330.03,351.37,31.6,28.6,0.212,1119599.6,1119599.6,17997,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721920,2348364.00
08/14/2017 10:45,2,1.164,ACTIVE,212.83,342.95,59.944,1502721904,"201051344000868","219011344069620",28.09,29.00,0,329.13,357.98,33.1,30.1,0.261,801812.1,801812.1,18127,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721921,2348365.00
08/14/2017 10:45,2,1.066,ACTIVE,211.25,344.15,59.949,1502721904,"274151322000095","219011344069620",28.45,32.40,0,329.43,350.47,30.7,27.7,0.199,1108810.7,1108810.7,18019,0,0,0,L,1151911521,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721922,2348366.00
08/14/2017 10:45,2,1.164,ACTIVE,212.83,341.15,59.954,1502721904,"201051344000988","219011344069620",17.91,29.30,0,330.33,352.87,21.1,18.5,0.168,691682.4,691682.4,18096,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721922,2348367.00
08/14/2017 10:45,2,1.154,ACTIVE,212.83,341.75,59.949,1502721904,"201051344001025","219011344069620",28.51,29.00,0,329.13,357.68,33.3,30.2,0.261,808780.5,808780.5,18099,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721923,2348368.00
08/14/2017 10:45,2,1.137,ACTIVE,213.06,342.95,59.949,1502721904,"201051344000458","219011344069620",28.29,30.50,0,330.03,358.28,32.6,29.5,0.270,812893.1,812893.1,18093,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721924,2348369.00
08/14/2017 10:45,2,1.139,ACTIVE,213.74,344.45,59.986,1502721904,"201051344000853","219011344069620",28.31,30.30,0,332.43,359.18,32.7,29.6,0.265,814304.2,814304.2,18120,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721925,2348370.00
08/14/2017 10:45,2,1.100,ACTIVE,213.06,343.55,59.938,1502721904,"201051344000685","219011344069620",28.63,28.30,0,329.43,358.28,32.0,28.9,0.278,807592.9,807592.9,18135,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721926,2348371.00
08/14/2017 10:45,2,1.104,ACTIVE,213.06,342.65,59.928,1502721904,"201051344000917","219011344069620",28.53,29.30,0,328.22,357.08,31.9,28.9,0.256,804322.5,804322.5,18129,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721927,2348372.00
08/14/2017 10:45,2,1.119,ACTIVE,212.83,342.65,59.949,1502721904,"201051344001145","219011344069620",28.39,27.80,0,328.52,358.28,32.2,29.2,0.247,812324.0,812324.0,18115,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721928,2348373.00
08/14/2017 10:45,2,1.131,ACTIVE,213.29,343.25,59.954,1502721904,"201051344000651","219011344069620",28.43,29.30,0,328.82,358.58,32.6,29.5,0.265,801304.3,801304.3,18106,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721929,2348374.00
08/14/2017 10:45,2,0.996,ACTIVE,211.48,338.44,59.938,1502721904,"274151322000088","219011344069620",27.81,31.80,0,327.02,349.56,28.0,25.1,0.186,1006243.4,1006243.4,18002,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721930,2348375.00
08/14/2017 10:45,2,0.695,ACTIVE,212.16,415.39,59.944,1502721904,"274151322000068","219011344069620",38.72,33.80,0,329.13,426.81,27.0,24.2,0.168,876648.2,876648.2,18405,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721931,2348376.00
08/14/2017 10:45,2,1.166,ACTIVE,212.61,341.15,59.949,1502721904,"201051344001135","219011344069620",28.63,29.00,0,328.52,357.08,33.8,30.7,0.261,796860.5,796860.5,18074,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721931,2348377.00
08/14/2017 10:45,2,1.156,ACTIVE,212.61,342.65,59.949,1502721904,"201051344000594","219011344069620",28.33,31.00,0,327.92,357.38,33.2,30.1,0.256,816305.6,816305.6,18103,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721932,2348378.00
08/14/2017 10:45,2,1.152,ACTIVE,213.06,342.95,59.907,1502721904,"201051344001203","219011344069620",28.53,29.50,0,328.22,359.78,33.4,30.3,0.270,806850.5,806850.5,18135,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721933,2348379.00
08/14/2017 10:45,2,1.025,ACTIVE,211.25,342.35,59.944,1502721904,"274151322000054","219011344069620",27.49,32.40,0,329.43,349.86,28.6,25.6,0.186,1022143.8,1022143.8,17984,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721934,2348380.00
08/14/2017 10:45,2,1.176,ACTIVE,213.06,342.05,59.949,1502721904,"201051344000867","219011344069620",28.17,30.80,0,329.43,357.98,33.6,30.5,0.256,800520.8,800520.8,18134,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721935,2348381.00
08/14/2017 10:45,2,1.119,ACTIVE,213.06,342.95,59.954,1502721904,"201051344001093","219011344069620",28.37,29.00,0,329.43,357.68,32.2,29.1,0.243,804316.6,804316.6,18138,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721936,2348382.00
08/14/2017 10:45,2,1.139,ACTIVE,213.06,343.85,59.954,1502721904,"201051344000900","219011344069620",28.53,29.50,0,329.73,358.28,32.9,29.8,0.261,822502.6,822502.6,18136,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721937,2348383.00
08/14/2017 10:45,2,1.137,ACTIVE,213.29,343.25,60.002,1502721904,"201051344000648","219011344069620",28.27,29.00,0,330.03,358.28,32.6,29.5,0.261,808973.3,808973.3,18109,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721938,2348384.00
08/14/2017 10:45,2,1.156,ACTIVE,213.06,342.35,59.959,1502721904,"201051344000569","219011344069620",28.31,30.00,0,329.73,357.68,33.2,30.1,0.265,824155.9,824155.9,18079,0,0,0,L,1122011218,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721939,2348385.00
08/14/2017 10:45,2,1.166,ACTIVE,213.29,344.15,59.954,1502721904,"201051344000983","219011344069620",28.63,30.30,0,330.03,358.58,33.9,30.7,0.274,814991.3,814991.3,18111,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721940,2348386.00
08/14/2017 10:45,2,1.133,ACTIVE,213.29,343.85,59.970,1502721904,"201051344001158","219011344069620",28.63,29.30,0,329.73,358.58,32.9,29.8,0.265,798929.2,798929.2,18115,0,0,0,L,1122011218,0,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721941,2348387.00
08/14/2017 10:45,2,1.119,ACTIVE,213.51,344.76,59.954,1502721904,"201051344000576","219011344069620",28.33,29.80,0,330.93,358.28,32.2,29.1,0.261,813504.2,813504.2,18126,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721942,2348388.00
08/14/2017 10:45,2,1.018,ACTIVE,211.70,338.44,59.954,1502721904,"274151322000087","219011344069620",27.75,37.50,0,330.03,349.56,28.6,25.7,0.177,997373.9,997373.9,18236,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502721943,2348389.00
08/14/2017 11:00,2,1.520,ACTIVE,213.51,347.46,59.965,1502722803,"201051344000645","219011344069620",28.05,29.30,0,330.93,365.49,43.2,39.8,0.358,812412.2,812412.2,18100,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722804,2348390.00
08/14/2017 11:00,2,1.357,ACTIVE,211.70,346.86,59.981,1502722803,"274151322000085","219011344069620",27.57,32.80,0,329.73,354.37,37.9,34.7,0.252,1016852.6,1016852.6,17998,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722805,2348391.00
08/14/2017 11:00,2,1.496,ACTIVE,213.29,348.36,59.959,1502722803,"201051344000633","219011344069620",28.88,28.80,0,331.83,366.10,43.8,40.4,0.367,799521.9,799521.9,18150,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722806,2348392.00
08/14/2017 11:00,2,1.482,ACTIVE,213.29,347.46,59.970,1502722803,"201051344000469","219011344069620",29.06,28.30,0,330.33,365.19,43.7,40.2,0.367,803493.7,803493.7,18116,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722807,2348393.00
08/14/2017 11:00,2,1.521,ACTIVE,212.16,345.96,59.965,1502722803,"201051344000646","219011344069620",28.25,28.30,0,327.02,363.69,43.6,40.1,0.367,797785.3,797785.3,18104,0,0,0,L,1122011218,0,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722808,2348394.00
08/14/2017 11:00,2,1.406,ACTIVE,211.48,348.66,59.959,1502722803,"274151322000052","219011344069620",28.45,31.80,0,328.82,356.18,40.5,37.2,0.283,1059311.2,1059311.2,17994,0,0,0,L,1151911521,0,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722809,2348395.00
08/14/2017 11:00,2,1.561,ACTIVE,213.06,346.56,59.975,1502722803,"201051344000585","219011344069620",28.43,29.00,0,329.43,364.29,44.9,41.4,0.358,811853.3,811853.3,18102,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722810,2348396.00
08/14/2017 11:00,2,1.475,ACTIVE,212.38,343.55,60.007,1502722803,"201051344001230","219011344069620",28.49,28.00,0,327.32,363.99,42.6,39.2,0.367,802258.4,802258.4,18143,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722811,2348397.00
08/14/2017 11:00,2,1.479,ACTIVE,213.29,346.26,59.959,1502722803,"201051344000582","219011344069620",28.65,29.00,0,330.03,364.29,43.0,39.5,0.354,791222.9,791222.9,18090,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722812,2348398.00
08/14/2017 11:00,2,1.508,ACTIVE,212.38,345.96,59.970,1502722803,"201051344000955","219011344069620",28.84,28.50,0,327.32,363.39,44.1,40.6,0.371,811416.0,811416.0,18115,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722812,2348399.00
08/14/2017 11:00,2,0.936,ACTIVE,211.48,410.88,59.970,1502722803,"274151322000094","219011344069620",37.97,34.80,0,329.13,434.63,36.2,33.0,0.247,875780.3,875780.3,18392,0,0,0,L,1151911521,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722813,2348400.00
08/14/2017 11:00,2,1.529,ACTIVE,213.29,347.16,59.965,1502722803,"201051344000579","219011344069620",28.90,28.80,0,330.03,365.49,44.7,41.3,0.362,821733.9,821733.9,18113,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722814,2348401.00
08/14/2017 11:00,2,1.531,ACTIVE,212.61,345.66,59.933,1502722803,"201051344000890","219011344069620",28.51,28.30,0,327.32,363.69,44.2,40.8,0.354,805517.8,805517.8,18114,0,0,0,L,1122011218,0,122.01,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722815,2348402.00
08/14/2017 11:00,2,1.496,ACTIVE,212.83,346.26,59.986,1502722803,"201051344000438","219011344069620",28.90,27.80,0,329.73,364.89,43.8,40.3,0.367,807776.0,807776.0,18096,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722816,2348403.00
08/14/2017 11:00,2,1.500,ACTIVE,212.83,342.05,59.954,1502722803,"201051344000417","219011344069620",18.85,27.80,0,329.73,353.77,28.6,25.7,0.234,719544.7,719544.7,18144,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722817,2348404.00
08/14/2017 11:00,2,1.387,ACTIVE,211.25,339.34,59.959,1502722803,"274151322000083","219011344069620",28.29,32.00,0,328.52,355.88,39.8,36.5,0.301,1048605.8,1048605.8,18007,0,0,0,L,1151911521,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722818,2348405.00
08/14/2017 11:00,2,1.477,ACTIVE,211.93,349.86,59.970,1502722803,"274151322000076","219011344069620",28.98,31.80,0,329.43,357.68,43.3,39.9,0.309,1119608.4,1119608.4,17998,0,0,0,L,1151911521,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722819,2348406.00
08/14/2017 11:00,2,1.500,ACTIVE,212.83,345.66,59.970,1502722803,"201051344000868","219011344069620",28.96,28.50,0,329.13,364.89,44.0,40.6,0.358,801821.1,801821.1,18128,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722820,2348407.00
08/14/2017 11:00,2,1.461,ACTIVE,211.25,341.75,59.970,1502722803,"274151322000095","219011344069620",28.61,32.60,0,329.43,357.38,42.4,39.0,0.287,1108819.2,1108819.2,18020,0,0,0,L,1151911521,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722821,2348408.00
