ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 11:00,2,1.512,ACTIVE,213.06,343.85,60.028,1502722803,"201051344000988","219011344069620",18.67,28.50,0,330.03,357.08,28.6,25.7,0.243,691688.1,691688.1,18097,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722822,2348409.00
08/14/2017 11:00,2,1.506,ACTIVE,212.61,344.76,59.975,1502722803,"201051344001025","219011344069620",28.94,28.80,0,328.82,364.59,44.1,40.7,0.349,808789.6,808789.6,18100,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722823,2348410.00
08/14/2017 11:00,2,1.510,ACTIVE,212.83,345.96,59.975,1502722803,"201051344000458","219011344069620",28.45,29.80,0,330.63,365.19,43.5,40.1,0.376,812902.0,812902.0,18094,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722823,2348411.00
08/14/2017 11:00,2,1.518,ACTIVE,213.74,348.06,59.975,1502722803,"201051344000853","219011344069620",28.51,29.30,0,330.93,367.00,43.8,40.4,0.362,814313.2,814313.2,18121,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722824,2348412.00
08/14/2017 11:00,2,1.480,ACTIVE,212.83,346.56,59.965,1502722803,"201051344000685","219011344069620",28.61,27.50,0,329.13,363.99,42.9,39.5,0.376,807601.6,807601.6,18136,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722825,2348413.00
08/14/2017 11:00,2,1.455,ACTIVE,212.83,345.96,59.975,1502722803,"201051344000917","219011344069620",28.84,29.00,0,329.73,363.39,42.5,39.1,0.345,804331.2,804331.2,18130,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722826,2348414.00
08/14/2017 11:00,2,1.461,ACTIVE,212.83,345.96,59.928,1502722803,"201051344001145","219011344069620",29.00,27.50,0,330.33,363.99,42.9,39.5,0.345,812332.8,812332.8,18116,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722827,2348415.00
08/14/2017 11:00,2,1.500,ACTIVE,213.06,346.56,59.965,1502722803,"201051344000651","219011344069620",28.59,28.80,0,329.43,364.59,43.4,40.0,0.362,801313.2,801313.2,18107,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722828,2348416.00
08/14/2017 11:00,2,1.381,ACTIVE,210.80,345.96,59.965,1502722803,"274151322000088","219011344069620",27.69,31.80,0,329.13,355.28,38.7,35.4,0.274,1006251.2,1006251.2,18003,0,0,0,L,1151911521,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722829,2348417.00
08/14/2017 11:00,2,0.916,ACTIVE,211.93,421.70,59.965,1502722803,"274151322000068","219011344069620",39.58,34.30,0,329.13,438.53,36.5,33.3,0.239,876655.6,876655.6,18406,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722830,2348418.00
08/14/2017 11:00,2,1.531,ACTIVE,212.61,344.15,59.970,1502722803,"201051344001135","219011344069620",28.65,29.00,0,328.52,363.69,44.5,41.0,0.358,796869.7,796869.7,18075,0,0,0,L,1122011218,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722831,2348419.00
08/14/2017 11:00,2,1.508,ACTIVE,212.38,346.26,59.970,1502722803,"201051344000594","219011344069620",28.80,30.80,0,326.42,363.69,44.0,40.6,0.349,816314.7,816314.7,18104,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722832,2348420.00
08/14/2017 11:00,2,1.533,ACTIVE,212.83,345.96,59.975,1502722803,"201051344001203","219011344069620",28.33,29.00,0,330.03,365.49,44.0,40.6,0.362,806859.6,806859.6,18136,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722833,2348421.00
08/14/2017 11:00,2,1.383,ACTIVE,211.48,340.55,59.959,1502722803,"274151322000054","219011344069620",27.89,32.40,0,329.13,355.88,39.1,35.8,0.261,1022151.7,1022151.7,17985,0,0,0,L,1151911521,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722834,2348422.00
08/14/2017 11:00,2,1.525,ACTIVE,213.06,345.96,59.933,1502722803,"201051344000867","219011344069620",28.67,29.80,0,328.82,364.29,44.3,40.9,0.349,800529.9,800529.9,18135,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722835,2348423.00
08/14/2017 11:00,2,1.461,ACTIVE,212.83,346.26,59.975,1502722803,"201051344001093","219011344069620",28.78,28.80,0,329.43,363.69,42.6,39.2,0.345,804325.4,804325.4,18139,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722835,2348424.00
08/14/2017 11:00,2,1.494,ACTIVE,213.06,347.46,59.938,1502722803,"201051344000900","219011344069620",28.88,28.80,0,328.52,364.89,43.7,40.3,0.358,822511.5,822511.5,18137,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722836,2348425.00
08/14/2017 11:00,2,1.479,ACTIVE,213.06,346.56,59.965,1502722803,"201051344000648","219011344069620",28.92,28.00,0,330.63,365.80,43.4,39.9,0.358,808982.3,808982.3,18110,0,0,0,L,1122011218,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722838,2348426.00
08/14/2017 11:00,2,1.516,ACTIVE,212.83,346.56,59.970,1502722803,"201051344000569","219011344069620",28.63,29.30,0,330.03,365.49,43.9,40.5,0.367,824165.0,824165.0,18080,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722839,2348427.00
08/14/2017 11:00,2,1.518,ACTIVE,213.06,346.56,59.975,1502722803,"201051344000983","219011344069620",29.00,29.30,0,330.33,365.49,44.6,41.1,0.371,815000.5,815000.5,18112,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722840,2348428.00
08/14/2017 11:00,2,1.498,ACTIVE,212.83,345.96,59.970,1502722803,"201051344001158","219011344069620",28.73,28.80,0,330.33,365.49,43.6,40.1,0.367,798938.2,798938.2,18116,0,0,0,L,1122011218,0,121.10,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722841,2348429.00
08/14/2017 11:00,2,1.465,ACTIVE,213.29,347.76,59.970,1502722803,"201051344000576","219011344069620",28.92,28.80,0,331.53,366.10,43.0,39.5,0.354,813513.0,813513.0,18127,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722842,2348430.00
08/14/2017 11:00,2,1.377,ACTIVE,211.25,346.56,59.954,1502722803,"274151322000087","219011344069620",27.93,38.00,0,328.22,354.37,38.9,35.6,0.243,997381.8,997381.8,18237,0,0,0,L,1151911521,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502722842,2348431.00
08/14/2017 11:15,2,2.545,ACTIVE,215.09,357.98,59.965,1502723703,"201051344000645","219011344069620",28.98,29.50,0,318.00,387.74,74.7,70.2,0.614,812424.2,812424.2,18101,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723704,2348432.00
08/14/2017 11:15,2,2.357,ACTIVE,212.83,345.96,59.954,1502723703,"274151322000085","219011344069620",27.67,33.30,0,317.70,370.60,66.0,61.8,0.464,1016863.1,1016863.1,17999,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723705,2348433.00
08/14/2017 11:15,2,2.566,ACTIVE,214.87,359.18,59.954,1502723703,"201051344000633","219011344069620",28.86,29.30,0,321.01,387.74,75.0,70.5,0.645,799533.9,799533.9,18151,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723706,2348434.00
08/14/2017 11:15,2,2.553,ACTIVE,215.09,359.78,59.965,1502723703,"201051344000469","219011344069620",29.00,28.30,0,316.50,388.64,75.0,70.5,0.641,803505.8,803505.8,18117,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723707,2348435.00
08/14/2017 11:15,2,2.543,ACTIVE,213.74,357.08,59.954,1502723703,"201051344000646","219011344069620",28.98,28.50,0,315.60,386.23,74.6,70.1,0.632,797797.3,797797.3,18105,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723708,2348436.00
08/14/2017 11:15,2,2.422,ACTIVE,212.83,346.26,59.965,1502723703,"274151322000052","219011344069620",28.53,33.00,0,318.00,372.11,69.9,65.6,0.491,1059322.5,1059322.5,17995,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723709,2348437.00
08/14/2017 11:15,2,2.617,ACTIVE,214.19,357.68,59.970,1502723703,"201051344000585","219011344069620",28.73,29.30,0,317.70,386.83,76.2,71.6,0.636,811865.7,811865.7,18103,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723710,2348438.00
08/14/2017 11:15,2,2.492,ACTIVE,213.74,354.97,60.012,1502723703,"201051344001230","219011344069620",29.22,28.00,0,314.70,384.13,73.8,69.3,0.610,802270.2,802270.2,18144,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723711,2348439.00
08/14/2017 11:15,2,2.541,ACTIVE,214.64,357.98,59.965,1502723703,"201051344000582","219011344069620",28.75,29.30,0,316.80,387.14,73.9,69.4,0.619,791234.7,791234.7,18091,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723712,2348440.00
08/14/2017 11:15,2,2.531,ACTIVE,213.74,355.28,59.959,1502723703,"201051344000955","219011344069620",29.34,28.80,0,315.00,385.63,75.3,70.7,0.636,811428.1,811428.1,18116,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723713,2348441.00
08/14/2017 11:15,2,1.619,ACTIVE,212.83,425.01,59.954,1502723703,"274151322000094","219011344069620",38.78,35.00,0,331.23,439.74,62.4,58.3,0.424,875790.3,875790.3,18393,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723714,2348442.00
08/14/2017 11:15,2,2.576,ACTIVE,215.09,359.48,59.965,1502723703,"201051344000579","219011344069620",29.22,29.00,0,319.51,388.64,76.3,71.7,0.632,821746.3,821746.3,18114,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723714,2348443.00
08/14/2017 11:15,2,2.588,ACTIVE,213.96,356.48,59.970,1502723703,"201051344000890","219011344069620",28.88,28.50,0,315.60,386.53,75.7,71.1,0.619,805530.0,805530.0,18115,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723715,2348444.00
08/14/2017 11:15,2,2.551,ACTIVE,214.19,357.08,60.002,1502723703,"201051344000438","219011344069620",29.20,28.50,0,319.81,387.14,75.5,70.9,0.641,807788.1,807788.1,18097,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723716,2348445.00
08/14/2017 11:15,2,2.545,ACTIVE,213.96,350.77,59.917,1502723703,"201051344000417","219011344069620",19.02,28.00,0,318.30,370.00,49.0,45.4,0.415,719552.4,719552.4,18145,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723717,2348446.00
08/14/2017 11:15,2,2.393,ACTIVE,212.83,345.36,59.970,1502723703,"274151322000083","219011344069620",28.63,33.00,0,316.50,371.51,69.3,65.0,0.499,1048616.9,1048616.9,18008,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723718,2348447.00
08/14/2017 11:15,2,2.525,ACTIVE,213.29,348.96,59.965,1502723703,"274151322000076","219011344069620",29.42,33.00,0,318.91,375.71,75.2,70.7,0.539,1119620.5,1119620.5,17999,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723719,2348448.00
08/14/2017 11:15,2,2.621,ACTIVE,214.41,357.98,59.970,1502723703,"201051344000868","219011344069620",28.63,28.50,0,315.60,387.74,76.0,71.4,0.614,801833.4,801833.4,18129,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723720,2348449.00
08/14/2017 11:15,2,2.537,ACTIVE,212.38,347.46,59.965,1502723703,"274151322000095","219011344069620",28.92,33.30,0,317.10,374.21,74.3,69.8,0.513,1108831.2,1108831.2,18021,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723721,2348450.00
08/14/2017 11:15,2,2.627,ACTIVE,215.09,352.87,59.975,1502723703,"201051344000988","219011344069620",18.73,29.00,0,321.01,373.61,49.8,46.2,0.420,691695.9,691695.9,18098,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723722,2348451.00
08/14/2017 11:15,2,2.629,ACTIVE,214.19,356.78,59.959,1502723703,"201051344001025","219011344069620",28.77,29.00,0,316.80,387.74,76.6,72.0,0.619,808801.9,808801.9,18101,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723723,2348452.00
08/14/2017 11:15,2,2.578,ACTIVE,215.09,359.48,59.970,1502723703,"201051344000458","219011344069620",29.04,30.00,0,318.00,388.64,75.8,71.2,0.650,812914.2,812914.2,18095,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723723,2348453.00
08/14/2017 11:15,2,2.627,ACTIVE,215.54,360.38,59.986,1502723703,"201051344000853","219011344069620",28.67,29.30,0,321.91,389.84,76.2,71.7,0.650,814325.5,814325.5,18122,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723724,2348454.00
08/14/2017 11:15,2,2.551,ACTIVE,213.96,357.68,59.965,1502723703,"201051344000685","219011344069620",29.20,28.00,0,316.50,387.14,75.5,71.0,0.654,807613.6,807613.6,18137,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723725,2348455.00
08/14/2017 11:15,2,2.553,ACTIVE,214.41,357.98,59.970,1502723703,"201051344000917","219011344069620",29.00,29.80,0,316.20,386.23,74.9,70.4,0.623,804343.1,804343.1,18131,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723726,2348456.00
08/14/2017 11:15,2,2.562,ACTIVE,214.19,356.78,59.981,1502723703,"201051344001145","219011344069620",29.12,27.80,0,318.00,386.83,75.6,71.1,0.628,812344.9,812344.9,18117,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723727,2348457.00
08/14/2017 11:15,2,2.613,ACTIVE,214.64,359.18,59.981,1502723703,"201051344000651","219011344069620",28.86,29.00,0,318.91,388.34,76.4,71.8,0.628,801325.4,801325.4,18108,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723728,2348458.00
08/14/2017 11:15,2,2.402,ACTIVE,213.06,355.88,59.970,1502723703,"274151322000088","219011344069620",28.15,32.40,0,317.40,371.51,68.4,64.1,0.464,1006262.1,1006262.1,18004,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723729,2348459.00
08/14/2017 11:15,2,1.670,ACTIVE,213.29,417.19,59.965,1502723703,"274151322000068","219011344069620",38.63,35.00,0,332.43,441.54,64.2,60.1,0.455,876665.9,876665.9,18407,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723730,2348460.00
08/14/2017 11:15,2,2.654,ACTIVE,214.19,357.08,59.970,1502723703,"201051344001135","219011344069620",28.63,29.30,0,315.30,387.44,76.9,72.3,0.628,796882.1,796882.1,18076,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723731,2348461.00
08/14/2017 11:15,2,2.645,ACTIVE,214.19,356.78,59.970,1502723703,"201051344000594","219011344069620",28.86,31.30,0,315.30,386.83,77.3,72.7,0.614,816327.1,816327.1,18105,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723731,2348462.00
08/14/2017 11:15,2,2.611,ACTIVE,214.41,357.38,59.981,1502723703,"201051344001203","219011344069620",29.16,29.00,0,318.91,388.94,77.1,72.5,0.650,806872.0,806872.0,18137,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723733,2348463.00
08/14/2017 11:15,2,2.451,ACTIVE,212.83,351.37,59.970,1502723703,"274151322000054","219011344069620",27.69,33.00,0,316.20,373.01,68.8,64.4,0.473,1022162.7,1022162.7,17986,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723734,2348464.00
08/14/2017 11:15,2,2.635,ACTIVE,214.64,357.08,59.975,1502723703,"201051344000867","219011344069620",28.94,30.00,0,315.90,387.44,77.2,72.6,0.623,800542.3,800542.3,18136,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723734,2348465.00
08/14/2017 11:15,2,2.539,ACTIVE,214.41,358.28,59.981,1502723703,"201051344001093","219011344069620",29.18,28.80,0,321.01,386.83,75.1,70.5,0.619,804337.3,804337.3,18140,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723735,2348466.00
08/14/2017 11:15,2,2.635,ACTIVE,214.87,360.08,59.991,1502723703,"201051344000900","219011344069620",28.88,28.80,0,319.21,389.24,77.2,72.5,0.641,822523.9,822523.9,18138,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723736,2348467.00
08/14/2017 11:15,2,2.607,ACTIVE,215.09,358.58,59.949,1502723703,"201051344000648","219011344069620",28.78,28.30,0,318.61,389.54,76.0,71.4,0.636,808994.5,808994.5,18111,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723737,2348468.00
08/14/2017 11:15,2,2.605,ACTIVE,215.09,359.48,59.965,1502723703,"201051344000569","219011344069620",29.06,29.50,0,317.40,389.24,76.7,72.1,0.641,824177.3,824177.3,18081,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723738,2348469.00
08/14/2017 11:15,2,2.633,ACTIVE,215.09,359.78,59.949,1502723703,"201051344000983","219011344069620",29.06,30.00,0,316.80,389.24,77.6,72.9,0.667,815013.0,815013.0,18113,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723739,2348470.00
08/14/2017 11:15,2,2.646,ACTIVE,215.09,358.58,59.949,1502723703,"201051344001158","219011344069620",28.61,29.00,0,317.40,389.54,76.7,72.1,0.645,798950.5,798950.5,18117,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723740,2348471.00
08/14/2017 11:15,2,2.592,ACTIVE,215.32,360.08,59.975,1502723703,"201051344000576","219011344069620",28.94,29.00,0,322.81,389.84,75.9,71.3,0.636,813525.2,813525.2,18128,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723741,2348472.00
08/14/2017 11:15,2,2.404,ACTIVE,212.38,357.68,59.975,1502723703,"274151322000087","219011344069620",28.35,39.30,0,317.70,370.60,69.0,64.6,0.446,997392.9,997392.9,18238,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502723742,2348473.00
08/14/2017 11:30,2,3.969,ACTIVE,217.13,352.27,59.965,1502724603,"201051344000645","219011344069620",28.09,32.40,0,334.24,398.26,112.9,107.1,0.526,812447.8,812447.8,18102,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724604,2348474.00
08/14/2017 11:30,2,3.490,ACTIVE,213.74,354.07,59.975,1502724603,"274151322000085","219011344069620",27.12,37.50,0,332.13,376.92,95.8,90.6,0.367,1016883.4,1016883.4,18000,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724605,2348475.00
08/14/2017 11:30,2,3.957,ACTIVE,216.67,352.27,59.975,1502724603,"201051344000633","219011344069620",28.51,32.20,0,333.33,397.66,114.3,108.4,0.552,799557.8,799557.8,18152,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724606,2348476.00
08/14/2017 11:30,2,3.910,ACTIVE,217.13,352.27,59.944,1502724603,"201051344000469","219011344069620",28.78,31.50,0,333.33,399.76,114.0,108.1,0.548,803529.6,803529.6,18118,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724607,2348477.00
08/14/2017 11:30,2,3.959,ACTIVE,215.54,349.86,59.970,1502724603,"201051344000646","219011344069620",28.41,31.80,0,330.03,393.75,113.8,107.9,0.548,797821.1,797821.1,18106,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724607,2348478.00
08/14/2017 11:30,2,3.625,ACTIVE,213.51,342.05,59.965,1502724603,"274151322000052","219011344069620",28.07,38.00,0,331.53,377.22,103.0,97.5,0.402,1059344.2,1059344.2,17996,0,0,0,L,1151911521,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724608,2348479.00
08/14/2017 11:30,2,3.998,ACTIVE,216.45,351.67,59.970,1502724603,"201051344000585","219011344069620",28.45,32.20,0,332.73,393.15,115.1,109.2,0.539,811889.8,811889.8,18104,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724609,2348480.00
08/14/2017 11:30,2,3.910,ACTIVE,215.32,348.96,59.996,1502724603,"201051344001230","219011344069620",28.63,31.50,0,326.72,393.15,113.4,107.5,0.535,802293.8,802293.8,18145,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724610,2348481.00
08/14/2017 11:30,2,3.926,ACTIVE,216.45,350.77,59.975,1502724603,"201051344000582","219011344069620",28.39,32.20,0,331.53,394.05,112.8,107.0,0.521,791258.3,791258.3,18092,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724611,2348482.00
08/14/2017 11:30,2,3.965,ACTIVE,215.32,349.26,59.970,1502724603,"201051344000955","219011344069620",28.61,32.20,0,330.03,393.15,114.9,109.0,0.544,811452.1,811452.1,18117,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724612,2348483.00
08/14/2017 11:30,2,2.322,ACTIVE,213.74,419.00,59.965,1502724603,"274151322000094","219011344069620",39.24,39.30,0,389.84,451.16,92.7,87.5,0.358,875809.9,875809.9,18394,0,0,0,L,1151911521,0,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724613,2348484.00
08/14/2017 11:30,2,3.963,ACTIVE,217.13,351.37,59.949,1502724603,"201051344000579","219011344069620",28.94,32.40,0,334.54,400.06,116.2,110.2,0.548,821770.5,821770.5,18115,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724614,2348485.00
08/14/2017 11:30,2,3.979,ACTIVE,215.54,349.86,59.975,1502724603,"201051344000890","219011344069620",28.59,32.00,0,331.23,393.45,115.2,109.2,0.530,805554.0,805554.0,18116,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724615,2348486.00
08/14/2017 11:30,2,3.945,ACTIVE,216.22,350.47,59.975,1502724603,"201051344000438","219011344069620",28.84,31.80,0,332.43,393.45,115.4,109.4,0.535,807812.1,807812.1,18098,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724616,2348487.00
08/14/2017 11:30,2,3.965,ACTIVE,215.77,356.18,59.975,1502724603,"201051344000417","219011344069620",18.57,29.50,0,319.21,388.94,74.6,70.1,0.641,719567.8,719567.8,18146,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724617,2348488.00
08/14/2017 11:30,2,3.594,ACTIVE,213.29,342.35,59.970,1502724603,"274151322000083","219011344069620",28.21,37.80,0,331.83,376.92,102.6,97.1,0.407,1048638.4,1048638.4,18009,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724618,2348489.00
08/14/2017 11:30,2,3.871,ACTIVE,214.19,352.87,59.970,1502724603,"274151322000076","219011344069620",28.45,39.30,0,333.63,380.52,111.5,105.7,0.438,1119643.9,1119643.9,18000,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724618,2348490.00
08/14/2017 11:30,2,4.107,ACTIVE,216.45,350.77,59.996,1502724603,"201051344000868","219011344069620",27.89,31.30,0,332.43,394.35,116.0,110.1,0.530,801857.4,801857.4,18130,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724619,2348491.00
08/14/2017 11:30,2,3.816,ACTIVE,213.29,341.75,59.965,1502724603,"274151322000095","219011344069620",28.71,38.80,0,331.23,376.92,110.9,105.1,0.415,1108854.2,1108854.2,18022,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724620,2348492.00
08/14/2017 11:30,2,4.094,ACTIVE,217.13,361.29,59.965,1502724603,"201051344000988","219011344069620",18.45,30.80,0,316.80,392.55,76.6,72.0,0.641,691711.5,691711.5,18099,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724621,2348493.00
08/14/2017 11:30,2,4.068,ACTIVE,216.22,349.56,59.970,1502724603,"201051344001025","219011344069620",28.71,32.60,0,332.43,393.45,118.3,112.2,0.539,808826.1,808826.1,18102,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724622,2348494.00
08/14/2017 11:30,2,4.031,ACTIVE,217.13,352.57,59.965,1502724603,"201051344000458","219011344069620",28.55,33.00,0,334.54,398.26,116.5,110.6,0.561,812938.1,812938.1,18096,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724623,2348495.00
08/14/2017 11:30,2,4.049,ACTIVE,217.58,353.47,59.981,1502724603,"201051344000853","219011344069620",28.55,32.60,0,334.84,399.16,117.1,111.1,0.557,814349.5,814349.5,18123,0,0,0,L,1122011218,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724624,2348496.00
08/14/2017 11:30,2,4.098,ACTIVE,215.54,350.17,59.970,1502724603,"201051344000685","219011344069620",28.61,31.00,0,332.43,392.85,118.7,112.6,0.566,807637.5,807637.5,18138,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724625,2348497.00
08/14/2017 11:30,2,4.016,ACTIVE,216.22,350.77,59.975,1502724603,"201051344000917","219011344069620",28.92,32.80,0,332.13,391.94,117.7,111.7,0.552,804366.8,804366.8,18132,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724626,2348498.00
08/14/2017 11:30,2,4.055,ACTIVE,215.54,349.56,59.970,1502724603,"201051344001145","219011344069620",28.88,30.80,0,332.43,392.85,118.6,112.6,0.557,812368.7,812368.7,18118,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724627,2348499.00
08/14/2017 11:30,2,4.039,ACTIVE,216.67,352.27,59.954,1502724603,"201051344000651","219011344069620",29.02,32.40,0,333.03,394.05,118.8,112.7,0.544,801349.5,801349.5,18109,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724627,2348500.00
08/14/2017 11:30,2,3.697,ACTIVE,213.29,341.45,59.965,1502724603,"274151322000088","219011344069620",27.71,36.50,0,331.53,376.62,103.7,98.2,0.393,1006283.2,1006283.2,18005,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724628,2348501.00
08/14/2017 11:30,2,2.432,ACTIVE,214.41,424.71,59.959,1502724603,"274151322000068","219011344069620",39.50,39.30,0,393.45,452.06,96.7,91.4,0.358,876685.7,876685.7,18408,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724629,2348502.00
08/14/2017 11:30,2,4.135,ACTIVE,216.00,349.86,59.986,1502724603,"201051344001135","219011344069620",28.15,32.60,0,332.13,392.85,117.8,111.8,0.548,796906.2,796906.2,18077,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724630,2348503.00
08/14/2017 11:30,2,4.113,ACTIVE,215.77,351.37,59.981,1502724603,"201051344000594","219011344069620",28.49,34.30,0,330.93,394.65,118.7,112.6,0.535,816351.4,816351.4,18106,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724631,2348504.00
08/14/2017 11:30,2,4.068,ACTIVE,216.45,350.47,59.975,1502724603,"201051344001203","219011344069620",28.88,32.20,0,333.63,394.65,119.0,112.9,0.557,806896.3,806896.3,18138,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724632,2348505.00
08/14/2017 11:30,2,3.654,ACTIVE,213.74,354.07,59.959,1502724603,"274151322000054","219011344069620",27.53,38.20,0,331.23,377.52,102.0,96.5,0.389,1022183.7,1022183.7,17987,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724633,2348506.00
08/14/2017 11:30,2,4.088,ACTIVE,216.67,350.77,59.965,1502724603,"201051344000867","219011344069620",28.31,34.00,0,333.33,393.75,117.2,111.2,0.535,800566.6,800566.6,18137,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724634,2348507.00
08/14/2017 11:30,2,4.027,ACTIVE,216.22,352.27,59.965,1502724603,"201051344001093","219011344069620",28.59,31.80,0,332.43,393.45,116.6,110.6,0.530,804361.2,804361.2,18141,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724635,2348508.00
08/14/2017 11:30,2,4.014,ACTIVE,216.90,352.87,59.944,1502724603,"201051344000900","219011344069620",28.67,32.00,0,333.63,399.46,116.5,110.6,0.539,822548.2,822548.2,18139,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724636,2348509.00
08/14/2017 11:30,2,3.904,ACTIVE,216.90,352.27,60.002,1502724603,"201051344000648","219011344069620",28.82,31.50,0,333.03,398.86,113.9,108.0,0.539,809018.3,809018.3,18112,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724637,2348510.00
08/14/2017 11:30,2,3.980,ACTIVE,217.13,352.57,59.965,1502724603,"201051344000569","219011344069620",28.41,33.30,0,333.93,398.86,114.5,108.6,0.539,824201.4,824201.4,18082,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724638,2348511.00
08/14/2017 11:30,2,3.971,ACTIVE,217.13,351.97,59.965,1502724603,"201051344000983","219011344069620",28.67,33.00,0,333.93,398.86,115.2,109.3,0.548,815037.3,815037.3,18114,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724638,2348512.00
08/14/2017 11:30,2,4.006,ACTIVE,217.13,351.97,59.970,1502724603,"201051344001158","219011344069620",28.37,32.40,0,333.93,399.46,115.2,109.2,0.544,798974.6,798974.6,18118,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724639,2348513.00
08/14/2017 11:30,2,3.945,ACTIVE,217.35,352.87,59.965,1502724603,"201051344000576","219011344069620",28.33,32.00,0,333.93,398.86,113.2,107.3,0.526,813549.1,813549.1,18129,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724640,2348514.00
08/14/2017 11:30,2,3.533,ACTIVE,213.74,345.06,59.965,1502724603,"274151322000087","219011344069620",28.09,44.80,0,332.13,375.71,100.5,95.0,0.371,997414.1,997414.1,18239,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502724641,2348515.00
08/14/2017 11:45,2,3.553,ACTIVE,216.22,348.96,60.002,1502725503,"201051344000645","219011344069620",27.99,35.20,0,334.24,385.03,100.7,95.3,0.455,812474.2,812474.2,18103,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725504,2348516.00
08/14/2017 11:45,2,3.127,ACTIVE,213.51,347.46,59.933,1502725503,"274151322000085","219011344069620",26.64,40.40,0,333.03,367.00,84.4,79.5,0.318,1016905.6,1016905.6,18001,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725505,2348517.00
08/14/2017 11:45,2,3.543,ACTIVE,215.77,349.26,59.975,1502725503,"201051344000633","219011344069620",28.47,33.80,0,333.33,385.33,102.0,96.6,0.482,799584.5,799584.5,18153,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725506,2348518.00
08/14/2017 11:45,2,3.596,ACTIVE,216.22,349.56,59.959,1502725503,"201051344000469","219011344069620",27.97,33.50,0,333.93,385.63,101.8,96.4,0.491,803556.2,803556.2,18119,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725507,2348519.00
08/14/2017 11:45,2,3.588,ACTIVE,214.64,348.36,59.954,1502725503,"201051344000646","219011344069620",27.95,33.50,0,332.13,385.33,101.6,96.1,0.482,797847.6,797847.6,18107,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725508,2348520.00
08/14/2017 11:45,2,3.246,ACTIVE,213.06,342.65,59.944,1502725503,"274151322000052","219011344069620",27.83,40.80,0,332.73,369.10,91.6,86.5,0.362,1059368.2,1059368.2,17997,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725509,2348521.00
08/14/2017 11:45,2,3.654,ACTIVE,215.54,349.26,59.965,1502725503,"201051344000585","219011344069620",27.89,34.30,0,332.73,384.43,103.2,97.6,0.477,811916.6,811916.6,18105,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725510,2348522.00
08/14/2017 11:45,2,3.578,ACTIVE,214.64,346.86,59.981,1502725503,"201051344001230","219011344069620",27.99,33.00,0,330.93,383.53,101.4,96.0,0.477,802320.3,802320.3,18146,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725511,2348523.00
08/14/2017 11:45,2,3.561,ACTIVE,215.77,348.66,59.965,1502725503,"201051344000582","219011344069620",27.97,34.80,0,333.03,385.03,100.9,95.4,0.477,791284.6,791284.6,18093,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725512,2348524.00
08/14/2017 11:45,2,3.537,ACTIVE,214.64,347.16,59.959,1502725503,"201051344000955","219011344069620",28.71,34.50,0,332.73,384.73,102.9,97.4,0.486,811478.9,811478.9,18118,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725513,2348525.00
08/14/2017 11:45,2,2.117,ACTIVE,213.29,415.99,59.954,1502725503,"274151322000094","219011344069620",38.53,41.30,0,390.44,444.85,82.1,77.3,0.309,875831.4,875831.4,18395,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725514,2348526.00
08/14/2017 11:45,2,3.637,ACTIVE,216.22,349.86,59.954,1502725503,"201051344000579","219011344069620",28.43,34.30,0,334.24,385.63,104.7,99.2,0.491,821797.5,821797.5,18116,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725515,2348527.00
08/14/2017 11:45,2,3.609,ACTIVE,214.87,347.46,59.965,1502725503,"201051344000890","219011344069620",28.23,33.00,0,333.03,385.33,103.1,97.6,0.473,805580.8,805580.8,18117,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725516,2348528.00
08/14/2017 11:45,2,3.568,ACTIVE,215.54,348.66,59.959,1502725503,"201051344000438","219011344069620",28.57,33.50,0,333.33,385.63,103.3,97.8,0.491,807838.9,807838.9,18099,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725516,2348529.00
08/14/2017 11:45,2,3.576,ACTIVE,215.09,354.97,59.959,1502725503,"201051344000417","219011344069620",18.37,31.00,0,319.51,389.54,66.6,62.3,0.575,719584.9,719584.9,18147,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725517,2348530.00
08/14/2017 11:45,2,3.209,ACTIVE,213.06,345.96,59.949,1502725503,"274151322000083","219011344069620",28.07,40.00,0,331.83,368.80,91.2,86.1,0.367,1048662.1,1048662.1,18010,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725518,2348531.00
08/14/2017 11:45,2,3.402,ACTIVE,213.96,349.86,59.959,1502725503,"274151322000076","219011344069620",28.71,41.30,0,333.93,373.31,98.9,93.5,0.389,1119669.6,1119669.6,18001,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725519,2348532.00
08/14/2017 11:45,2,3.686,ACTIVE,215.54,348.66,59.954,1502725503,"201051344000868","219011344069620",27.61,33.50,0,333.33,385.03,103.0,97.5,0.473,801884.0,801884.0,18131,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725520,2348533.00
08/14/2017 11:45,2,3.395,ACTIVE,213.06,341.75,59.959,1502725503,"274151322000095","219011344069620",28.39,40.40,0,330.63,370.30,97.5,92.2,0.371,1108879.6,1108879.6,18023,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725521,2348534.00
08/14/2017 11:45,2,3.660,ACTIVE,216.45,356.48,59.949,1502725503,"201051344000988","219011344069620",18.23,32.00,0,317.10,392.55,67.6,63.3,0.570,691728.7,691728.7,18100,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725522,2348535.00
08/14/2017 11:45,2,3.621,ACTIVE,215.54,347.76,59.959,1502725503,"201051344001025","219011344069620",28.37,34.80,0,333.33,385.33,104.1,98.5,0.477,808852.9,808852.9,18103,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725523,2348536.00
08/14/2017 11:45,2,3.615,ACTIVE,216.22,349.86,59.959,1502725503,"201051344000458","219011344069620",28.09,35.60,0,334.54,384.73,102.8,97.3,0.495,812964.5,812964.5,18097,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725524,2348537.00
08/14/2017 11:45,2,3.646,ACTIVE,216.90,351.67,59.954,1502725503,"201051344000853","219011344069620",27.91,35.00,0,335.14,387.14,103.1,97.6,0.491,814375.9,814375.9,18124,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725525,2348538.00
08/14/2017 11:45,2,3.639,ACTIVE,215.09,348.96,59.959,1502725503,"201051344000685","219011344069620",28.05,32.60,0,333.63,385.63,103.4,97.8,0.508,807664.2,807664.2,18139,0,0,0,L,1122011218,0,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725526,2348539.00
08/14/2017 11:45,2,3.613,ACTIVE,215.54,348.96,59.938,1502725503,"201051344000917","219011344069620",28.13,35.00,0,333.03,384.73,103.0,97.5,0.491,804393.2,804393.2,18133,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725527,2348540.00
08/14/2017 11:45,2,3.611,ACTIVE,214.87,347.46,59.959,1502725503,"201051344001145","219011344069620",28.37,32.40,0,333.33,385.03,103.8,98.2,0.482,812395.3,812395.3,18119,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725528,2348541.00
08/14/2017 11:45,2,3.666,ACTIVE,215.54,348.96,59.954,1502725503,"201051344000651","219011344069620",28.11,34.50,0,333.33,384.13,104.4,98.9,0.486,801376.2,801376.2,18110,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725528,2348542.00
08/14/2017 11:45,2,3.240,ACTIVE,213.06,343.25,59.954,1502725503,"274151322000088","219011344069620",27.39,39.30,0,332.43,368.20,89.9,84.8,0.340,1006306.2,1006306.2,18006,0,0,0,L,1151911521,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725529,2348543.00
08/14/2017 11:45,2,2.180,ACTIVE,213.96,419.90,59.954,1502725503,"274151322000068","219011344069620",38.55,42.50,0,393.15,443.34,85.3,80.4,0.318,876707.3,876707.3,18409,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725530,2348544.00
08/14/2017 11:45,2,3.717,ACTIVE,215.32,347.76,59.954,1502725503,"201051344001135","219011344069620",28.07,34.50,0,333.63,384.73,105.7,100.0,0.495,796932.8,796932.8,18078,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725531,2348545.00
08/14/2017 11:45,2,3.760,ACTIVE,215.32,349.26,59.949,1502725503,"201051344000594","219011344069620",28.59,35.60,0,330.33,385.33,108.8,103.1,0.495,816378.4,816378.4,18107,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725532,2348546.00
08/14/2017 11:45,2,3.844,ACTIVE,215.77,349.26,59.965,1502725503,"201051344001203","219011344069620",27.95,34.00,0,333.33,385.33,108.8,103.1,0.513,806923.1,806923.1,18139,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725533,2348547.00
08/14/2017 11:45,2,3.348,ACTIVE,213.06,340.25,59.965,1502725503,"274151322000054","219011344069620",27.04,40.00,0,332.43,367.90,91.7,86.6,0.349,1022206.4,1022206.4,17988,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725534,2348548.00
08/14/2017 11:45,2,3.953,ACTIVE,216.00,350.47,59.965,1502725503,"201051344000867","219011344069620",28.29,35.80,0,333.63,384.13,113.3,107.5,0.521,800593.3,800593.3,18138,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725535,2348549.00
08/14/2017 11:45,2,3.902,ACTIVE,216.00,351.07,59.938,1502725503,"201051344001093","219011344069620",28.47,33.50,0,333.03,384.43,112.5,106.6,0.517,804387.5,804387.5,18142,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725536,2348550.00
