ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 11:45,2,4.074,ACTIVE,216.45,351.07,59.970,1502725503,"201051344000900","219011344069620",28.57,34.00,0,332.43,385.03,117.9,111.9,0.548,822574.9,822574.9,18140,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725536,2348551.00
08/14/2017 11:45,2,4.107,ACTIVE,216.67,351.67,59.965,1502725503,"201051344000648","219011344069620",28.15,33.50,0,334.24,385.03,117.1,111.1,0.557,809044.4,809044.4,18113,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725537,2348552.00
08/14/2017 11:45,2,4.238,ACTIVE,216.67,352.27,59.938,1502725503,"201051344000569","219011344069620",27.87,35.00,0,333.93,385.33,119.7,113.6,0.566,824227.6,824227.6,18083,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725538,2348553.00
08/14/2017 11:45,2,4.232,ACTIVE,216.90,352.57,59.965,1502725503,"201051344000983","219011344069620",28.45,35.40,0,333.03,385.03,122.0,115.8,0.583,815063.8,815063.8,18115,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725539,2348554.00
08/14/2017 11:45,2,4.352,ACTIVE,216.90,352.27,59.970,1502725503,"201051344001158","219011344069620",27.91,34.80,0,333.63,385.33,123.1,116.9,0.579,799001.1,799001.1,18119,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725540,2348555.00
08/14/2017 11:45,2,4.424,ACTIVE,217.13,353.77,59.944,1502725503,"201051344000576","219011344069620",27.93,34.80,0,334.24,385.63,125.1,118.8,0.588,813575.2,813575.2,18130,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725541,2348556.00
08/14/2017 11:45,2,3.893,ACTIVE,213.74,355.28,59.954,1502725503,"274151322000087","219011344069620",27.49,47.50,0,332.43,367.30,108.5,102.8,0.393,997437.1,997437.1,18240,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502725542,2348557.00
08/14/2017 12:00,2,3.908,ACTIVE,216.90,351.37,60.007,1502726403,"201051344000645","219011344069620",27.75,36.80,0,333.63,402.77,109.8,104.1,0.508,812503.2,812503.2,18104,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726404,2348558.00
08/14/2017 12:00,2,3.510,ACTIVE,213.74,344.15,59.986,1502726403,"274151322000085","219011344069620",26.34,42.30,0,333.03,378.42,93.7,88.5,0.358,1016929.9,1016929.9,18002,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726405,2348559.00
08/14/2017 12:00,2,3.902,ACTIVE,216.45,352.57,59.975,1502726403,"201051344000633","219011344069620",28.19,35.80,0,333.03,400.06,111.3,105.5,0.535,799613.9,799613.9,18154,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726406,2348560.00
08/14/2017 12:00,2,3.904,ACTIVE,216.90,351.67,59.981,1502726403,"201051344000469","219011344069620",27.97,35.20,0,333.33,404.57,110.6,104.8,0.535,803585.4,803585.4,18120,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726407,2348561.00
08/14/2017 12:00,2,3.873,ACTIVE,215.32,349.86,59.970,1502726403,"201051344000646","219011344069620",28.25,35.20,0,331.23,398.86,110.9,105.1,0.530,797876.8,797876.8,18108,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726408,2348562.00
08/14/2017 12:00,2,3.629,ACTIVE,213.74,348.36,59.975,1502726403,"274151322000052","219011344069620",27.81,42.50,0,332.43,383.53,102.1,96.7,0.402,1059394.7,1059394.7,17998,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726409,2348563.00
08/14/2017 12:00,2,3.922,ACTIVE,216.45,350.77,59.981,1502726403,"201051344000585","219011344069620",28.25,36.00,0,331.83,398.86,112.2,106.4,0.513,811946.1,811946.1,18106,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726410,2348564.00
08/14/2017 12:00,2,3.869,ACTIVE,215.32,348.66,59.981,1502726403,"201051344001230","219011344069620",28.23,34.80,0,332.13,397.96,110.6,104.8,0.521,802349.4,802349.4,18147,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726410,2348565.00
08/14/2017 12:00,2,3.828,ACTIVE,216.22,349.86,60.002,1502726403,"201051344000582","219011344069620",28.33,35.80,0,331.23,399.76,109.9,104.1,0.513,791313.5,791313.5,18094,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726411,2348566.00
08/14/2017 12:00,2,3.887,ACTIVE,215.32,348.96,59.970,1502726403,"201051344000955","219011344069620",28.47,36.30,0,331.53,397.66,112.0,106.2,0.535,811508.3,811508.3,18119,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726412,2348567.00
08/14/2017 12:00,2,2.367,ACTIVE,213.74,419.00,59.975,1502726403,"274151322000094","219011344069620",38.47,43.00,0,387.74,445.45,93.1,87.9,0.358,875855.4,875855.4,18396,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726413,2348568.00
08/14/2017 12:00,2,3.934,ACTIVE,216.90,352.57,59.981,1502726403,"201051344000579","219011344069620",28.57,35.20,0,333.33,404.87,113.8,107.9,0.530,821827.4,821827.4,18117,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726414,2348569.00
08/14/2017 12:00,2,3.926,ACTIVE,215.32,348.96,60.002,1502726403,"201051344000890","219011344069620",28.09,34.80,0,332.13,397.96,111.6,105.8,0.508,805610.1,805610.1,18118,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726415,2348570.00
08/14/2017 12:00,2,3.873,ACTIVE,215.77,349.26,59.975,1502726403,"201051344000438","219011344069620",28.53,35.40,0,332.43,399.46,111.9,106.1,0.539,807868.3,807868.3,18100,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726416,2348571.00
08/14/2017 12:00,2,3.871,ACTIVE,215.54,355.88,59.981,1502726403,"201051344000417","219011344069620",18.37,32.20,0,320.41,389.84,72.1,67.6,0.619,719603.6,719603.6,18148,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726417,2348572.00
08/14/2017 12:00,2,3.609,ACTIVE,213.51,348.36,59.991,1502726403,"274151322000083","219011344069620",27.75,42.30,0,332.13,381.73,101.4,96.0,0.402,1048688.4,1048688.4,18011,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726418,2348573.00
08/14/2017 12:00,2,3.822,ACTIVE,214.41,354.07,59.981,1502726403,"274151322000076","219011344069620",28.31,43.40,0,333.33,384.43,109.6,103.8,0.433,1119698.1,1119698.1,18002,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726419,2348574.00
08/14/2017 12:00,2,3.910,ACTIVE,216.00,349.26,59.981,1502726403,"201051344000868","219011344069620",28.13,35.00,0,332.43,399.76,111.4,105.6,0.517,801913.3,801913.3,18132,0,0,0,L,1122011218,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726420,2348575.00
08/14/2017 12:00,2,3.791,ACTIVE,213.29,347.76,59.986,1502726403,"274151322000095","219011344069620",28.25,43.20,0,332.13,384.43,108.4,102.7,0.411,1108907.7,1108907.7,18024,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726421,2348576.00
08/14/2017 12:00,2,3.996,ACTIVE,216.90,359.78,59.981,1502726403,"201051344000988","219011344069620",18.05,33.30,0,316.50,391.94,73.0,68.5,0.623,691747.7,691747.7,18101,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726421,2348577.00
08/14/2017 12:00,2,3.979,ACTIVE,216.00,349.26,59.970,1502726403,"201051344001025","219011344069620",27.97,36.00,0,332.73,399.46,112.7,106.9,0.513,808882.4,808882.4,18104,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726422,2348578.00
08/14/2017 12:00,2,3.926,ACTIVE,216.67,351.37,59.986,1502726403,"201051344000458","219011344069620",28.13,37.50,0,333.63,403.67,111.8,106.0,0.544,812993.7,812993.7,18098,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726423,2348579.00
08/14/2017 12:00,2,3.910,ACTIVE,217.35,352.57,59.986,1502726403,"201051344000853","219011344069620",28.15,36.80,0,336.04,404.57,111.5,105.7,0.530,814405.0,814405.0,18125,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726424,2348580.00
08/14/2017 12:00,2,3.941,ACTIVE,215.54,350.17,59.975,1502726403,"201051344000685","219011344069620",28.09,34.00,0,332.13,398.26,112.1,106.3,0.548,807693.5,807693.5,18140,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726425,2348581.00
08/14/2017 12:00,2,3.900,ACTIVE,216.00,350.17,59.975,1502726403,"201051344000917","219011344069620",28.25,36.80,0,331.53,398.56,111.5,105.7,0.521,804422.3,804422.3,18134,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726426,2348582.00
08/14/2017 12:00,2,3.857,ACTIVE,215.54,348.96,59.981,1502726403,"201051344001145","219011344069620",28.78,33.80,0,331.83,398.86,112.4,106.6,0.521,812424.6,812424.6,18120,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726427,2348583.00
08/14/2017 12:00,2,3.959,ACTIVE,216.45,351.37,60.002,1502726403,"201051344000651","219011344069620",28.05,36.50,0,333.33,399.76,112.5,106.7,0.513,801405.5,801405.5,18111,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726428,2348584.00
08/14/2017 12:00,2,3.561,ACTIVE,213.51,343.85,59.986,1502726403,"274151322000088","219011344069620",27.55,41.00,0,332.13,381.42,99.3,94.0,0.376,1006331.7,1006331.7,18007,0,0,0,L,1151911521,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726429,2348585.00
08/14/2017 12:00,2,2.459,ACTIVE,214.41,405.17,59.986,1502726403,"274151322000068","219011344069620",37.65,44.30,0,386.83,448.75,94.2,89.0,0.358,876731.4,876731.4,18410,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726430,2348586.00
08/14/2017 12:00,2,3.977,ACTIVE,215.77,349.26,59.970,1502726403,"201051344001135","219011344069620",28.03,36.50,0,332.73,398.56,112.9,107.0,0.526,796962.1,796962.1,18079,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726430,2348587.00
08/14/2017 12:00,2,3.992,ACTIVE,215.54,350.47,59.986,1502726403,"201051344000594","219011344069620",28.47,37.50,0,329.13,400.36,115.2,109.2,0.517,816408.2,816408.2,18108,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726431,2348588.00
08/14/2017 12:00,2,4.002,ACTIVE,216.22,349.86,59.991,1502726403,"201051344001203","219011344069620",28.17,35.60,0,333.63,400.06,114.2,108.3,0.548,806952.8,806952.8,18140,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726432,2348589.00
08/14/2017 12:00,2,3.582,ACTIVE,213.51,348.96,59.975,1502726403,"274151322000054","219011344069620",26.96,42.50,0,332.13,380.52,97.8,92.5,0.371,1022231.5,1022231.5,17989,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726433,2348590.00
08/14/2017 12:00,2,4.025,ACTIVE,216.22,350.47,59.996,1502726403,"201051344000867","219011344069620",27.95,38.20,0,332.43,398.26,113.9,108.0,0.517,800622.7,800622.7,18139,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726434,2348591.00
08/14/2017 12:00,2,3.963,ACTIVE,215.77,349.56,59.981,1502726403,"201051344001093","219011344069620",28.03,35.00,0,333.03,399.46,112.4,106.6,0.513,804416.6,804416.6,18143,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726435,2348592.00
08/14/2017 12:00,2,4.018,ACTIVE,216.67,352.27,59.986,1502726403,"201051344000900","219011344069620",28.23,35.60,0,333.03,404.57,114.8,108.9,0.530,822604.4,822604.4,18141,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726436,2348593.00
08/14/2017 12:00,2,3.928,ACTIVE,216.67,351.37,59.986,1502726403,"201051344000648","219011344069620",28.35,35.20,0,333.93,404.57,112.8,107.0,0.539,809073.4,809073.4,18114,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726437,2348594.00
08/14/2017 12:00,2,4.020,ACTIVE,216.67,351.37,59.986,1502726403,"201051344000569","219011344069620",27.83,36.30,0,333.03,402.77,113.2,107.4,0.539,824256.7,824256.7,18084,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726438,2348595.00
08/14/2017 12:00,2,4.002,ACTIVE,217.13,351.67,59.986,1502726403,"201051344000983","219011344069620",28.37,36.80,0,333.03,402.77,114.9,109.0,0.552,815093.2,815093.2,18116,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726439,2348596.00
08/14/2017 12:00,2,4.057,ACTIVE,216.90,351.67,60.007,1502726403,"201051344001158","219011344069620",27.91,35.80,0,333.33,403.67,114.7,108.8,0.539,799030.3,799030.3,18120,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726440,2348597.00
08/14/2017 12:00,2,3.975,ACTIVE,217.13,353.17,59.986,1502726403,"201051344000576","219011344069620",28.17,36.00,0,333.93,403.97,113.3,107.4,0.539,813604.1,813604.1,18131,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726440,2348598.00
08/14/2017 12:00,2,3.629,ACTIVE,213.74,347.76,59.981,1502726403,"274151322000087","219011344069620",27.71,50.40,0,332.43,379.62,101.9,96.4,0.376,997462.7,997462.7,18241,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502726441,2348599.00
08/14/2017 12:15,2,3.988,ACTIVE,217.13,351.37,59.970,1502727303,"201051344000645","219011344069620",27.85,38.20,0,334.24,386.23,112.5,106.7,0.521,812530.1,812530.1,18105,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727304,2348600.00
08/14/2017 12:15,2,3.545,ACTIVE,213.96,345.06,59.965,1502727303,"274151322000085","219011344069620",26.64,43.20,0,334.24,369.70,95.7,90.4,0.367,1016952.8,1016952.8,18003,0,0,0,L,1151911521,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727305,2348601.00
08/14/2017 12:15,2,3.965,ACTIVE,216.67,352.57,59.970,1502727303,"201051344000633","219011344069620",28.41,36.00,0,332.43,386.83,114.1,108.2,0.530,799641.2,799641.2,18155,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727306,2348602.00
08/14/2017 12:15,2,3.971,ACTIVE,217.13,351.67,59.965,1502727303,"201051344000469","219011344069620",28.17,34.80,0,333.03,386.53,113.3,107.4,0.544,803612.6,803612.6,18121,0,0,0,L,1122011218,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727307,2348603.00
08/14/2017 12:15,2,3.920,ACTIVE,215.09,349.26,59.949,1502727303,"201051344000646","219011344069620",28.57,35.00,0,332.43,385.63,113.4,107.5,0.544,797904.0,797904.0,18109,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727308,2348604.00
08/14/2017 12:15,2,3.609,ACTIVE,213.96,350.47,59.959,1502727303,"274151322000052","219011344069620",28.37,42.30,0,333.33,373.31,103.6,98.0,0.402,1059419.7,1059419.7,17999,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727308,2348605.00
08/14/2017 12:15,2,4.012,ACTIVE,216.00,349.86,59.949,1502727303,"201051344000585","219011344069620",28.19,36.00,0,333.03,384.43,114.5,108.6,0.539,811973.7,811973.7,18107,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727310,2348606.00
08/14/2017 12:15,2,3.908,ACTIVE,214.87,347.16,59.949,1502727303,"201051344001230","219011344069620",28.47,34.50,0,332.43,385.03,112.7,106.8,0.530,802376.6,802376.6,18148,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727310,2348607.00
08/14/2017 12:15,2,3.902,ACTIVE,216.22,350.47,59.965,1502727303,"201051344000582","219011344069620",28.21,36.50,0,333.33,385.03,111.5,105.7,0.521,791340.5,791340.5,18095,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727311,2348608.00
08/14/2017 12:15,2,3.959,ACTIVE,215.09,348.36,59.938,1502727303,"201051344000955","219011344069620",28.37,36.30,0,332.73,385.63,113.8,107.9,0.544,811535.9,811535.9,18120,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727312,2348609.00
08/14/2017 12:15,2,2.371,ACTIVE,213.96,420.50,59.975,1502727303,"274151322000094","219011344069620",38.57,44.00,0,390.44,440.64,92.4,87.3,0.358,875877.9,875877.9,18397,0,0,0,L,1151911521,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727313,2348610.00
08/14/2017 12:15,2,3.984,ACTIVE,217.13,351.67,59.959,1502727303,"201051344000579","219011344069620",28.49,34.80,0,333.93,387.14,115.0,109.1,0.544,821855.3,821855.3,18118,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727314,2348611.00
08/14/2017 12:15,2,3.932,ACTIVE,215.09,348.66,59.965,1502727303,"201051344000890","219011344069620",28.39,35.20,0,333.33,385.63,113.0,107.2,0.521,805637.5,805637.5,18119,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727315,2348612.00
08/14/2017 12:15,2,3.920,ACTIVE,215.77,349.86,59.965,1502727303,"201051344000438","219011344069620",28.57,35.60,0,333.03,385.63,113.4,107.5,0.539,807895.7,807895.7,18101,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727316,2348613.00
08/14/2017 12:15,2,3.898,ACTIVE,215.32,356.18,59.970,1502727303,"201051344000417","219011344069620",18.47,32.20,0,318.91,389.84,73.0,68.5,0.619,719621.1,719621.1,18149,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727317,2348614.00
08/14/2017 12:15,2,3.609,ACTIVE,213.74,347.46,59.954,1502727303,"274151322000083","219011344069620",27.85,43.00,0,333.03,372.11,101.8,96.3,0.407,1048713.1,1048713.1,18012,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727318,2348615.00
08/14/2017 12:15,2,3.809,ACTIVE,214.41,347.46,59.959,1502727303,"274151322000076","219011344069620",28.55,43.40,0,334.54,374.81,110.2,104.4,0.429,1119724.8,1119724.8,18003,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727319,2348616.00
08/14/2017 12:15,2,3.986,ACTIVE,216.22,350.77,59.975,1502727303,"201051344000868","219011344069620",27.87,35.40,0,333.33,385.63,112.7,106.8,0.521,801940.5,801940.5,18133,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727320,2348617.00
08/14/2017 12:15,2,3.779,ACTIVE,213.74,349.26,59.944,1502727303,"274151322000095","219011344069620",28.49,43.80,0,332.73,372.11,109.0,103.2,0.411,1108934.2,1108934.2,18025,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727321,2348618.00
08/14/2017 12:15,2,4.002,ACTIVE,216.90,358.88,59.981,1502727303,"201051344000988","219011344069620",18.21,33.00,0,318.61,392.85,73.7,69.2,0.628,691765.4,691765.4,18102,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727322,2348619.00
08/14/2017 12:15,2,3.982,ACTIVE,215.77,348.36,59.970,1502727303,"201051344001025","219011344069620",28.15,36.30,0,333.33,385.63,113.5,107.7,0.517,808909.9,808909.9,18105,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727323,2348620.00
08/14/2017 12:15,2,3.873,ACTIVE,216.67,350.17,59.996,1502727303,"201051344000458","219011344069620",28.53,37.80,0,334.24,386.53,112.0,106.1,0.539,813020.9,813020.9,18099,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727324,2348621.00
08/14/2017 12:15,2,3.906,ACTIVE,217.35,352.57,59.975,1502727303,"201051344000853","219011344069620",28.23,36.80,0,337.24,389.84,111.6,105.8,0.530,814432.2,814432.2,18126,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727325,2348622.00
08/14/2017 12:15,2,3.896,ACTIVE,215.09,348.36,59.970,1502727303,"201051344000685","219011344069620",28.49,34.50,0,333.03,385.63,112.5,106.7,0.557,807720.8,807720.8,18141,0,0,0,L,1122011218,0,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727326,2348623.00
08/14/2017 12:15,2,3.865,ACTIVE,215.77,349.26,59.970,1502727303,"201051344000917","219011344069620",28.55,36.80,0,332.73,384.43,111.9,106.0,0.526,804449.5,804449.5,18135,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727326,2348624.00
08/14/2017 12:15,2,3.877,ACTIVE,215.32,348.36,59.970,1502727303,"201051344001145","219011344069620",28.67,34.00,0,333.33,384.73,112.5,106.7,0.521,812452.0,812452.0,18121,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727327,2348625.00
08/14/2017 12:15,2,3.922,ACTIVE,216.67,351.97,59.970,1502727303,"201051344000651","219011344069620",28.27,37.30,0,333.33,385.03,112.4,106.6,0.517,801432.9,801432.9,18112,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727328,2348626.00
08/14/2017 12:15,2,3.512,ACTIVE,213.51,353.47,59.959,1502727303,"274151322000088","219011344069620",27.73,41.50,0,333.03,372.71,98.6,93.3,0.367,1006355.8,1006355.8,18008,0,0,0,L,1151911521,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727329,2348627.00
08/14/2017 12:15,2,2.318,ACTIVE,214.64,419.30,59.965,1502727303,"274151322000068","219011344069620",39.30,44.30,0,388.34,441.84,91.9,86.8,0.345,876754.0,876754.0,18411,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727330,2348628.00
08/14/2017 12:15,2,3.961,ACTIVE,216.22,349.26,59.970,1502727303,"201051344001135","219011344069620",28.05,36.50,0,333.33,385.33,112.5,106.7,0.526,796989.5,796989.5,18080,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727331,2348629.00
08/14/2017 12:15,2,3.877,ACTIVE,215.77,350.17,59.975,1502727303,"201051344000594","219011344069620",28.98,38.40,0,331.23,385.93,113.8,107.9,0.535,816436.0,816436.0,18109,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727332,2348630.00
08/14/2017 12:15,2,3.977,ACTIVE,216.45,348.96,59.938,1502727303,"201051344001203","219011344069620",28.11,36.30,0,333.33,385.63,113.3,107.4,0.539,806980.3,806980.3,18141,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727333,2348631.00
08/14/2017 12:15,2,3.549,ACTIVE,213.51,354.67,59.965,1502727303,"274151322000054","219011344069620",26.82,43.00,0,333.03,370.30,96.4,91.1,0.367,1022255.0,1022255.0,17990,0,0,0,L,1151911521,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727334,2348632.00
08/14/2017 12:15,2,3.941,ACTIVE,216.22,348.36,59.975,1502727303,"201051344000867","219011344069620",28.25,38.60,0,333.33,385.03,112.8,106.9,0.521,800650.1,800650.1,18140,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727334,2348633.00
08/14/2017 12:15,2,3.865,ACTIVE,216.45,350.77,59.949,1502727303,"201051344001093","219011344069620",28.47,35.40,0,333.03,385.63,111.3,105.5,0.499,804443.7,804443.7,18144,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727335,2348634.00
08/14/2017 12:15,2,3.887,ACTIVE,216.67,351.37,59.975,1502727303,"201051344000900","219011344069620",28.63,36.50,0,332.73,386.53,112.7,106.9,0.513,822631.9,822631.9,18142,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727336,2348635.00
08/14/2017 12:15,2,3.904,ACTIVE,216.90,351.37,59.970,1502727303,"201051344000648","219011344069620",27.93,36.00,0,333.93,386.53,110.5,104.7,0.521,809100.3,809100.3,18115,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727337,2348636.00
08/14/2017 12:15,2,3.906,ACTIVE,216.90,351.37,59.981,1502727303,"201051344000569","219011344069620",28.07,36.80,0,333.63,385.93,111.1,105.3,0.530,824283.7,824283.7,18085,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727338,2348637.00
08/14/2017 12:15,2,3.902,ACTIVE,216.90,351.07,59.975,1502727303,"201051344000983","219011344069620",28.43,37.50,0,333.63,386.83,112.3,106.5,0.548,815120.5,815120.5,18117,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727339,2348638.00
08/14/2017 12:15,2,3.955,ACTIVE,216.90,351.67,59.975,1502727303,"201051344001158","219011344069620",28.01,35.60,0,333.33,386.53,112.3,106.4,0.526,799057.6,799057.6,18121,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727340,2348639.00
08/14/2017 12:15,2,3.879,ACTIVE,217.13,351.37,59.970,1502727303,"201051344000576","219011344069620",28.07,36.50,0,333.93,386.23,110.2,104.5,0.521,813630.9,813630.9,18132,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727341,2348640.00
08/14/2017 12:15,2,3.523,ACTIVE,213.96,346.56,59.970,1502727303,"274151322000087","219011344069620",27.71,51.00,0,333.03,370.90,98.9,93.5,0.362,997486.8,997486.8,18242,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502727342,2348641.00
08/14/2017 12:30,2,8.664,ACTIVE,221.64,367.90,59.954,1502728204,"201051344000645","219011344069620",26.82,40.00,0,334.24,427.41,235.2,225.1,1.061,812568.9,812568.9,18106,0,0,0,L,1122011218,0,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728205,2348642.00
08/14/2017 12:30,2,7.758,ACTIVE,216.00,365.19,59.965,1502728204,"274151322000085","219011344069620",24.93,47.80,0,330.33,394.95,195.9,187.2,0.751,1016985.4,1016985.4,18004,0,0,0,L,1151911521,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728206,2348643.00
08/14/2017 12:30,2,8.602,ACTIVE,220.52,368.80,59.959,1502728204,"201051344000633","219011344069620",27.06,38.80,0,332.13,423.50,235.7,225.6,1.092,799680.5,799680.5,18156,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728207,2348644.00
08/14/2017 12:30,2,8.480,ACTIVE,221.87,369.10,59.938,1502728204,"201051344000469","219011344069620",27.08,37.80,0,333.33,428.61,232.7,222.6,1.069,803651.8,803651.8,18122,0,0,0,L,1122011218,0,125.40,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728208,2348645.00
08/14/2017 12:30,2,8.488,ACTIVE,218.93,367.00,59.954,1502728204,"201051344000646","219011344069620",27.19,38.20,0,331.83,424.41,233.8,223.8,1.083,797943.1,797943.1,18110,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728209,2348646.00
08/14/2017 12:30,2,7.842,ACTIVE,215.54,354.07,59.959,1502728204,"274151322000052","219011344069620",26.84,47.80,0,329.43,400.06,213.0,203.7,0.835,1059455.4,1059455.4,18000,0,0,0,L,1151911521,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728210,2348647.00
08/14/2017 12:30,2,8.477,ACTIVE,220.52,367.30,59.965,1502728204,"201051344000585","219011344069620",26.96,39.30,0,332.43,421.70,231.4,221.4,1.056,812013.2,812013.2,18108,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728210,2348648.00
08/14/2017 12:30,2,8.238,ACTIVE,218.48,363.69,59.970,1502728204,"201051344001230","219011344069620",27.65,36.50,0,330.63,423.50,230.7,220.7,1.065,802415.8,802415.8,18149,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728211,2348649.00
08/14/2017 12:30,2,8.172,ACTIVE,220.29,367.60,59.970,1502728204,"201051344000582","219011344069620",27.41,39.50,0,332.13,424.11,226.8,217.0,1.021,791379.4,791379.4,18096,0,0,0,L,1122011218,0,125.85,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728212,2348650.00
08/14/2017 12:30,2,8.273,ACTIVE,219.16,364.89,59.970,1502728204,"201051344000955","219011344069620",27.27,38.80,0,332.43,423.50,228.6,218.7,1.087,811575.3,811575.3,18121,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728213,2348651.00
08/14/2017 12:30,2,5.139,ACTIVE,215.54,405.47,59.959,1502728204,"274151322000094","219011344069620",37.29,47.00,0,388.64,459.87,193.6,184.9,0.747,875910.9,875910.9,18398,0,0,0,L,1151911521,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728214,2348652.00
08/14/2017 12:30,2,8.387,ACTIVE,221.87,369.70,59.970,1502728204,"201051344000579","219011344069620",27.63,37.50,0,333.93,428.91,234.7,224.6,1.074,821895.2,821895.2,18119,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728215,2348653.00
08/14/2017 12:30,2,8.326,ACTIVE,218.93,363.99,59.975,1502728204,"201051344000890","219011344069620",27.25,36.80,0,331.83,424.41,229.9,220.0,1.039,805677.0,805677.0,18120,0,0,0,L,1122011218,0,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728216,2348654.00
08/14/2017 12:30,2,8.332,ACTIVE,219.84,366.40,59.965,1502728204,"201051344000438","219011344069620",27.45,37.80,0,333.03,423.50,231.6,221.6,1.083,807935.3,807935.3,18102,0,0,0,L,1122011218,0,125.85,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728217,2348655.00
08/14/2017 12:30,2,8.176,ACTIVE,219.16,357.98,59.949,1502728204,"201051344000417","219011344069620",18.07,35.40,0,319.51,400.36,149.4,142.3,0.698,719646.5,719646.5,18150,0,0,0,L,1122011218,0,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728218,2348656.00
08/14/2017 12:30,2,7.693,ACTIVE,215.32,370.00,59.959,1502728204,"274151322000083","219011344069620",26.66,48.50,0,329.13,398.86,207.4,198.3,0.826,1048748.7,1048748.7,18013,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728219,2348657.00
08/14/2017 12:30,2,8.227,ACTIVE,216.67,353.17,59.970,1502728204,"274151322000076","219011344069620",27.37,49.30,0,330.33,406.67,227.8,217.9,0.884,1119763.4,1119763.4,18004,0,0,0,L,1151911521,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728219,2348658.00
08/14/2017 12:30,2,8.758,ACTIVE,220.52,367.90,59.970,1502728204,"201051344000868","219011344069620",27.02,38.40,0,333.03,423.50,239.6,229.4,1.065,801980.0,801980.0,18134,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728220,2348659.00
08/14/2017 12:30,2,8.293,ACTIVE,215.54,359.78,59.965,1502728204,"274151322000095","219011344069620",27.27,49.00,0,328.22,402.46,229.1,219.2,0.866,1108972.5,1108972.5,18026,0,0,0,L,1151911521,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728221,2348660.00
08/14/2017 12:30,2,8.617,ACTIVE,222.10,364.29,59.954,1502728204,"201051344000988","219011344069620",17.91,36.50,0,319.21,406.07,156.2,148.9,0.712,691791.2,691791.2,18103,0,0,0,L,1122011218,0,125.85,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728222,2348661.00
08/14/2017 12:30,2,8.875,ACTIVE,220.52,368.20,59.975,1502728204,"201051344001025","219011344069620",26.96,40.00,0,332.73,422.60,242.2,231.9,1.069,808949.8,808949.8,18106,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728223,2348662.00
08/14/2017 12:30,2,8.902,ACTIVE,222.10,370.60,59.970,1502728204,"201051344000458","219011344069620",27.14,40.40,0,333.93,428.61,244.3,233.9,1.136,813060.6,813060.6,18100,0,0,0,L,1122011218,0,126.07,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728224,2348663.00
08/14/2017 12:30,2,8.904,ACTIVE,222.55,370.30,59.965,1502728204,"201051344000853","219011344069620",27.08,39.30,0,336.04,428.91,244.0,233.6,1.114,814471.8,814471.8,18127,0,0,0,L,1122011218,0,126.53,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728225,2348664.00
08/14/2017 12:30,2,8.818,ACTIVE,220.29,367.90,60.007,1502728204,"201051344000917","219011344069620",27.33,39.50,0,331.23,422.60,243.9,233.5,1.114,804489.2,804489.2,18136,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728227,2348665.00
08/14/2017 12:30,2,8.914,ACTIVE,218.93,368.20,59.981,1502728204,"201051344001145","219011344069620",27.33,36.30,0,331.83,423.81,246.7,236.2,1.118,812492.0,812492.0,18122,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728228,2348666.00
08/14/2017 12:30,2,9.031,ACTIVE,220.74,369.70,59.944,1502728204,"201051344000651","219011344069620",26.90,39.80,0,332.73,422.00,245.9,235.4,1.105,801472.8,801472.8,18113,0,0,0,L,1122011218,0,126.53,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728229,2348667.00
08/14/2017 12:30,2,7.998,ACTIVE,215.54,366.70,59.965,1502728204,"274151322000088","219011344069620",26.36,45.80,0,329.73,398.86,213.1,203.8,0.804,1006390.8,1006390.8,18009,0,0,0,L,1151911521,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728230,2348668.00
08/14/2017 12:30,2,5.518,ACTIVE,216.45,417.79,59.965,1502728204,"274151322000068","219011344069620",37.11,48.30,0,384.43,463.18,207.5,198.3,0.800,876787.4,876787.4,18412,0,0,0,L,1151911521,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728231,2348669.00
08/14/2017 12:30,2,8.963,ACTIVE,220.29,369.40,59.959,1502728204,"201051344001135","219011344069620",26.98,39.50,0,332.73,422.30,245.0,234.5,1.114,797029.4,797029.4,18081,0,0,0,L,1122011218,0,125.85,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728232,2348670.00
08/14/2017 12:30,2,9.074,ACTIVE,219.61,367.90,59.938,1502728204,"201051344000594","219011344069620",27.35,41.30,0,330.63,425.31,251.3,240.6,1.131,816476.5,816476.5,18110,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728232,2348671.00
08/14/2017 12:30,2,9.064,ACTIVE,220.74,370.00,59.970,1502728204,"201051344001203","219011344069620",27.02,39.00,0,333.33,422.90,248.1,237.6,1.140,807020.6,807020.6,18142,0,0,0,L,1122011218,0,126.53,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728233,2348672.00
08/14/2017 12:30,2,8.102,ACTIVE,215.77,366.70,59.975,1502728204,"274151322000054","219011344069620",25.31,48.00,0,329.73,397.66,207.4,198.3,0.787,1022289.2,1022289.2,17991,0,0,0,L,1151911521,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728234,2348673.00
08/14/2017 12:30,2,8.953,ACTIVE,220.74,366.10,59.975,1502728204,"201051344000867","219011344069620",27.43,40.80,0,332.43,422.90,248.6,238.0,1.114,800690.4,800690.4,18141,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728235,2348674.00
08/14/2017 12:30,2,9.064,ACTIVE,220.74,370.30,59.965,1502728204,"201051344001093","219011344069620",26.88,37.80,0,332.73,422.30,246.6,236.1,1.114,804483.6,804483.6,18145,0,0,0,L,1122011218,0,126.07,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728236,2348675.00
08/14/2017 12:30,2,8.965,ACTIVE,221.64,370.90,59.959,1502728204,"201051344000900","219011344069620",28.05,39.00,0,333.33,427.71,254.4,243.6,1.131,822672.5,822672.5,18143,0,0,0,L,1122011218,0,126.07,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728238,2348676.00
08/14/2017 12:30,2,9.168,ACTIVE,221.87,371.21,59.975,1502728204,"201051344000648","219011344069620",27.15,38.80,0,333.93,428.91,252.0,241.3,1.149,809140.3,809140.3,18116,0,0,0,L,1122011218,0,125.40,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728239,2348677.00
08/14/2017 12:30,2,9.365,ACTIVE,222.10,370.60,59.975,1502728204,"201051344000569","219011344069620",26.68,39.80,0,333.33,428.01,252.9,242.2,1.153,824323.7,824323.7,18086,0,0,0,L,1122011218,0,125.40,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728240,2348678.00
08/14/2017 12:30,2,9.395,ACTIVE,222.55,371.51,59.959,1502728204,"201051344000983","219011344069620",26.74,40.00,0,333.63,428.61,254.4,243.6,1.171,815160.8,815160.8,18118,0,0,0,L,1122011218,0,126.07,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728241,2348679.00
08/14/2017 12:30,2,9.332,ACTIVE,222.55,373.31,59.970,1502728204,"201051344001158","219011344069620",26.96,38.60,0,333.33,428.01,254.6,243.8,1.162,799097.9,799097.9,18122,0,0,0,L,1122011218,0,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728242,2348680.00
08/14/2017 12:30,2,9.020,ACTIVE,222.32,372.11,59.975,1502728204,"201051344000576","219011344069620",27.87,39.00,0,333.03,429.82,254.6,243.8,1.158,813670.9,813670.9,18133,0,0,0,L,1122011218,0,126.07,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728243,2348681.00
08/14/2017 12:30,2,8.338,ACTIVE,215.54,372.41,59.970,1502728204,"274151322000087","219011344069620",26.32,56.00,0,329.13,396.75,222.2,212.6,0.822,997522.3,997522.3,18243,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728244,2348682.00
08/14/2017 12:30,2,8.729,ACTIVE,218.93,365.80,59.975,1502728204,"201051344000685","219011344069620",28.78,36.30,0,332.13,423.81,254.3,243.5,1.220,807762.0,807762.0,18142,0,0,0,L,1122011218,1,125.85,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502728245,2348683.00
08/14/2017 12:45,2,4.230,ACTIVE,216.67,350.17,59.970,1502729103,"201051344000645","219011344069620",27.17,43.00,0,333.93,427.41,116.5,110.5,0.552,812613.2,812613.2,18107,0,0,0,L,1122011218,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729104,2348684.00
08/14/2017 12:45,2,3.691,ACTIVE,213.29,343.25,59.965,1502729103,"274151322000085","219011344069620",25.52,48.50,0,330.63,393.75,95.4,90.2,0.367,1017021.6,1017021.6,18005,0,0,0,L,1151911521,0,123.14,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729105,2348685.00
08/14/2017 12:45,2,4.262,ACTIVE,216.22,351.97,59.975,1502729103,"201051344000633","219011344069620",27.63,40.80,0,332.73,422.90,119.2,113.1,0.575,799725.5,799725.5,18157,0,0,0,L,1122011218,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729106,2348686.00
08/14/2017 12:45,2,4.287,ACTIVE,216.90,353.17,59.996,1502729103,"201051344000469","219011344069620",27.21,39.00,0,333.33,428.91,118.2,112.1,0.566,803696.4,803696.4,18123,0,0,0,L,1122011218,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729107,2348687.00
08/14/2017 12:45,2,4.256,ACTIVE,215.54,349.86,59.986,1502729103,"201051344000646","219011344069620",27.67,38.80,0,329.73,424.71,119.3,113.2,0.575,797988.0,797988.0,18111,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729108,2348688.00
08/14/2017 12:45,2,3.838,ACTIVE,213.06,349.56,59.975,1502729103,"274151322000052","219011344069620",27.49,47.30,0,328.52,398.86,106.8,101.2,0.420,1059496.0,1059496.0,18001,0,0,0,L,1151911521,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729109,2348689.00
08/14/2017 12:45,2,4.367,ACTIVE,216.45,352.27,59.959,1502729103,"201051344000585","219011344069620",27.31,40.80,0,331.83,421.40,120.9,114.8,0.561,812058.2,812058.2,18109,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729110,2348690.00
08/14/2017 12:45,2,4.229,ACTIVE,215.32,349.56,59.986,1502729103,"201051344001230","219011344069620",27.99,37.80,0,329.43,424.41,119.8,113.7,0.561,802460.8,802460.8,18150,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729111,2348691.00
08/14/2017 12:45,2,4.240,ACTIVE,216.45,350.47,59.991,1502729103,"201051344000582","219011344069620",27.49,41.30,0,331.53,424.41,118.1,112.1,0.539,791423.7,791423.7,18097,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729112,2348692.00
