ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 12:45,2,4.203,ACTIVE,215.32,350.17,59.944,1502729103,"201051344000955","219011344069620",28.37,40.20,0,330.93,423.81,120.7,114.6,0.579,811620.5,811620.5,18122,0,0,0,L,1122011218,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729113,2348693.00
08/14/2017 12:45,2,2.477,ACTIVE,212.83,409.68,59.975,1502729103,"274151322000094","219011344069620",38.33,47.50,0,379.32,450.86,95.7,90.4,0.371,875948.4,875948.4,18399,0,0,0,L,1151911521,0,122.01,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729114,2348694.00
08/14/2017 12:45,2,4.311,ACTIVE,216.90,352.57,59.970,1502729103,"201051344000579","219011344069620",28.37,39.30,0,333.93,428.61,123.8,117.6,0.579,821940.9,821940.9,18120,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729115,2348695.00
08/14/2017 12:45,2,4.232,ACTIVE,214.87,348.06,59.981,1502729103,"201051344000890","219011344069620",28.11,38.80,0,331.53,424.41,120.3,114.2,0.566,805721.7,805721.7,18121,0,0,0,L,1122011218,0,123.59,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729116,2348696.00
08/14/2017 12:45,2,4.234,ACTIVE,215.54,349.86,60.007,1502729103,"201051344000438","219011344069620",28.19,39.80,0,331.53,424.41,120.9,114.8,0.583,807980.2,807980.2,18103,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729116,2348697.00
08/14/2017 12:45,2,4.232,ACTIVE,215.09,357.08,59.975,1502729103,"201051344000417","219011344069620",18.07,36.30,0,317.10,398.56,77.5,72.8,0.672,719674.9,719674.9,18151,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729117,2348698.00
08/14/2017 12:45,2,3.791,ACTIVE,213.06,355.58,59.965,1502729103,"274151322000083","219011344069620",27.63,48.80,0,328.22,398.56,106.0,100.4,0.420,1048788.6,1048788.6,18014,0,0,0,L,1151911521,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729118,2348699.00
08/14/2017 12:45,2,4.043,ACTIVE,213.74,357.98,59.970,1502729103,"274151322000076","219011344069620",27.95,48.00,0,330.03,402.46,114.5,108.6,0.451,1119806.7,1119806.7,18005,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729119,2348700.00
08/14/2017 12:45,2,4.312,ACTIVE,216.00,351.07,59.975,1502729103,"201051344000868","219011344069620",27.33,39.50,0,331.83,423.50,119.4,113.3,0.548,802024.2,802024.2,18135,0,0,0,L,1122011218,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729120,2348701.00
08/14/2017 12:45,2,4.008,ACTIVE,213.06,345.06,59.970,1502729103,"274151322000095","219011344069620",27.93,48.00,0,328.52,403.07,113.5,107.6,0.438,1109015.3,1109015.3,18027,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729121,2348702.00
08/14/2017 12:45,2,4.299,ACTIVE,216.90,360.08,59.975,1502729103,"201051344000988","219011344069620",17.97,37.50,0,316.50,403.67,78.2,73.6,0.676,691819.7,691819.7,18104,0,0,0,L,1122011218,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729122,2348703.00
08/14/2017 12:45,2,4.395,ACTIVE,215.77,350.17,59.970,1502729103,"201051344001025","219011344069620",27.27,41.30,0,331.53,423.81,121.4,115.3,0.552,808994.4,808994.4,18107,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729123,2348704.00
08/14/2017 12:45,2,4.234,ACTIVE,216.67,349.56,59.944,1502729103,"201051344000458","219011344069620",28.07,42.50,0,333.93,428.61,120.3,114.2,0.575,813104.9,813104.9,18101,0,0,0,L,1122011218,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729124,2348705.00
08/14/2017 12:45,2,4.314,ACTIVE,217.35,353.77,59.986,1502729103,"201051344000853","219011344069620",27.37,41.00,0,334.54,428.91,119.5,113.4,0.570,814515.7,814515.7,18128,0,0,0,L,1122011218,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729125,2348706.00
08/14/2017 12:45,2,4.320,ACTIVE,215.09,350.47,59.965,1502729103,"201051344000685","219011344069620",27.87,38.60,0,331.53,423.81,121.8,115.7,0.601,807805.6,807805.6,18143,0,0,0,L,1122011218,0,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729125,2348707.00
08/14/2017 12:45,2,4.314,ACTIVE,215.77,350.77,59.975,1502729103,"201051344000917","219011344069620",27.73,41.30,0,331.53,422.60,121.2,115.1,0.583,804533.6,804533.6,18137,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729126,2348708.00
08/14/2017 12:45,2,4.236,ACTIVE,215.32,349.26,59.965,1502729103,"201051344001145","219011344069620",28.49,37.50,0,330.93,424.41,122.2,116.0,0.575,812536.7,812536.7,18123,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729127,2348709.00
08/14/2017 12:45,2,4.312,ACTIVE,216.22,351.97,59.970,1502729103,"201051344000651","219011344069620",27.65,42.50,0,332.13,422.30,120.8,114.7,0.552,801517.1,801517.1,18114,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729128,2348710.00
08/14/2017 12:45,2,3.764,ACTIVE,213.06,354.67,59.970,1502729103,"274151322000088","219011344069620",27.06,46.20,0,329.73,397.05,103.1,97.6,0.389,1006429.2,1006429.2,18010,0,0,0,L,1151911521,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729129,2348711.00
08/14/2017 12:45,2,2.588,ACTIVE,213.96,409.08,59.944,1502729103,"274151322000068","219011344069620",37.31,47.30,0,378.42,451.76,97.4,92.1,0.376,876824.4,876824.4,18413,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729130,2348712.00
08/14/2017 12:45,2,4.303,ACTIVE,215.09,348.36,59.922,1502729103,"201051344001135","219011344069620",27.69,41.50,0,331.23,423.20,120.8,114.6,0.561,797073.5,797073.5,18082,0,0,0,L,1122011218,0,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729131,2348713.00
08/14/2017 12:45,2,4.266,ACTIVE,215.32,349.56,59.970,1502729103,"201051344000594","219011344069620",28.35,43.60,0,329.43,426.21,122.5,116.3,0.561,816521.5,816521.5,18111,0,0,0,L,1122011218,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729132,2348714.00
08/14/2017 12:45,2,4.357,ACTIVE,215.54,348.96,59.970,1502729103,"201051344001203","219011344069620",27.41,40.80,0,332.43,423.20,121.1,115.0,0.575,807065.0,807065.0,18143,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729133,2348715.00
08/14/2017 12:45,2,3.754,ACTIVE,213.06,346.26,59.965,1502729103,"274151322000054","219011344069620",25.94,48.30,0,329.13,395.85,98.6,93.3,0.371,1022326.0,1022326.0,17992,0,0,0,L,1151911521,0,122.68,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729134,2348716.00
08/14/2017 12:45,2,4.309,ACTIVE,215.77,348.96,59.970,1502729103,"201051344000867","219011344069620",27.41,43.00,0,333.03,423.50,119.7,113.6,0.548,800734.4,800734.4,18142,0,0,0,L,1122011218,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729135,2348717.00
08/14/2017 12:45,2,4.207,ACTIVE,215.54,349.86,60.012,1502729103,"201051344001093","219011344069620",27.77,40.00,0,331.83,423.50,118.4,112.3,0.548,804527.5,804527.5,18146,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729136,2348718.00
08/14/2017 12:45,2,4.242,ACTIVE,216.22,351.37,59.970,1502729103,"201051344000900","219011344069620",27.81,41.00,0,333.03,428.01,119.5,113.4,0.561,822716.6,822716.6,18144,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729137,2348719.00
08/14/2017 12:45,2,4.133,ACTIVE,216.22,350.17,59.970,1502729103,"201051344000648","219011344069620",27.91,40.80,0,333.93,428.01,116.9,110.9,0.557,809183.5,809183.5,18117,0,0,0,L,1122011218,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729138,2348720.00
08/14/2017 12:45,2,4.199,ACTIVE,216.45,352.57,59.970,1502729103,"201051344000569","219011344069620",27.45,41.30,0,333.33,428.01,116.8,110.8,0.552,824366.9,824366.9,18087,0,0,0,L,1122011218,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729138,2348721.00
08/14/2017 12:45,2,4.213,ACTIVE,216.45,350.77,59.975,1502729103,"201051344000983","219011344069620",27.73,42.30,0,333.03,428.01,118.5,112.4,0.566,815204.3,815204.3,18119,0,0,0,L,1122011218,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729139,2348722.00
08/14/2017 12:45,2,4.219,ACTIVE,216.45,349.26,59.975,1502729103,"201051344001158","219011344069620",27.63,40.60,0,333.33,428.31,118.0,111.9,0.557,799141.4,799141.4,18123,0,0,0,L,1122011218,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729140,2348723.00
08/14/2017 12:45,2,4.170,ACTIVE,216.67,350.77,59.970,1502729103,"201051344000576","219011344069620",27.33,41.50,0,333.63,429.82,115.5,109.5,0.548,813713.8,813713.8,18134,0,0,0,L,1122011218,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729141,2348724.00
08/14/2017 12:45,2,3.688,ACTIVE,213.29,345.36,59.965,1502729103,"274151322000087","219011344069620",27.17,56.50,0,329.43,395.55,101.4,95.9,0.376,997560.3,997560.3,18244,0,0,0,L,1151911521,0,122.23,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502729142,2348725.00
08/14/2017 13:00,2,2.734,ACTIVE,214.87,345.36,60.007,1502730003,"201051344000645","219011344069620",28.31,41.00,0,332.73,379.02,78.4,73.8,0.371,812635.1,812635.1,18108,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730004,2348726.00
08/14/2017 13:00,2,2.400,ACTIVE,212.16,349.56,60.007,1502730003,"274151322000085","219011344069620",26.40,45.00,0,323.41,374.21,64.1,60.0,0.446,1017039.5,1017039.5,18006,0,0,0,L,1151911521,0,122.46,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730005,2348727.00
08/14/2017 13:00,2,2.783,ACTIVE,214.64,346.26,60.018,1502730003,"201051344000633","219011344069620",28.37,39.00,0,331.23,379.92,80.0,75.3,0.384,799747.9,799747.9,18158,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730006,2348728.00
08/14/2017 13:00,2,2.783,ACTIVE,214.87,345.36,60.012,1502730003,"201051344000469","219011344069620",28.17,37.50,0,329.73,379.92,79.4,74.7,0.384,803718.6,803718.6,18124,0,0,0,L,1122011218,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730007,2348729.00
08/14/2017 13:00,2,2.771,ACTIVE,213.74,345.06,60.007,1502730003,"201051344000646","219011344069620",28.37,37.80,0,328.22,378.72,79.6,74.9,0.384,798010.3,798010.3,18112,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730008,2348730.00
08/14/2017 13:00,2,2.490,ACTIVE,212.16,356.78,60.002,1502730003,"274151322000052","219011344069620",27.73,43.80,0,325.22,374.51,70.0,65.6,0.495,1059515.7,1059515.7,18002,0,0,0,L,1151911521,0,121.55,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730009,2348731.00
08/14/2017 13:00,2,2.867,ACTIVE,214.41,345.36,59.970,1502730003,"201051344000585","219011344069620",28.05,38.60,0,329.13,379.62,81.5,76.7,0.380,812080.9,812080.9,18110,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730009,2348732.00
08/14/2017 13:00,2,2.725,ACTIVE,213.74,343.85,59.959,1502730003,"201051344001230","219011344069620",28.78,36.50,0,328.22,376.31,79.4,74.7,0.376,802483.0,802483.0,18151,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730010,2348733.00
08/14/2017 13:00,2,2.748,ACTIVE,214.64,345.66,59.996,1502730003,"201051344000582","219011344069620",28.15,40.20,0,328.22,379.92,78.3,73.7,0.371,791445.7,791445.7,18098,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730011,2348734.00
08/14/2017 13:00,2,2.791,ACTIVE,213.74,343.85,60.018,1502730003,"201051344000955","219011344069620",28.27,38.80,0,328.82,377.52,79.9,75.2,0.384,811642.9,811642.9,18123,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730012,2348735.00
08/14/2017 13:00,2,1.623,ACTIVE,212.16,418.70,60.002,1502730003,"274151322000094","219011344069620",38.39,43.80,0,383.23,445.15,61.7,57.6,0.415,875965.9,875965.9,18400,0,0,0,L,1151911521,0,121.55,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730013,2348736.00
08/14/2017 13:00,2,2.807,ACTIVE,215.09,345.36,60.007,1502730003,"201051344000579","219011344069620",28.73,37.80,0,332.43,380.22,81.7,76.9,0.380,821963.8,821963.8,18121,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730014,2348737.00
08/14/2017 13:00,2,2.791,ACTIVE,213.74,344.45,60.007,1502730003,"201051344000890","219011344069620",28.41,36.50,0,329.13,376.92,80.3,75.6,0.367,805744.0,805744.0,18122,0,0,0,L,1122011218,0,122.91,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730015,2348738.00
08/14/2017 13:00,2,2.740,ACTIVE,214.19,345.36,60.002,1502730003,"201051344000438","219011344069620",28.69,38.60,0,328.82,380.22,79.7,75.0,0.384,808002.5,808002.5,18104,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730016,2348739.00
08/14/2017 13:00,2,2.793,ACTIVE,213.74,349.26,59.996,1502730003,"201051344000417","219011344069620",18.23,34.50,0,324.32,388.04,51.6,47.9,0.446,719689.1,719689.1,18152,0,0,0,L,1122011218,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730017,2348740.00
08/14/2017 13:00,2,2.420,ACTIVE,211.93,347.16,59.996,1502730003,"274151322000083","219011344069620",28.17,44.30,0,325.52,374.21,69.0,64.7,0.508,1048808.0,1048808.0,18015,0,0,0,L,1151911521,0,121.55,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730018,2348741.00
08/14/2017 13:00,2,2.574,ACTIVE,212.83,353.17,60.002,1502730003,"274151322000076","219011344069620",28.55,45.00,0,327.32,376.01,74.4,69.9,0.530,1119827.7,1119827.7,18006,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730019,2348742.00
08/14/2017 13:00,2,2.836,ACTIVE,214.19,344.76,60.002,1502730003,"201051344000868","219011344069620",27.73,38.40,0,329.13,379.92,79.7,75.0,0.367,802046.3,802046.3,18136,0,0,0,L,1122011218,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730020,2348743.00
08/14/2017 13:00,2,2.574,ACTIVE,211.93,354.67,60.002,1502730003,"274151322000095","219011344069620",28.19,45.00,0,324.62,374.51,73.5,69.0,0.517,1109036.0,1109036.0,18028,0,0,0,L,1151911521,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730021,2348744.00
08/14/2017 13:00,2,2.816,ACTIVE,214.87,351.37,60.002,1502730003,"201051344000988","219011344069620",18.21,36.00,0,331.23,392.55,52.0,48.2,0.451,691834.0,691834.0,18105,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730022,2348745.00
08/14/2017 13:00,2,2.814,ACTIVE,214.19,344.15,60.039,1502730003,"201051344001025","219011344069620",28.17,39.80,0,328.82,378.72,80.4,75.7,0.367,809016.8,809016.8,18108,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730023,2348746.00
08/14/2017 13:00,2,2.746,ACTIVE,214.87,344.76,60.002,1502730003,"201051344000458","219011344069620",28.43,40.40,0,332.43,379.62,79.1,74.4,0.384,813127.0,813127.0,18102,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730024,2348747.00
08/14/2017 13:00,2,2.797,ACTIVE,215.32,346.26,60.002,1502730003,"201051344000853","219011344069620",27.87,39.30,0,334.24,379.62,79.0,74.3,0.367,814537.6,814537.6,18129,0,0,0,L,1122011218,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730025,2348748.00
08/14/2017 13:00,2,2.746,ACTIVE,214.19,344.76,59.991,1502730003,"201051344000685","219011344069620",28.49,36.30,0,329.43,378.12,79.2,74.5,0.393,807827.7,807827.7,18144,0,0,0,L,1122011218,0,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730025,2348749.00
08/14/2017 13:00,2,2.783,ACTIVE,214.41,345.06,59.991,1502730003,"201051344000917","219011344069620",28.09,40.20,0,328.82,378.42,79.3,74.6,0.367,804555.6,804555.6,18138,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730026,2348750.00
08/14/2017 13:00,2,2.770,ACTIVE,214.19,344.76,60.002,1502730003,"201051344001145","219011344069620",28.51,36.00,0,329.13,378.12,80.0,75.3,0.367,812559.0,812559.0,18124,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730028,2348751.00
08/14/2017 13:00,2,2.791,ACTIVE,214.64,345.66,60.002,1502730003,"201051344000651","219011344069620",27.97,41.30,0,329.73,379.92,79.1,74.4,0.371,801539.1,801539.1,18115,0,0,0,L,1122011218,0,123.36,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730028,2348752.00
08/14/2017 13:00,2,2.385,ACTIVE,211.93,357.38,59.991,1502730003,"274151322000088","219011344069620",27.51,43.20,0,322.81,374.51,66.5,62.3,0.460,1006447.8,1006447.8,18011,0,0,0,L,1151911521,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730029,2348753.00
08/14/2017 13:00,2,1.609,ACTIVE,213.29,418.70,59.996,1502730003,"274151322000068","219011344069620",38.23,43.60,0,384.43,440.64,62.2,58.1,0.433,876841.9,876841.9,18414,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730030,2348754.00
08/14/2017 13:00,2,2.818,ACTIVE,214.19,342.95,59.938,1502730003,"201051344001135","219011344069620",28.09,40.40,0,329.73,376.62,80.2,75.5,0.362,797095.7,797095.7,18083,0,0,0,L,1122011218,0,122.68,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730031,2348755.00
08/14/2017 13:00,2,2.785,ACTIVE,214.19,344.76,59.991,1502730003,"201051344000594","219011344069620",28.67,42.00,0,329.13,377.22,80.8,76.1,0.367,816543.9,816543.9,18112,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730032,2348756.00
08/14/2017 13:00,2,2.822,ACTIVE,214.41,344.76,59.991,1502730003,"201051344001203","219011344069620",28.11,38.80,0,329.13,378.72,80.4,75.7,0.376,807087.3,807087.3,18144,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730033,2348757.00
08/14/2017 13:00,2,2.389,ACTIVE,212.16,355.28,59.986,1502730003,"274151322000054","219011344069620",27.00,44.30,0,323.11,375.11,65.3,61.2,0.460,1022344.0,1022344.0,17993,0,0,0,L,1151911521,0,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730034,2348758.00
08/14/2017 13:00,2,2.789,ACTIVE,214.64,344.15,60.002,1502730003,"201051344000867","219011344069620",28.43,40.60,0,328.52,377.52,80.3,75.6,0.371,800756.5,800756.5,18143,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730035,2348759.00
08/14/2017 13:00,2,2.768,ACTIVE,214.64,345.36,60.002,1502730003,"201051344001093","219011344069620",27.91,37.80,0,327.92,378.72,78.3,73.6,0.362,804549.3,804549.3,18147,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730036,2348760.00
08/14/2017 13:00,2,2.758,ACTIVE,214.64,346.56,59.996,1502730003,"201051344000900","219011344069620",28.65,39.30,0,329.43,379.62,80.0,75.3,0.362,822738.8,822738.8,18145,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730037,2348761.00
08/14/2017 13:00,2,2.725,ACTIVE,214.87,345.06,60.018,1502730003,"201051344000648","219011344069620",28.29,39.00,0,332.43,380.22,78.1,73.5,0.371,809205.1,809205.1,18118,0,0,0,L,1122011218,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730038,2348762.00
08/14/2017 13:00,2,2.764,ACTIVE,214.64,345.66,59.991,1502730003,"201051344000569","219011344069620",28.15,39.80,0,328.52,379.02,78.8,74.1,0.367,824388.6,824388.6,18088,0,0,0,L,1122011218,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730039,2348763.00
08/14/2017 13:00,2,2.771,ACTIVE,214.87,345.66,59.996,1502730003,"201051344000983","219011344069620",28.51,40.60,0,329.43,379.62,80.0,75.3,0.380,815226.3,815226.3,18120,0,0,0,L,1122011218,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730039,2348764.00
08/14/2017 13:00,2,2.801,ACTIVE,214.64,345.06,60.028,1502730003,"201051344001158","219011344069620",27.93,39.30,0,330.33,379.32,79.3,74.6,0.380,799163.3,799163.3,18124,0,0,0,L,1122011218,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730040,2348765.00
08/14/2017 13:00,2,2.729,ACTIVE,215.09,345.96,59.986,1502730003,"201051344000576","219011344069620",28.11,39.30,0,332.73,378.72,77.7,73.0,0.367,813735.3,813735.3,18135,0,0,0,L,1122011218,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730041,2348766.00
08/14/2017 13:00,2,2.393,ACTIVE,212.16,352.57,59.991,1502730003,"274151322000087","219011344069620",27.61,53.30,0,326.72,373.61,66.9,62.6,0.438,997578.9,997578.9,18245,0,0,0,L,1151911521,0,122.23,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730042,2348767.00
08/14/2017 13:15,2,2.701,ACTIVE,214.41,359.18,59.996,1502730904,"201051344000645","219011344069620",28.19,37.80,0,319.81,388.94,77.1,72.5,0.645,812652.4,812652.4,18109,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730905,2348768.00
08/14/2017 13:15,2,2.355,ACTIVE,211.70,344.76,59.970,1502730904,"274151322000085","219011344069620",27.04,42.30,0,330.33,369.40,64.5,60.3,0.451,1017053.6,1017053.6,18007,0,0,0,L,1151911521,0,122.23,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730906,2348769.00
08/14/2017 13:15,2,2.734,ACTIVE,214.19,359.78,59.954,1502730904,"201051344000633","219011344069620",28.39,35.80,0,319.21,388.94,78.6,74.0,0.676,799765.5,799765.5,18159,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730907,2348770.00
08/14/2017 13:15,2,2.727,ACTIVE,214.41,358.88,59.922,1502730904,"201051344000469","219011344069620",28.35,34.50,0,316.80,389.24,78.2,73.6,0.672,803736.2,803736.2,18125,0,0,0,L,1122011218,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730907,2348771.00
08/14/2017 13:15,2,2.750,ACTIVE,213.29,357.68,59.944,1502730904,"201051344000646","219011344069620",28.21,34.30,0,318.00,387.74,78.6,74.0,0.667,798027.9,798027.9,18113,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730908,2348772.00
08/14/2017 13:15,2,2.447,ACTIVE,211.93,350.17,59.965,1502730904,"274151322000052","219011344069620",28.27,40.80,0,328.22,371.81,70.0,65.6,0.504,1059531.1,1059531.1,18003,0,0,0,L,1151911521,0,121.33,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730909,2348773.00
08/14/2017 13:15,2,2.758,ACTIVE,213.96,347.16,60.034,1502730904,"201051344000585","219011344069620",28.84,35.80,0,318.61,388.04,80.5,75.8,0.384,812098.9,812098.9,18111,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730910,2348774.00
08/14/2017 13:15,2,2.689,ACTIVE,213.29,354.97,60.007,1502730904,"201051344001230","219011344069620",28.73,33.00,0,317.10,386.23,78.2,73.6,0.658,802500.6,802500.6,18152,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730911,2348775.00
08/14/2017 13:15,2,2.689,ACTIVE,213.96,358.28,60.007,1502730904,"201051344000582","219011344069620",28.43,36.80,0,318.00,388.64,77.5,72.9,0.645,791463.0,791463.0,18099,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730912,2348776.00
08/14/2017 13:15,2,2.721,ACTIVE,213.29,357.08,59.981,1502730904,"201051344000955","219011344069620",28.77,35.40,0,317.10,387.74,79.2,74.6,0.681,811660.5,811660.5,18124,0,0,0,L,1122011218,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730913,2348777.00
08/14/2017 13:15,2,1.623,ACTIVE,211.70,412.08,59.959,1502730904,"274151322000094","219011344069620",38.19,41.50,0,385.33,443.04,63.4,59.2,0.451,875979.6,875979.6,18401,0,0,0,L,1151911521,0,121.10,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730914,2348778.00
08/14/2017 13:15,2,2.740,ACTIVE,214.64,347.76,59.965,1502730904,"201051344000579","219011344069620",28.92,34.50,0,319.21,389.54,80.3,75.6,0.376,821981.8,821981.8,18122,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730915,2348779.00
08/14/2017 13:15,2,2.742,ACTIVE,213.29,356.78,59.970,1502730904,"201051344000890","219011344069620",28.53,33.50,0,320.11,388.64,79.2,74.6,0.654,805761.8,805761.8,18123,0,0,0,L,1122011218,0,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730916,2348780.00
08/14/2017 13:15,2,2.695,ACTIVE,213.74,358.28,59.965,1502730904,"201051344000438","219011344069620",28.92,34.50,0,318.61,389.84,79.0,74.3,0.667,808020.1,808020.1,18105,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730917,2348781.00
08/14/2017 13:15,2,2.672,ACTIVE,213.51,350.17,59.954,1502730904,"201051344000417","219011344069620",18.89,32.80,0,329.43,371.21,51.1,47.4,0.438,719700.4,719700.4,18153,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730917,2348782.00
08/14/2017 13:15,2,2.426,ACTIVE,211.48,344.15,59.965,1502730904,"274151322000083","219011344069620",28.29,41.00,0,328.22,371.21,69.5,65.1,0.499,1048823.2,1048823.2,18016,0,0,0,L,1151911521,0,121.10,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730918,2348783.00
08/14/2017 13:15,2,2.531,ACTIVE,212.61,350.17,59.959,1502730904,"274151322000076","219011344069620",29.22,41.00,0,332.43,374.81,74.9,70.4,0.530,1119844.1,1119844.1,18007,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730919,2348784.00
08/14/2017 13:15,2,2.768,ACTIVE,213.74,357.38,59.959,1502730904,"201051344000868","219011344069620",28.09,35.20,0,317.70,388.04,78.8,74.1,0.645,802063.9,802063.9,18137,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730920,2348785.00
08/14/2017 13:15,2,2.525,ACTIVE,211.70,356.48,59.954,1502730904,"274151322000095","219011344069620",28.94,41.50,0,327.62,373.31,74.0,69.5,0.513,1109052.2,1109052.2,18029,0,0,0,L,1151911521,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730921,2348786.00
08/14/2017 13:15,2,2.730,ACTIVE,214.41,353.17,59.959,1502730904,"201051344000988","219011344069620",18.67,33.80,0,330.63,373.91,51.6,47.9,0.442,691845.3,691845.3,18106,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730922,2348787.00
08/14/2017 13:15,2,2.770,ACTIVE,213.74,357.68,59.912,1502730904,"201051344001025","219011344069620",28.45,36.30,0,318.00,389.84,79.8,75.1,0.667,809034.5,809034.5,18109,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730923,2348788.00
08/14/2017 13:15,2,2.697,ACTIVE,214.19,357.98,59.922,1502730904,"201051344000458","219011344069620",28.55,37.00,0,320.11,389.24,78.0,73.3,0.681,813144.4,813144.4,18103,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730924,2348789.00
08/14/2017 13:15,2,2.730,ACTIVE,214.87,360.38,59.901,1502730904,"201051344000853","219011344069620",28.31,35.80,0,320.11,390.44,78.3,73.7,0.667,814555.1,814555.1,18130,0,0,0,L,1122011218,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730925,2348790.00
08/14/2017 13:15,2,2.697,ACTIVE,213.51,357.68,60.018,1502730904,"201051344000685","219011344069620",28.78,33.30,0,317.40,388.64,78.6,74.0,0.689,807845.2,807845.2,18145,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730926,2348791.00
08/14/2017 13:15,2,2.707,ACTIVE,213.74,357.68,59.965,1502730904,"201051344000917","219011344069620",28.65,36.30,0,318.61,388.34,78.6,73.9,0.672,804573.1,804573.1,18139,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730927,2348792.00
08/14/2017 13:15,2,2.688,ACTIVE,213.51,357.68,59.970,1502730904,"201051344001145","219011344069620",29.02,33.00,0,318.30,388.64,79.0,74.3,0.654,812576.6,812576.6,18125,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730927,2348793.00
08/14/2017 13:15,2,2.715,ACTIVE,214.19,357.98,59.959,1502730904,"201051344000651","219011344069620",28.73,37.80,0,316.80,389.54,79.0,74.3,0.663,801556.6,801556.6,18116,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730928,2348794.00
08/14/2017 13:15,2,2.398,ACTIVE,211.25,355.88,59.954,1502730904,"274151322000088","219011344069620",27.71,40.00,0,328.82,370.30,67.3,63.1,0.455,1006462.4,1006462.4,18012,0,0,0,L,1151911521,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730929,2348795.00
08/14/2017 13:15,2,1.674,ACTIVE,212.83,408.48,59.959,1502730904,"274151322000068","219011344069620",37.47,40.60,0,385.33,439.74,63.5,59.4,0.438,876855.8,876855.8,18415,0,0,0,L,1151911521,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730930,2348796.00
08/14/2017 13:15,2,2.721,ACTIVE,213.51,356.78,59.996,1502730904,"201051344001135","219011344069620",28.92,36.80,0,318.91,388.64,79.7,75.0,0.663,797113.4,797113.4,18084,0,0,0,L,1122011218,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730931,2348797.00
08/14/2017 13:15,2,2.736,ACTIVE,213.51,345.66,59.965,1502730904,"201051344000594","219011344069620",28.88,38.20,0,317.40,387.44,80.0,75.3,0.371,816561.8,816561.8,18113,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730932,2348798.00
08/14/2017 13:15,2,2.783,ACTIVE,213.96,357.38,59.986,1502730904,"201051344001203","219011344069620",28.37,35.80,0,317.10,390.14,79.9,75.2,0.676,807105.1,807105.1,18145,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730933,2348799.00
08/14/2017 13:15,2,2.377,ACTIVE,212.16,358.58,59.959,1502730904,"274151322000054","219011344069620",27.63,41.30,0,328.52,370.90,66.6,62.3,0.468,1022358.5,1022358.5,17994,0,0,0,L,1151911521,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730934,2348800.00
08/14/2017 13:15,2,2.748,ACTIVE,213.96,356.48,59.975,1502730904,"201051344000867","219011344069620",28.65,37.30,0,317.70,388.04,79.8,75.0,0.654,800774.3,800774.3,18144,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730935,2348801.00
08/14/2017 13:15,2,2.680,ACTIVE,213.96,359.18,59.970,1502730904,"201051344001093","219011344069620",28.84,34.50,0,318.00,388.64,78.2,73.6,0.645,804566.6,804566.6,18148,0,0,0,L,1122011218,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730936,2348802.00
08/14/2017 13:15,2,2.756,ACTIVE,214.41,357.98,59.944,1502730904,"201051344000900","219011344069620",28.43,36.00,0,318.61,389.24,79.4,74.7,0.658,822745.0,822745.0,18146,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730937,2348803.00
08/14/2017 13:15,2,2.670,ACTIVE,214.19,358.28,59.959,1502730904,"201051344000648","219011344069620",28.71,35.60,0,318.61,389.24,77.7,73.0,0.658,809222.4,809222.4,18119,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730938,2348804.00
08/14/2017 13:15,2,2.727,ACTIVE,214.19,359.18,59.965,1502730904,"201051344000569","219011344069620",28.45,36.00,0,319.21,389.24,78.5,73.9,0.667,824406.1,824406.1,18089,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730940,2348805.00
08/14/2017 13:15,2,2.725,ACTIVE,214.64,358.28,59.991,1502730904,"201051344000983","219011344069620",28.84,36.80,0,318.91,390.14,79.7,75.0,0.676,815244.0,815244.0,18121,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730941,2348806.00
08/14/2017 13:15,2,2.742,ACTIVE,214.41,358.58,59.901,1502730904,"201051344001158","219011344069620",28.53,35.40,0,318.30,389.54,79.2,74.6,0.672,799180.9,799180.9,18125,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730942,2348807.00
08/14/2017 13:15,2,2.730,ACTIVE,214.64,359.18,59.949,1502730904,"201051344000576","219011344069620",27.91,36.00,0,320.71,389.84,77.2,72.6,0.658,813752.4,813752.4,18136,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730942,2348808.00
08/14/2017 13:15,2,2.375,ACTIVE,211.70,357.98,59.949,1502730904,"274151322000087","219011344069620",28.15,50.60,0,328.22,370.00,67.7,63.4,0.451,997593.7,997593.7,18246,0,0,0,L,1151911521,0,121.78,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502730943,2348809.00
08/14/2017 13:30,2,2.357,ACTIVE,214.64,355.58,59.975,1502731803,"201051344000645","219011344069620",28.39,36.00,0,321.01,389.54,67.8,63.5,0.566,812671.8,812671.8,18110,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731804,2348810.00
08/14/2017 13:30,2,2.035,ACTIVE,213.06,353.77,59.981,1502731803,"274151322000085","219011344069620",27.04,40.60,0,329.43,377.52,55.7,51.8,0.389,1017069.6,1017069.6,18008,0,0,0,L,1151911521,0,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731805,2348811.00
08/14/2017 13:30,2,2.398,ACTIVE,214.41,356.48,59.986,1502731803,"201051344000633","219011344069620",28.51,34.30,0,318.91,390.74,69.2,64.9,0.592,799785.3,799785.3,18160,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731806,2348812.00
08/14/2017 13:30,2,2.381,ACTIVE,214.41,356.18,60.034,1502731803,"201051344000469","219011344069620",28.59,33.00,0,316.50,390.74,68.9,64.6,0.597,803755.8,803755.8,18126,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731807,2348813.00
08/14/2017 13:30,2,2.414,ACTIVE,213.29,355.28,59.975,1502731803,"201051344000646","219011344069620",28.21,33.00,0,318.91,389.84,69.0,64.7,0.588,798047.6,798047.6,18114,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731808,2348814.00
08/14/2017 13:30,2,2.125,ACTIVE,212.16,350.17,59.975,1502731803,"274151322000052","219011344069620",28.09,39.30,0,327.32,376.62,60.4,56.4,0.420,1059548.5,1059548.5,18004,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731809,2348815.00
08/14/2017 13:30,2,2.471,ACTIVE,214.41,356.48,60.012,1502731803,"201051344000585","219011344069620",28.29,34.80,0,317.40,387.74,70.8,66.4,0.592,812119.1,812119.1,18112,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731810,2348816.00
08/14/2017 13:30,2,2.359,ACTIVE,213.51,353.17,59.986,1502731803,"201051344001230","219011344069620",28.69,32.00,0,317.40,388.04,68.5,64.2,0.570,802520.2,802520.2,18153,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731811,2348817.00
08/14/2017 13:30,2,2.340,ACTIVE,214.41,356.48,59.991,1502731803,"201051344000582","219011344069620",28.63,35.40,0,317.10,390.14,67.8,63.5,0.561,791482.4,791482.4,18100,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731812,2348818.00
08/14/2017 13:30,2,2.391,ACTIVE,213.74,354.97,59.986,1502731803,"201051344000955","219011344069620",28.63,34.00,0,318.91,389.54,69.3,65.0,0.588,811680.4,811680.4,18125,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731813,2348819.00
08/14/2017 13:30,2,1.402,ACTIVE,212.61,411.48,59.991,1502731803,"274151322000094","219011344069620",37.87,40.00,0,384.73,450.56,53.8,50.0,0.376,875995.0,875995.0,18402,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731813,2348820.00
08/14/2017 13:30,2,2.408,ACTIVE,214.41,356.18,59.965,1502731803,"201051344000579","219011344069620",28.88,33.00,0,317.70,388.94,70.4,66.1,0.583,822002.0,822002.0,18123,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731814,2348821.00
08/14/2017 13:30,2,2.369,ACTIVE,213.74,354.37,59.986,1502731803,"201051344000890","219011344069620",28.90,32.80,0,319.81,389.24,69.4,65.0,0.566,805781.6,805781.6,18124,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731815,2348822.00
08/14/2017 13:30,2,2.350,ACTIVE,214.19,355.28,60.018,1502731803,"201051344000438","219011344069620",28.94,33.80,0,319.81,390.14,68.9,64.6,0.588,808039.9,808039.9,18106,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731816,2348823.00
08/14/2017 13:30,2,2.369,ACTIVE,213.96,349.56,59.949,1502731803,"201051344000417","219011344069620",18.65,31.50,0,326.72,383.83,44.7,41.3,0.380,719713.0,719713.0,18154,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731817,2348824.00
08/14/2017 13:30,2,2.070,ACTIVE,212.61,345.96,59.981,1502731803,"274151322000083","219011344069620",28.29,39.50,0,326.72,375.41,59.3,55.3,0.429,1048840.4,1048840.4,18017,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731818,2348825.00
08/14/2017 13:30,2,2.199,ACTIVE,213.06,359.78,59.981,1502731803,"274151322000076","219011344069620",28.84,39.50,0,329.13,378.12,64.3,60.1,0.446,1119862.7,1119862.7,18008,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731819,2348826.00
08/14/2017 13:30,2,2.428,ACTIVE,213.96,355.28,59.986,1502731803,"201051344000868","219011344069620",27.91,33.50,0,317.70,388.64,68.7,64.3,0.561,802083.6,802083.6,18138,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731820,2348827.00
08/14/2017 13:30,2,2.158,ACTIVE,211.93,354.07,59.975,1502731803,"274151322000095","219011344069620",28.86,40.00,0,327.62,376.62,63.1,59.0,0.438,1109070.5,1109070.5,18030,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731821,2348828.00
08/14/2017 13:30,2,2.447,ACTIVE,214.41,351.37,59.944,1502731803,"201051344000988","219011344069620",18.07,32.40,0,333.03,388.04,44.8,41.3,0.376,691858.0,691858.0,18107,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731822,2348829.00
08/14/2017 13:30,2,2.408,ACTIVE,213.96,354.37,59.981,1502731803,"201051344001025","219011344069620",28.45,35.00,0,319.81,389.84,69.4,65.0,0.570,809054.4,809054.4,18110,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731823,2348830.00
08/14/2017 13:30,2,2.346,ACTIVE,214.41,355.28,59.975,1502731803,"201051344000458","219011344069620",28.55,35.40,0,318.61,391.04,67.8,63.6,0.592,813163.9,813163.9,18104,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731823,2348831.00
08/14/2017 13:30,2,2.365,ACTIVE,215.09,356.78,60.018,1502731803,"201051344000853","219011344069620",28.39,34.30,0,318.61,392.55,68.1,63.8,0.588,814574.6,814574.6,18131,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731824,2348832.00
08/14/2017 13:30,2,2.332,ACTIVE,213.96,355.88,59.991,1502731803,"201051344000685","219011344069620",28.78,32.20,0,316.80,388.94,68.0,63.7,0.601,807864.8,807864.8,18146,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731825,2348833.00
08/14/2017 13:30,2,2.354,ACTIVE,214.19,356.18,59.991,1502731803,"201051344000917","219011344069620",28.49,35.00,0,321.01,389.84,67.9,63.6,0.579,804592.7,804592.7,18140,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731826,2348834.00
