ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 13:30,2,2.338,ACTIVE,213.96,355.28,59.981,1502731803,"201051344001145","219011344069620",28.86,31.80,0,319.21,389.54,68.4,64.1,0.570,812596.3,812596.3,18126,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731827,2348835.00
08/14/2017 13:30,2,2.371,ACTIVE,214.41,355.58,59.996,1502731803,"201051344000651","219011344069620",28.37,36.30,0,319.51,390.74,68.2,63.9,0.575,801576.2,801576.2,18117,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731828,2348836.00
08/14/2017 13:30,2,2.031,ACTIVE,212.16,348.96,59.986,1502731803,"274151322000088","219011344069620",27.69,38.60,0,328.22,376.31,57.0,53.1,0.402,1006479.0,1006479.0,18013,0,0,0,L,1151911521,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731829,2348837.00
08/14/2017 13:30,2,1.377,ACTIVE,213.06,410.58,59.986,1502731803,"274151322000068","219011344069620",38.27,39.00,0,385.63,451.76,53.4,49.6,0.367,876871.3,876871.3,18416,0,0,0,L,1151911521,0,122.23,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731830,2348838.00
08/14/2017 13:30,2,2.408,ACTIVE,213.96,354.97,59.975,1502731803,"201051344001135","219011344069620",28.27,35.40,0,319.51,388.34,69.0,64.6,0.570,797133.2,797133.2,18085,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731831,2348839.00
08/14/2017 13:30,2,2.379,ACTIVE,213.74,353.77,59.965,1502731803,"201051344000594","219011344069620",28.73,37.00,0,317.70,386.23,69.2,64.9,0.566,816581.7,816581.7,18114,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731832,2348840.00
08/14/2017 13:30,2,2.408,ACTIVE,214.19,354.67,60.034,1502731803,"201051344001203","219011344069620",28.33,34.80,0,318.00,389.54,69.1,64.7,0.579,807124.9,807124.9,18146,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731833,2348841.00
08/14/2017 13:30,2,2.031,ACTIVE,211.93,353.77,59.996,1502731803,"274151322000054","219011344069620",27.45,39.30,0,326.12,376.92,56.4,52.5,0.398,1022374.8,1022374.8,17995,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731834,2348842.00
08/14/2017 13:30,2,2.404,ACTIVE,214.41,354.67,59.970,1502731803,"201051344000867","219011344069620",28.27,35.80,0,318.91,388.94,68.9,64.5,0.557,800794.1,800794.1,18145,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731834,2348843.00
08/14/2017 13:30,2,2.342,ACTIVE,214.41,356.18,59.975,1502731803,"201051344001093","219011344069620",28.31,33.30,0,318.00,389.84,67.2,62.9,0.548,804586.0,804586.0,18149,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731835,2348844.00
08/14/2017 13:30,2,2.328,ACTIVE,214.19,355.58,59.991,1502731803,"201051344000900","219011344069620",28.94,34.50,0,315.90,389.84,68.2,63.9,0.570,822776.2,822776.2,18147,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731836,2348845.00
08/14/2017 13:30,2,2.297,ACTIVE,214.64,354.67,59.996,1502731803,"201051344000648","219011344069620",28.69,34.00,0,318.91,390.74,66.8,62.5,0.561,809241.6,809241.6,18120,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731837,2348846.00
08/14/2017 13:30,2,2.346,ACTIVE,214.19,355.28,60.018,1502731803,"201051344000569","219011344069620",28.43,34.80,0,319.81,390.44,67.6,63.3,0.570,824425.5,824425.5,18090,0,0,0,L,1122011218,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731838,2348847.00
08/14/2017 13:30,2,2.369,ACTIVE,214.64,355.58,59.986,1502731803,"201051344000983","219011344069620",28.49,35.40,0,318.61,391.04,68.4,64.1,0.583,815263.7,815263.7,18122,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731839,2348848.00
08/14/2017 13:30,2,2.391,ACTIVE,214.41,354.67,59.959,1502731803,"201051344001158","219011344069620",28.01,34.00,0,318.61,389.84,67.8,63.6,0.575,799200.5,799200.5,18126,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731840,2348849.00
08/14/2017 13:30,2,2.287,ACTIVE,214.64,355.88,59.991,1502731803,"201051344000576","219011344069620",28.59,34.80,0,319.81,390.14,66.2,62.0,0.561,813771.5,813771.5,18137,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731841,2348850.00
08/14/2017 13:30,2,2.033,ACTIVE,212.16,354.37,60.002,1502731803,"274151322000087","219011344069620",27.69,49.30,0,326.12,375.41,57.0,53.1,0.362,997610.2,997610.2,18247,0,0,0,L,1151911521,0,122.23,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502731842,2348851.00
08/14/2017 13:45,2,2.521,ACTIVE,215.09,357.08,59.959,1502732703,"201051344000645","219011344069620",27.97,34.50,0,318.61,389.84,71.4,67.0,0.592,812689.1,812689.1,18111,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732704,2348852.00
08/14/2017 13:45,2,2.182,ACTIVE,212.83,349.26,59.965,1502732703,"274151322000085","219011344069620",27.12,38.80,0,332.13,373.01,59.9,55.9,0.407,1017083.9,1017083.9,18009,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732705,2348853.00
08/14/2017 13:45,2,2.502,ACTIVE,214.64,357.68,59.981,1502732703,"201051344000633","219011344069620",28.59,33.30,0,318.30,390.74,72.5,68.1,0.619,799802.9,799802.9,18161,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732706,2348854.00
08/14/2017 13:45,2,2.525,ACTIVE,214.87,358.28,59.970,1502732703,"201051344000469","219011344069620",28.19,32.00,0,315.60,390.44,72.1,67.7,0.614,803773.4,803773.4,18127,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732707,2348855.00
08/14/2017 13:45,2,2.488,ACTIVE,213.51,356.78,59.986,1502732703,"201051344000646","219011344069620",28.65,32.00,0,318.00,388.04,72.3,67.8,0.614,798065.1,798065.1,18115,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732708,2348856.00
08/14/2017 13:45,2,2.254,ACTIVE,212.38,359.48,59.975,1502732703,"274151322000052","219011344069620",28.23,37.80,0,331.23,375.41,64.5,60.3,0.460,1059564.0,1059564.0,18005,0,0,0,L,1151911521,0,121.33,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732709,2348857.00
08/14/2017 13:45,2,2.535,ACTIVE,214.19,357.08,60.018,1502732703,"201051344000585","219011344069620",28.71,33.50,0,318.91,388.04,73.8,69.3,0.610,812137.1,812137.1,18113,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732710,2348858.00
08/14/2017 13:45,2,2.465,ACTIVE,213.51,354.07,59.991,1502732703,"201051344001230","219011344069620",28.69,31.00,0,316.80,385.93,71.6,67.2,0.597,802537.6,802537.6,18154,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732711,2348859.00
08/14/2017 13:45,2,2.451,ACTIVE,214.41,357.68,59.981,1502732703,"201051344000582","219011344069620",28.61,34.30,0,316.50,389.24,71.0,66.6,0.588,791499.7,791499.7,18101,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732712,2348860.00
08/14/2017 13:45,2,2.512,ACTIVE,213.29,355.58,59.981,1502732703,"201051344000955","219011344069620",28.43,33.30,0,318.00,387.44,72.3,67.9,0.619,811698.0,811698.0,18126,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732713,2348861.00
08/14/2017 13:45,2,1.484,ACTIVE,213.06,419.90,59.975,1502732703,"274151322000094","219011344069620",38.15,39.00,0,379.02,444.24,57.4,53.5,0.402,876008.8,876008.8,18403,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732713,2348862.00
08/14/2017 13:45,2,2.525,ACTIVE,214.87,357.68,59.970,1502732703,"201051344000579","219011344069620",28.71,32.60,0,318.30,390.14,73.5,69.0,0.614,822019.9,822019.9,18124,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732714,2348863.00
08/14/2017 13:45,2,2.498,ACTIVE,213.51,355.88,59.986,1502732703,"201051344000890","219011344069620",28.71,31.50,0,319.81,388.04,72.7,68.2,0.592,805799.4,805799.4,18125,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732715,2348864.00
08/14/2017 13:45,2,2.473,ACTIVE,213.96,357.08,59.991,1502732703,"201051344000438","219011344069620",28.78,32.20,0,317.40,389.24,72.2,67.7,0.614,808057.5,808057.5,18107,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732716,2348865.00
08/14/2017 13:45,2,2.484,ACTIVE,213.74,350.47,59.970,1502732703,"201051344000417","219011344069620",18.65,30.30,0,331.23,373.01,46.9,43.3,0.398,719724.3,719724.3,18155,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732717,2348866.00
08/14/2017 13:45,2,2.207,ACTIVE,212.16,344.45,59.975,1502732703,"274151322000083","219011344069620",28.31,38.00,0,328.22,374.51,63.3,59.1,0.455,1048855.7,1048855.7,18018,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732718,2348867.00
08/14/2017 13:45,2,2.352,ACTIVE,213.06,352.27,59.970,1502732703,"274151322000076","219011344069620",28.80,38.40,0,328.52,377.22,68.6,64.3,0.482,1119879.4,1119879.4,18009,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732719,2348868.00
08/14/2017 13:45,2,2.514,ACTIVE,214.19,354.97,59.970,1502732703,"201051344000868","219011344069620",28.21,32.40,0,318.91,389.24,71.9,67.5,0.588,802101.2,802101.2,18139,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732720,2348869.00
08/14/2017 13:45,2,2.311,ACTIVE,212.38,343.25,59.970,1502732703,"274151322000095","219011344069620",28.78,38.20,0,326.42,376.01,67.3,63.0,0.464,1109086.9,1109086.9,18031,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732721,2348870.00
08/14/2017 13:45,2,2.479,ACTIVE,214.64,351.67,59.986,1502732703,"201051344000988","219011344069620",18.69,31.80,0,333.33,376.62,46.9,43.3,0.402,691869.4,691869.4,18108,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732722,2348871.00
08/14/2017 13:45,2,2.486,ACTIVE,213.74,355.58,59.981,1502732703,"201051344001025","219011344069620",28.73,34.00,0,318.91,389.84,72.3,67.9,0.601,809072.2,809072.2,18111,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732723,2348872.00
08/14/2017 13:45,2,2.447,ACTIVE,214.64,356.78,59.975,1502732703,"201051344000458","219011344069620",28.59,34.30,0,316.80,390.14,70.9,66.5,0.610,813181.3,813181.3,18105,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732724,2348873.00
08/14/2017 13:45,2,2.445,ACTIVE,215.32,357.68,59.981,1502732703,"201051344000853","219011344069620",28.75,33.30,0,319.51,391.64,71.2,66.8,0.605,814592.1,814592.1,18132,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732725,2348874.00
08/14/2017 13:45,2,2.451,ACTIVE,213.74,357.38,59.981,1502732703,"201051344000685","219011344069620",28.65,31.00,0,316.20,388.34,71.1,66.7,0.623,807882.4,807882.4,18147,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732726,2348875.00
08/14/2017 13:45,2,2.422,ACTIVE,213.96,356.48,59.981,1502732703,"201051344000917","219011344069620",28.78,34.00,0,319.81,388.04,70.5,66.2,0.597,804610.1,804610.1,18141,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732727,2348876.00
08/14/2017 13:45,2,2.439,ACTIVE,213.74,354.97,59.986,1502732703,"201051344001145","219011344069620",28.80,31.00,0,320.71,388.64,71.1,66.7,0.592,812613.9,812613.9,18127,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732728,2348877.00
08/14/2017 13:45,2,2.469,ACTIVE,214.19,356.78,59.991,1502732703,"201051344000651","219011344069620",28.49,35.20,0,319.21,389.24,71.3,66.9,0.592,801593.8,801593.8,18118,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732728,2348878.00
08/14/2017 13:45,2,2.174,ACTIVE,211.70,357.38,59.970,1502732703,"274151322000088","219011344069620",27.71,37.30,0,328.52,374.21,61.0,56.9,0.411,1006493.8,1006493.8,18014,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732729,2348879.00
08/14/2017 13:45,2,1.516,ACTIVE,212.83,414.49,59.986,1502732703,"274151322000068","219011344069620",37.57,38.40,0,390.14,456.27,57.2,53.3,0.393,876885.3,876885.3,18417,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732730,2348880.00
08/14/2017 13:45,2,2.492,ACTIVE,213.74,356.78,59.991,1502732703,"201051344001135","219011344069620",28.47,34.30,0,319.51,388.34,71.9,67.5,0.597,797151.0,797151.0,18086,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732731,2348881.00
08/14/2017 13:45,2,2.465,ACTIVE,213.74,354.97,59.975,1502732703,"201051344000594","219011344069620",28.88,36.00,0,317.70,388.04,72.2,67.7,0.588,816599.6,816599.6,18115,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732732,2348882.00
08/14/2017 13:45,2,2.510,ACTIVE,213.96,356.18,59.975,1502732703,"201051344001203","219011344069620",28.27,33.30,0,317.10,390.14,71.9,67.5,0.601,807142.7,807142.7,18147,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732733,2348883.00
08/14/2017 13:45,2,2.168,ACTIVE,212.16,351.07,59.975,1502732703,"274151322000054","219011344069620",27.61,38.40,0,328.22,374.81,60.6,56.6,0.420,1022389.6,1022389.6,17996,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732734,2348884.00
08/14/2017 13:45,2,2.457,ACTIVE,214.41,355.28,59.965,1502732703,"201051344000867","219011344069620",28.80,34.50,0,316.80,387.74,71.7,67.3,0.583,800811.9,800811.9,18146,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732735,2348885.00
08/14/2017 13:45,2,2.416,ACTIVE,214.19,357.38,59.965,1502732703,"201051344001093","219011344069620",28.59,32.20,0,319.81,388.34,70.0,65.6,0.570,804603.4,804603.4,18150,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732736,2348886.00
08/14/2017 13:45,2,2.467,ACTIVE,214.64,356.78,59.986,1502732703,"201051344000900","219011344069620",28.51,32.80,0,317.10,389.54,71.3,66.9,0.583,822793.9,822793.9,18148,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732737,2348887.00
08/14/2017 13:45,2,2.412,ACTIVE,214.64,355.88,59.981,1502732703,"201051344000648","219011344069620",28.55,32.40,0,318.91,390.14,69.7,65.3,0.588,809258.9,809258.9,18121,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732738,2348888.00
08/14/2017 13:45,2,2.434,ACTIVE,214.64,356.78,59.970,1502732703,"201051344000569","219011344069620",28.59,33.50,0,319.21,389.54,70.4,66.1,0.588,824443.0,824443.0,18091,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732739,2348889.00
08/14/2017 13:45,2,2.463,ACTIVE,214.87,356.48,59.986,1502732703,"201051344000983","219011344069620",28.59,34.30,0,316.20,389.84,71.4,67.0,0.605,815281.4,815281.4,18123,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732740,2348890.00
08/14/2017 13:45,2,2.492,ACTIVE,214.64,356.18,60.002,1502732703,"201051344001158","219011344069620",27.97,32.80,0,319.21,389.84,70.6,66.2,0.588,799218.1,799218.1,18127,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732741,2348891.00
08/14/2017 13:45,2,2.424,ACTIVE,215.09,357.38,59.975,1502732703,"201051344000576","219011344069620",28.25,32.80,0,319.21,391.04,69.4,65.0,0.583,813788.8,813788.8,18138,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732741,2348892.00
08/14/2017 13:45,2,2.148,ACTIVE,212.38,349.86,59.970,1502732703,"274151322000087","219011344069620",27.87,48.30,0,328.82,372.41,60.5,56.5,0.389,997625.1,997625.1,18248,0,0,0,L,1151911521,0,122.23,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502732742,2348893.00
08/14/2017 14:00,2,2.639,ACTIVE,215.54,359.78,59.991,1502733603,"201051344000645","219011344069620",28.84,32.20,0,334.24,390.14,77.1,72.5,0.645,812704.8,812704.8,18112,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733604,2348894.00
08/14/2017 14:00,2,2.354,ACTIVE,212.83,349.26,59.996,1502733603,"274151322000085","219011344069620",27.49,37.80,0,332.13,371.51,65.6,61.4,0.460,1017097.2,1017097.2,18010,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733605,2348895.00
08/14/2017 14:00,2,2.689,ACTIVE,215.09,360.69,59.991,1502733603,"201051344000633","219011344069620",28.65,31.50,0,332.43,391.04,78.0,73.3,0.667,799818.9,799818.9,18162,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733606,2348896.00
08/14/2017 14:00,2,2.670,ACTIVE,215.32,361.59,59.986,1502733603,"201051344000469","219011344069620",28.80,30.30,0,333.63,391.04,78.0,73.3,0.676,803789.4,803789.4,18128,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733607,2348897.00
08/14/2017 14:00,2,2.678,ACTIVE,214.41,359.18,60.002,1502733603,"201051344000646","219011344069620",28.67,30.80,0,331.83,388.64,77.8,73.1,0.654,798081.1,798081.1,18116,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733608,2348898.00
08/14/2017 14:00,2,2.459,ACTIVE,212.61,347.46,59.986,1502733603,"274151322000052","219011344069620",28.29,36.80,0,331.83,373.31,70.5,66.1,0.486,1059578.4,1059578.4,18006,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733609,2348899.00
08/14/2017 14:00,2,2.750,ACTIVE,215.09,360.99,60.007,1502733603,"201051344000585","219011344069620",28.63,31.80,0,333.33,389.84,79.7,75.0,0.658,812153.4,812153.4,18114,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733610,2348900.00
08/14/2017 14:00,2,2.623,ACTIVE,214.41,357.68,59.991,1502733603,"201051344001230","219011344069620",28.96,29.50,0,330.03,386.53,76.9,72.3,0.636,802553.4,802553.4,18155,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733611,2348901.00
08/14/2017 14:00,2,2.635,ACTIVE,215.09,359.48,60.012,1502733603,"201051344000582","219011344069620",28.84,32.80,0,334.24,390.14,77.0,72.4,0.641,791515.4,791515.4,18102,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733611,2348902.00
08/14/2017 14:00,2,2.676,ACTIVE,214.19,358.88,60.012,1502733603,"201051344000955","219011344069620",28.82,31.50,0,332.13,388.04,78.1,73.5,0.663,811714.1,811714.1,18127,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733612,2348903.00
08/14/2017 14:00,2,1.668,ACTIVE,212.61,403.37,60.007,1502733603,"274151322000094","219011344069620",37.45,37.80,0,386.53,439.13,63.8,59.7,0.442,876021.6,876021.6,18404,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733613,2348904.00
08/14/2017 14:00,2,2.705,ACTIVE,215.32,361.59,59.986,1502733603,"201051344000579","219011344069620",29.06,31.00,0,333.93,391.34,79.5,74.8,0.667,822036.2,822036.2,18125,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733614,2348905.00
08/14/2017 14:00,2,2.688,ACTIVE,214.41,357.68,60.002,1502733603,"201051344000890","219011344069620",28.96,29.50,0,332.13,389.24,78.8,74.2,0.641,805815.5,805815.5,18126,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733615,2348906.00
08/14/2017 14:00,2,2.680,ACTIVE,214.87,360.08,60.007,1502733603,"201051344000438","219011344069620",28.84,30.80,0,333.03,390.74,78.3,73.6,0.663,808073.5,808073.5,18108,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733616,2348907.00
08/14/2017 14:00,2,2.729,ACTIVE,214.64,353.17,59.986,1502733603,"201051344000417","219011344069620",18.37,29.50,0,332.13,372.71,50.8,47.1,0.424,719734.5,719734.5,18156,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733617,2348908.00
08/14/2017 14:00,2,2.441,ACTIVE,213.06,346.26,60.007,1502733603,"274151322000083","219011344069620",28.37,37.00,0,329.43,373.01,70.1,65.8,0.508,1048869.9,1048869.9,18019,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733618,2348909.00
08/14/2017 14:00,2,2.572,ACTIVE,213.96,348.96,59.996,1502733603,"274151322000076","219011344069620",29.16,36.80,0,333.03,377.22,76.0,71.4,0.535,1119894.8,1119894.8,18010,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733619,2348910.00
08/14/2017 14:00,2,2.742,ACTIVE,214.87,359.48,59.996,1502733603,"201051344000868","219011344069620",28.39,30.50,0,332.73,389.84,78.8,74.1,0.650,802117.3,802117.3,18140,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733620,2348911.00
08/14/2017 14:00,2,2.588,ACTIVE,212.83,347.16,59.991,1502733603,"274151322000095","219011344069620",28.69,36.50,0,329.73,375.11,75.1,70.6,0.521,1109102.1,1109102.1,18032,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733621,2348912.00
08/14/2017 14:00,2,2.711,ACTIVE,215.32,354.67,59.981,1502733603,"201051344000988","219011344069620",18.83,30.50,0,332.43,376.31,51.7,48.0,0.438,691879.7,691879.7,18109,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733622,2348913.00
08/14/2017 14:00,2,2.738,ACTIVE,214.87,357.68,59.991,1502733603,"201051344001025","219011344069620",28.67,32.00,0,332.73,391.04,79.6,74.9,0.650,809088.4,809088.4,18112,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733623,2348914.00
08/14/2017 14:00,2,2.670,ACTIVE,215.54,359.48,60.028,1502733603,"201051344000458","219011344069620",28.98,32.20,0,333.03,391.04,78.4,73.7,0.676,813197.2,813197.2,18106,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733624,2348915.00
08/14/2017 14:00,2,2.707,ACTIVE,216.00,361.59,59.965,1502733603,"201051344000853","219011344069620",28.78,31.50,0,335.74,394.95,78.9,74.2,0.672,814608.1,814608.1,18133,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733624,2348916.00
08/14/2017 14:00,2,2.680,ACTIVE,214.64,359.18,59.996,1502733603,"201051344000685","219011344069620",28.90,29.50,0,331.83,389.54,78.4,73.7,0.685,807898.2,807898.2,18148,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733625,2348917.00
08/14/2017 14:00,2,2.691,ACTIVE,215.09,359.78,59.986,1502733603,"201051344000917","219011344069620",28.53,32.60,0,331.53,388.64,77.8,73.2,0.658,804625.9,804625.9,18142,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733626,2348918.00
08/14/2017 14:00,2,2.662,ACTIVE,214.64,359.48,59.991,1502733603,"201051344001145","219011344069620",29.10,29.80,0,332.43,389.24,78.4,73.8,0.650,812629.8,812629.8,18128,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733627,2348919.00
08/14/2017 14:00,2,2.691,ACTIVE,215.09,359.18,59.996,1502733603,"201051344000651","219011344069620",28.90,33.50,0,333.93,391.04,78.8,74.1,0.654,801609.8,801609.8,18119,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733628,2348920.00
08/14/2017 14:00,2,2.414,ACTIVE,213.06,358.58,59.991,1502733603,"274151322000088","219011344069620",28.01,35.80,0,331.53,372.71,68.5,64.1,0.473,1006507.6,1006507.6,18015,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733629,2348921.00
08/14/2017 14:00,2,1.729,ACTIVE,213.74,411.48,59.996,1502733603,"274151322000068","219011344069620",36.92,37.30,0,387.14,439.74,64.3,60.1,0.438,876898.3,876898.3,18418,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733630,2348922.00
08/14/2017 14:00,2,2.736,ACTIVE,214.64,358.88,60.007,1502733603,"201051344001135","219011344069620",28.77,32.60,0,333.33,389.24,79.7,75.0,0.663,797167.2,797167.2,18087,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733631,2348923.00
08/14/2017 14:00,2,2.732,ACTIVE,214.64,346.56,59.996,1502733603,"201051344000594","219011344069620",28.96,34.00,0,330.03,389.24,80.2,75.5,0.358,816615.8,816615.8,18116,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733632,2348924.00
08/14/2017 14:00,2,2.725,ACTIVE,215.09,358.58,60.018,1502733603,"201051344001203","219011344069620",28.90,31.50,0,334.24,391.34,79.7,75.0,0.658,807158.9,807158.9,18148,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733633,2348925.00
08/14/2017 14:00,2,2.453,ACTIVE,212.83,347.76,59.975,1502733603,"274151322000054","219011344069620",27.61,37.00,0,329.73,373.31,68.5,64.2,0.468,1022403.3,1022403.3,17997,0,0,0,L,1151911521,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733633,2348926.00
08/14/2017 14:00,2,2.758,ACTIVE,215.09,358.58,60.007,1502733603,"201051344000867","219011344069620",28.53,32.40,0,331.53,390.14,79.8,75.1,0.654,800828.1,800828.1,18147,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733634,2348927.00
08/14/2017 14:00,2,2.676,ACTIVE,215.32,359.48,60.002,1502733603,"201051344001093","219011344069620",28.61,31.00,0,334.24,389.54,77.5,72.9,0.636,804619.1,804619.1,18151,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733635,2348928.00
08/14/2017 14:00,2,2.717,ACTIVE,215.32,360.69,60.002,1502733603,"201051344000900","219011344069620",29.00,31.30,0,333.33,391.64,79.9,75.2,0.663,822810.0,822810.0,18149,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733636,2348929.00
08/14/2017 14:00,2,2.689,ACTIVE,215.32,358.88,60.018,1502733603,"201051344000648","219011344069620",28.77,30.80,0,333.63,391.04,78.4,73.7,0.658,809274.7,809274.7,18122,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733637,2348930.00
08/14/2017 14:00,2,2.711,ACTIVE,215.09,360.08,59.944,1502733603,"201051344000569","219011344069620",28.82,32.00,0,333.33,391.34,79.2,74.5,0.667,824459.0,824459.0,18092,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733638,2348931.00
08/14/2017 14:00,2,2.734,ACTIVE,215.32,348.96,60.002,1502733603,"201051344000983","219011344069620",28.98,32.20,0,332.73,391.94,80.3,75.6,0.376,815297.6,815297.6,18124,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733639,2348932.00
08/14/2017 14:00,2,2.738,ACTIVE,215.77,359.48,60.018,1502733603,"201051344001158","219011344069620",28.57,31.80,0,332.73,390.74,79.2,74.5,0.672,799234.1,799234.1,18128,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733640,2348933.00
08/14/2017 14:00,2,2.680,ACTIVE,215.54,360.38,59.991,1502733603,"201051344000576","219011344069620",28.84,31.30,0,333.93,391.04,78.2,73.6,0.658,813804.6,813804.6,18139,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733641,2348934.00
08/14/2017 14:00,2,2.408,ACTIVE,213.29,357.68,60.023,1502733603,"274151322000087","219011344069620",28.35,47.00,0,331.83,371.81,69.1,64.8,0.420,997638.9,997638.9,18249,0,0,0,L,1151911521,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502733642,2348935.00
08/14/2017 14:15,2,4.348,ACTIVE,217.35,353.77,59.965,1502734504,"201051344000645","219011344069620",28.27,34.50,0,334.54,391.34,124.5,118.2,0.575,812729.4,812729.4,18113,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734505,2348936.00
08/14/2017 14:15,2,3.805,ACTIVE,213.96,356.18,59.959,1502734504,"274151322000085","219011344069620",26.96,41.30,0,333.93,377.82,103.8,98.3,0.398,1017117.9,1017117.9,18011,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734506,2348937.00
08/14/2017 14:15,2,4.365,ACTIVE,216.67,354.37,59.991,1502734504,"201051344000633","219011344069620",28.47,32.80,0,333.63,393.15,125.9,119.6,0.601,799843.7,799843.7,18163,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734507,2348938.00
08/14/2017 14:15,2,4.387,ACTIVE,217.35,353.17,59.944,1502734504,"201051344000469","219011344069620",28.29,32.60,0,332.73,391.94,125.7,119.4,0.605,803814.1,803814.1,18129,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734507,2348939.00
08/14/2017 14:15,2,4.387,ACTIVE,216.00,352.87,59.965,1502734504,"201051344000646","219011344069620",28.17,32.60,0,333.03,390.14,125.2,118.9,0.597,798105.8,798105.8,18117,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734508,2348940.00
08/14/2017 14:15,2,3.945,ACTIVE,213.74,344.15,59.959,1502734504,"274151322000052","219011344069620",27.99,41.00,0,333.33,378.42,111.8,106.0,0.438,1059600.6,1059600.6,18007,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734509,2348941.00
08/14/2017 14:15,2,4.406,ACTIVE,216.67,351.67,59.970,1502734504,"201051344000585","219011344069620",28.55,34.00,0,333.03,390.74,127.2,120.9,0.597,812178.6,812178.6,18115,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734510,2348942.00
08/14/2017 14:15,2,4.342,ACTIVE,215.77,349.86,59.928,1502734504,"201051344001230","219011344069620",28.49,32.00,0,331.23,389.84,125.3,119.0,0.583,802577.9,802577.9,18156,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734511,2348943.00
08/14/2017 14:15,2,4.344,ACTIVE,216.90,353.47,59.970,1502734504,"201051344000582","219011344069620",28.31,34.80,0,332.73,391.04,124.5,118.3,0.575,791539.9,791539.9,18103,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734512,2348944.00
08/14/2017 14:15,2,4.381,ACTIVE,215.77,351.67,59.981,1502734504,"201051344000955","219011344069620",28.31,34.30,0,332.43,390.44,125.7,119.4,0.597,811738.8,811738.8,18128,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734513,2348945.00
08/14/2017 14:15,2,2.604,ACTIVE,213.74,412.08,59.954,1502734504,"274151322000094","219011344069620",38.66,41.50,0,392.85,450.56,102.3,96.9,0.389,876041.7,876041.7,18405,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734514,2348946.00
08/14/2017 14:15,2,4.410,ACTIVE,217.13,353.47,59.991,1502734504,"201051344000579","219011344069620",28.49,34.00,0,334.54,392.55,127.2,120.8,0.597,822061.4,822061.4,18126,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734515,2348947.00
08/14/2017 14:15,2,4.408,ACTIVE,215.77,351.07,59.965,1502734504,"201051344000890","219011344069620",28.17,32.00,0,332.43,391.34,125.8,119.4,0.575,805840.4,805840.4,18127,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734516,2348948.00
08/14/2017 14:15,2,4.336,ACTIVE,216.22,353.17,60.007,1502734504,"201051344000438","219011344069620",28.57,32.80,0,333.03,391.34,125.5,119.2,0.601,808098.4,808098.4,18109,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734517,2348949.00
08/14/2017 14:15,2,4.303,ACTIVE,216.00,347.16,59.959,1502734504,"201051344000417","219011344069620",18.57,31.00,0,333.63,389.54,80.9,76.2,0.380,719750.5,719750.5,18157,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734518,2348950.00
08/14/2017 14:15,2,3.918,ACTIVE,213.29,354.67,59.959,1502734504,"274151322000083","219011344069620",27.87,41.50,0,332.73,377.82,110.5,104.8,0.433,1048892.0,1048892.0,18020,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734519,2348951.00
08/14/2017 14:15,2,4.123,ACTIVE,214.19,345.36,59.970,1502734504,"274151322000076","219011344069620",28.55,41.30,0,333.93,379.02,119.1,113.0,0.464,1119918.8,1119918.8,18011,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734519,2348952.00
08/14/2017 14:15,2,4.350,ACTIVE,216.22,351.07,59.965,1502734504,"201051344000868","219011344069620",28.17,32.80,0,333.03,390.44,124.0,117.8,0.557,802142.2,802142.2,18141,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734520,2348953.00
08/14/2017 14:15,2,4.078,ACTIVE,213.29,349.26,59.959,1502734504,"274151322000095","219011344069620",28.49,40.80,0,333.03,378.42,117.7,111.6,0.446,1109125.9,1109125.9,18033,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734521,2348954.00
08/14/2017 14:15,2,4.355,ACTIVE,217.13,350.17,59.970,1502734504,"201051344000988","219011344069620",18.37,32.40,0,334.84,392.25,81.0,76.3,0.384,691895.9,691895.9,18110,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734522,2348955.00
08/14/2017 14:15,2,4.381,ACTIVE,216.45,351.07,59.975,1502734504,"201051344001025","219011344069620",28.11,34.80,0,333.03,391.64,124.7,118.4,0.570,809113.6,809113.6,18113,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734523,2348956.00
08/14/2017 14:15,2,4.248,ACTIVE,217.13,353.47,59.970,1502734504,"201051344000458","219011344069620",28.63,34.80,0,333.63,391.94,123.1,116.9,0.592,813222.1,813222.1,18107,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734524,2348957.00
08/14/2017 14:15,2,4.275,ACTIVE,217.58,354.37,59.965,1502734504,"201051344000853","219011344069620",28.55,34.30,0,335.14,395.25,123.7,117.4,0.592,814633.1,814633.1,18134,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734525,2348958.00
08/14/2017 14:15,2,4.297,ACTIVE,215.77,353.17,59.970,1502734504,"201051344000685","219011344069620",28.45,31.50,0,332.73,390.14,123.8,117.5,0.601,807923.2,807923.2,18149,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734526,2348959.00
08/14/2017 14:15,2,4.250,ACTIVE,216.22,352.57,59.986,1502734504,"201051344000917","219011344069620",28.55,35.60,0,331.83,391.04,122.9,116.7,0.588,804650.7,804650.7,18143,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734527,2348960.00
08/14/2017 14:15,2,4.275,ACTIVE,215.77,350.77,59.991,1502734504,"201051344001145","219011344069620",28.59,32.20,0,332.73,390.14,123.8,117.6,0.575,812654.8,812654.8,18129,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734527,2348961.00
08/14/2017 14:15,2,4.320,ACTIVE,216.67,352.57,59.965,1502734504,"201051344000651","219011344069620",28.29,35.60,0,333.33,391.64,123.8,117.6,0.566,801634.8,801634.8,18120,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734528,2348962.00
08/14/2017 14:15,2,3.764,ACTIVE,213.29,345.36,59.975,1502734504,"274151322000088","219011344069620",27.79,39.00,0,333.03,379.02,105.9,100.3,0.402,1006529.2,1006529.2,18016,0,0,0,L,1151911521,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734529,2348963.00
08/14/2017 14:15,2,2.539,ACTIVE,214.19,416.89,59.965,1502734504,"274151322000068","219011344069620",38.82,41.00,0,388.34,447.25,99.9,94.5,0.384,876918.7,876918.7,18419,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734530,2348964.00
08/14/2017 14:15,2,4.303,ACTIVE,216.45,350.47,59.970,1502734504,"201051344001135","219011344069620",28.25,35.20,0,333.03,390.44,123.1,116.9,0.570,797192.2,797192.2,18088,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734531,2348965.00
08/14/2017 14:15,2,4.285,ACTIVE,215.77,350.17,59.975,1502734504,"201051344000594","219011344069620",28.65,37.00,0,331.83,390.44,124.3,118.1,0.557,816641.1,816641.1,18117,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734532,2348966.00
08/14/2017 14:15,2,4.271,ACTIVE,216.67,351.97,59.975,1502734504,"201051344001203","219011344069620",28.61,33.50,0,333.63,391.04,123.7,117.4,0.575,807184.1,807184.1,18149,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734533,2348967.00
08/14/2017 14:15,2,3.803,ACTIVE,213.74,343.85,59.970,1502734504,"274151322000054","219011344069620",27.10,40.40,0,333.03,379.02,104.4,98.9,0.393,1022424.9,1022424.9,17998,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734534,2348968.00
08/14/2017 14:15,2,4.293,ACTIVE,216.45,352.57,59.981,1502734504,"201051344000867","219011344069620",28.39,35.20,0,332.13,389.54,123.5,117.3,0.566,800853.3,800853.3,18148,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734535,2348969.00
08/14/2017 14:15,2,4.152,ACTIVE,216.67,351.67,59.965,1502734504,"201051344001093","219011344069620",28.80,32.80,0,332.43,391.34,121.0,114.9,0.557,804643.7,804643.7,18152,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734536,2348970.00
08/14/2017 14:15,2,4.328,ACTIVE,216.67,353.17,59.949,1502734504,"201051344000900","219011344069620",28.31,33.00,0,333.03,391.34,124.1,117.9,0.575,822835.3,822835.3,18150,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734537,2348971.00
08/14/2017 14:15,2,4.221,ACTIVE,216.67,352.87,59.975,1502734504,"201051344000648","219011344069620",28.45,33.00,0,333.93,391.64,121.6,115.4,0.575,809299.5,809299.5,18123,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734538,2348972.00
08/14/2017 14:15,2,4.311,ACTIVE,216.90,353.77,59.975,1502734504,"201051344000569","219011344069620",28.19,34.00,0,333.63,391.94,123.0,116.8,0.579,824484.0,824484.0,18093,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734539,2348973.00
08/14/2017 14:15,2,4.273,ACTIVE,217.13,351.97,59.954,1502734504,"201051344000983","219011344069620",28.69,35.00,0,333.63,392.55,124.3,118.0,0.592,815322.9,815322.9,18125,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734539,2348974.00
08/14/2017 14:15,2,4.338,ACTIVE,217.13,352.27,59.975,1502734504,"201051344001158","219011344069620",28.09,34.00,0,333.63,391.94,123.4,117.2,0.575,799259.1,799259.1,18129,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734540,2348975.00
08/14/2017 14:15,2,4.297,ACTIVE,217.35,354.07,59.975,1502734504,"201051344000576","219011344069620",28.27,33.30,0,334.54,394.05,123.0,116.8,0.579,813829.4,813829.4,18140,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734541,2348976.00
