ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 14:15,2,3.789,ACTIVE,213.74,344.15,59.975,1502734504,"274151322000087","219011344069620",27.85,51.30,0,332.13,377.22,106.8,101.2,0.389,997660.8,997660.8,18250,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502734542,2348977.00
08/14/2017 14:30,2,2.855,ACTIVE,215.09,345.96,60.002,1502735404,"201051344000645","219011344069620",27.95,35.60,0,334.24,392.85,80.9,76.2,0.376,812758.8,812758.8,18114,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735405,2348978.00
08/14/2017 14:30,2,2.455,ACTIVE,212.38,348.66,59.975,1502735404,"274151322000085","219011344069620",26.48,41.30,0,327.62,375.41,65.8,61.6,0.464,1017142.0,1017142.0,18012,0,0,0,L,1151911521,0,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735406,2348979.00
08/14/2017 14:30,2,2.902,ACTIVE,214.64,346.56,59.975,1502735404,"201051344000633","219011344069620",28.01,35.40,0,333.03,391.04,82.4,77.6,0.393,799873.4,799873.4,18164,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735406,2348980.00
08/14/2017 14:30,2,2.885,ACTIVE,214.87,347.16,60.007,1502735404,"201051344000469","219011344069620",28.01,34.30,0,333.33,394.35,81.8,77.1,0.398,803843.7,803843.7,18130,0,0,0,L,1122011218,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735407,2348981.00
08/14/2017 14:30,2,2.875,ACTIVE,213.29,344.45,59.970,1502735404,"201051344000646","219011344069620",28.13,34.50,0,328.52,389.84,81.9,77.2,0.389,798135.3,798135.3,18118,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735408,2348982.00
08/14/2017 14:30,2,2.547,ACTIVE,211.48,360.08,59.970,1502735404,"274151322000052","219011344069620",27.67,42.30,0,325.82,375.41,71.3,66.9,0.508,1059626.7,1059626.7,18008,0,0,0,L,1151911521,0,121.33,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735409,2348983.00
08/14/2017 14:30,2,2.959,ACTIVE,214.19,344.76,60.018,1502735404,"201051344000585","219011344069620",27.77,35.80,0,332.43,389.24,83.2,78.4,0.389,812208.6,812208.6,18116,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735410,2348984.00
08/14/2017 14:30,2,2.848,ACTIVE,213.29,343.55,59.986,1502735404,"201051344001230","219011344069620",28.21,34.30,0,328.52,389.54,81.4,76.7,0.376,802607.3,802607.3,18157,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735411,2348985.00
08/14/2017 14:30,2,2.840,ACTIVE,214.19,345.06,59.975,1502735404,"201051344000582","219011344069620",27.87,36.30,0,332.73,390.14,80.2,75.5,0.380,791569.1,791569.1,18104,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735412,2348986.00
08/14/2017 14:30,2,2.807,ACTIVE,213.29,343.85,59.912,1502735404,"201051344000955","219011344069620",28.71,35.20,0,328.82,388.94,81.7,76.9,0.389,811768.4,811768.4,18129,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735413,2348987.00
08/14/2017 14:30,2,1.605,ACTIVE,212.16,413.89,59.981,1502735404,"274151322000094","219011344069620",38.37,42.00,0,388.94,448.45,63.1,59.0,0.455,876065.2,876065.2,18406,0,0,0,L,1151911521,0,121.33,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735414,2348988.00
08/14/2017 14:30,2,2.881,ACTIVE,214.87,346.56,59.975,1502735404,"201051344000579","219011344069620",28.47,35.40,0,333.63,394.65,83.0,78.2,0.380,822091.4,822091.4,18127,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735415,2348989.00
08/14/2017 14:30,2,2.865,ACTIVE,213.51,344.45,59.981,1502735404,"201051344000890","219011344069620",28.21,33.00,0,329.43,389.84,81.9,77.1,0.376,805870.1,805870.1,18128,0,0,0,L,1122011218,0,122.68,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735416,2348990.00
08/14/2017 14:30,2,2.861,ACTIVE,213.96,345.66,60.012,1502735404,"201051344000438","219011344069620",28.03,33.80,0,332.73,389.54,81.3,76.5,0.389,808128.0,808128.0,18110,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735416,2348991.00
08/14/2017 14:30,2,2.820,ACTIVE,213.74,348.66,59.975,1502735404,"201051344000417","219011344069620",18.37,31.80,0,318.91,388.64,52.5,48.7,0.451,719769.4,719769.4,18158,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735417,2348992.00
08/14/2017 14:30,2,2.488,ACTIVE,211.70,351.97,59.986,1502735404,"274151322000083","219011344069620",27.63,42.00,0,324.92,375.71,69.7,65.3,0.491,1048917.9,1048917.9,18021,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735418,2348993.00
08/14/2017 14:30,2,2.613,ACTIVE,212.83,354.37,59.970,1502735404,"274151322000076","219011344069620",28.27,42.00,0,327.32,378.12,74.8,70.3,0.521,1119946.7,1119946.7,18012,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735419,2348994.00
08/14/2017 14:30,2,2.863,ACTIVE,213.96,344.45,59.991,1502735404,"201051344000868","219011344069620",27.71,34.30,0,332.43,389.84,80.4,75.7,0.367,802171.6,802171.6,18142,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735420,2348995.00
08/14/2017 14:30,2,2.596,ACTIVE,211.93,357.68,59.986,1502735404,"274151322000095","219011344069620",28.05,42.00,0,322.81,377.22,73.8,69.3,0.508,1109153.5,1109153.5,18034,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735421,2348996.00
08/14/2017 14:30,2,2.881,ACTIVE,214.64,351.67,59.975,1502735404,"201051344000988","219011344069620",17.97,33.50,0,318.00,391.94,52.5,48.8,0.455,691915.0,691915.0,18111,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735422,2348997.00
08/14/2017 14:30,2,2.857,ACTIVE,213.74,343.55,59.938,1502735404,"201051344001025","219011344069620",27.97,36.00,0,333.03,389.54,81.0,76.2,0.367,809143.2,809143.2,18114,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735423,2348998.00
08/14/2017 14:30,2,2.785,ACTIVE,214.41,344.76,59.970,1502735404,"201051344000458","219011344069620",28.09,36.30,0,333.03,394.05,79.3,74.6,0.389,813251.4,813251.4,18108,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735424,2348999.00
08/14/2017 14:30,2,2.766,ACTIVE,215.32,346.26,59.981,1502735404,"201051344000853","219011344069620",28.25,35.40,0,334.84,395.25,79.2,74.5,0.376,814662.4,814662.4,18135,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735425,2349000.00
08/14/2017 14:30,2,2.760,ACTIVE,213.74,344.45,59.986,1502735404,"201051344000685","219011344069620",28.53,32.40,0,332.13,389.24,79.8,75.1,0.398,807952.7,807952.7,18150,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735426,2349001.00
08/14/2017 14:30,2,2.781,ACTIVE,213.74,345.36,59.981,1502735404,"201051344000917","219011344069620",28.15,36.80,0,331.83,388.94,79.2,74.6,0.371,804679.9,804679.9,18144,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735427,2349002.00
08/14/2017 14:30,2,2.779,ACTIVE,213.51,344.15,59.928,1502735404,"201051344001145","219011344069620",28.43,33.30,0,332.43,389.24,80.0,75.3,0.367,812684.3,812684.3,18130,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735428,2349003.00
08/14/2017 14:30,2,2.805,ACTIVE,213.96,345.36,59.944,1502735404,"201051344000651","219011344069620",27.89,37.30,0,332.73,389.54,79.3,74.6,0.371,801664.2,801664.2,18121,0,0,0,L,1122011218,0,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735429,2349004.00
08/14/2017 14:30,2,2.373,ACTIVE,211.48,344.45,59.975,1502735404,"274151322000088","219011344069620",27.47,39.50,0,324.32,374.51,66.0,61.7,0.455,1006554.1,1006554.1,18017,0,0,0,L,1151911521,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735429,2349005.00
08/14/2017 14:30,2,1.621,ACTIVE,212.61,419.60,59.970,1502735404,"274151322000068","219011344069620",37.87,41.50,0,388.64,443.64,61.9,57.8,0.433,876942.2,876942.2,18420,0,0,0,L,1151911521,0,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735430,2349006.00
08/14/2017 14:30,2,2.816,ACTIVE,213.74,343.85,59.981,1502735404,"201051344001135","219011344069620",27.95,37.00,0,329.13,388.94,79.7,75.0,0.371,797221.6,797221.6,18089,0,0,0,L,1122011218,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735431,2349007.00
08/14/2017 14:30,2,2.771,ACTIVE,213.74,344.15,59.975,1502735404,"201051344000594","219011344069620",28.53,39.00,0,331.53,389.24,80.1,75.4,0.362,816670.8,816670.8,18118,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735432,2349008.00
08/14/2017 14:30,2,2.816,ACTIVE,213.96,343.85,59.986,1502735404,"201051344001203","219011344069620",27.95,35.20,0,332.43,390.74,79.8,75.1,0.376,807213.6,807213.6,18150,0,0,0,L,1122011218,0,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735433,2349009.00
08/14/2017 14:30,2,2.377,ACTIVE,211.93,351.37,59.975,1502735404,"274151322000054","219011344069620",26.70,40.80,0,327.32,375.71,64.3,60.1,0.446,1022449.3,1022449.3,17999,0,0,0,L,1151911521,0,121.78,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735434,2349010.00
08/14/2017 14:30,2,2.795,ACTIVE,214.19,344.45,59.981,1502735404,"201051344000867","219011344069620",27.93,36.00,0,333.03,389.54,79.1,74.4,0.362,800882.7,800882.7,18149,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735435,2349011.00
08/14/2017 14:30,2,2.732,ACTIVE,213.96,345.06,59.986,1502735404,"201051344001093","219011344069620",28.03,34.30,0,332.13,389.24,77.6,73.0,0.354,804672.6,804672.6,18153,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735436,2349012.00
08/14/2017 14:30,2,2.758,ACTIVE,214.41,348.06,59.991,1502735404,"201051344000900","219011344069620",28.07,35.00,0,333.03,393.75,78.4,73.8,0.367,822864.8,822864.8,18151,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735437,2349013.00
08/14/2017 14:30,2,2.693,ACTIVE,214.41,356.18,59.965,1502735404,"201051344000648","219011344069620",28.01,34.50,0,317.10,390.74,76.5,71.9,0.650,809328.3,809328.3,18124,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735438,2349014.00
08/14/2017 14:30,2,2.730,ACTIVE,214.19,357.08,59.991,1502735404,"201051344000569","219011344069620",27.79,35.60,0,319.21,391.34,76.9,72.3,0.654,824513.1,824513.1,18094,0,0,0,L,1122011218,0,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735439,2349015.00
08/14/2017 14:30,2,2.709,ACTIVE,214.64,346.26,59.965,1502735404,"201051344000983","219011344069620",28.37,36.30,0,333.03,391.64,77.9,73.3,0.367,815352.3,815352.3,18126,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735440,2349016.00
08/14/2017 14:30,2,2.756,ACTIVE,214.41,348.96,59.944,1502735404,"201051344001158","219011344069620",27.73,35.80,0,318.30,393.15,77.3,72.7,0.658,799288.2,799288.2,18130,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735441,2349017.00
08/14/2017 14:30,2,2.701,ACTIVE,214.41,357.38,59.991,1502735404,"201051344000576","219011344069620",27.59,34.50,0,318.00,394.35,75.5,71.0,0.645,813858.3,813858.3,18141,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735442,2349018.00
08/14/2017 14:30,2,2.320,ACTIVE,211.70,357.38,59.986,1502735404,"274151322000087","219011344069620",27.49,52.00,0,326.72,373.91,64.6,60.4,0.424,997685.7,997685.7,18251,0,0,0,L,1151911521,0,121.55,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502735443,2349019.00
08/14/2017 14:45,2,1.498,ACTIVE,214.41,348.06,59.954,1502736303,"201051344000645","219011344069620",28.07,33.00,0,318.30,387.44,42.6,39.2,0.354,812771.4,812771.4,18115,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736304,2349020.00
08/14/2017 14:45,2,1.277,ACTIVE,212.61,347.16,59.954,1502736303,"274151322000085","219011344069620",26.90,38.40,0,328.52,370.00,34.8,31.6,0.234,1017152.2,1017152.2,18013,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736305,2349021.00
08/14/2017 14:45,2,1.525,ACTIVE,214.19,349.26,59.970,1502736303,"201051344000633","219011344069620",28.25,32.40,0,319.21,387.74,43.7,40.2,0.371,799886.3,799886.3,18165,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736306,2349022.00
08/14/2017 14:45,2,1.510,ACTIVE,214.19,348.66,59.954,1502736303,"201051344000469","219011344069620",28.37,32.00,0,316.20,387.74,43.4,40.0,0.362,803856.5,803856.5,18131,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736307,2349023.00
08/14/2017 14:45,2,1.521,ACTIVE,213.29,347.46,59.949,1502736303,"201051344000646","219011344069620",28.23,31.80,0,316.80,386.53,43.5,40.1,0.367,798148.2,798148.2,18119,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736308,2349024.00
08/14/2017 14:45,2,1.344,ACTIVE,212.38,347.76,59.954,1502736303,"274151322000052","219011344069620",27.55,38.40,0,327.92,371.21,37.5,34.3,0.265,1059637.7,1059637.7,18009,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736309,2349025.00
08/14/2017 14:45,2,1.578,ACTIVE,213.96,348.36,59.954,1502736303,"201051344000585","219011344069620",28.15,33.00,0,317.10,386.53,45.0,41.5,0.358,812221.8,812221.8,18117,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736310,2349026.00
08/14/2017 14:45,2,1.492,ACTIVE,213.29,346.26,59.912,1502736303,"201051344001230","219011344069620",28.49,30.80,0,316.50,385.33,43.1,39.7,0.354,802620.1,802620.1,18158,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736311,2349027.00
08/14/2017 14:45,2,1.498,ACTIVE,214.19,348.06,59.981,1502736303,"201051344000582","219011344069620",28.03,34.00,0,317.40,387.44,42.5,39.1,0.349,791581.6,791581.6,18105,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736312,2349028.00
08/14/2017 14:45,2,1.516,ACTIVE,213.29,346.86,59.981,1502736303,"201051344000955","219011344069620",28.51,32.60,0,316.80,385.93,43.8,40.4,0.371,811781.3,811781.3,18130,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736312,2349029.00
08/14/2017 14:45,2,0.875,ACTIVE,212.61,400.66,59.965,1502736303,"274151322000094","219011344069620",36.84,39.50,0,330.93,432.52,32.6,29.5,0.221,876074.9,876074.9,18407,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736313,2349030.00
08/14/2017 14:45,2,1.545,ACTIVE,214.19,348.36,59.959,1502736303,"201051344000579","219011344069620",28.61,32.60,0,318.91,387.74,44.8,41.3,0.358,822104.6,822104.6,18128,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736314,2349031.00
08/14/2017 14:45,2,1.516,ACTIVE,213.51,346.56,59.954,1502736303,"201051344000890","219011344069620",28.75,30.30,0,319.51,386.53,44.1,40.6,0.354,805883.1,805883.1,18129,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736315,2349032.00
08/14/2017 14:45,2,1.496,ACTIVE,213.96,347.76,59.959,1502736303,"201051344000438","219011344069620",28.63,31.50,0,317.70,388.64,43.4,40.0,0.362,808140.8,808140.8,18111,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736316,2349033.00
08/14/2017 14:45,2,1.543,ACTIVE,213.74,343.85,59.970,1502736303,"201051344000417","219011344069620",18.19,30.50,0,330.03,371.51,28.4,25.5,0.230,719777.6,719777.6,18159,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736317,2349034.00
08/14/2017 14:45,2,1.305,ACTIVE,212.38,340.85,59.965,1502736303,"274151322000083","219011344069620",27.77,38.20,0,327.62,370.60,36.8,33.5,0.261,1048928.7,1048928.7,18022,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736318,2349035.00
08/14/2017 14:45,2,1.385,ACTIVE,213.06,348.06,59.949,1502736303,"274151322000076","219011344069620",28.33,38.00,0,332.13,373.91,39.7,36.4,0.278,1119958.4,1119958.4,18013,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736319,2349036.00
08/14/2017 14:45,2,1.537,ACTIVE,213.96,347.76,59.986,1502736303,"201051344000868","219011344069620",28.03,31.80,0,318.91,386.23,43.7,40.2,0.354,802184.4,802184.4,18143,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736320,2349037.00
08/14/2017 14:45,2,1.363,ACTIVE,212.38,348.36,59.959,1502736303,"274151322000095","219011344069620",28.15,38.00,0,327.02,373.01,38.9,35.6,0.261,1109165.0,1109165.0,18035,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736321,2349038.00
08/14/2017 14:45,2,1.496,ACTIVE,214.19,346.26,59.922,1502736303,"201051344000988","219011344069620",18.55,32.20,0,332.13,374.51,28.1,25.2,0.230,691923.1,691923.1,18112,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736322,2349039.00
08/14/2017 14:45,2,1.543,ACTIVE,213.74,347.46,59.959,1502736303,"201051344001025","219011344069620",28.05,33.30,0,318.00,388.04,43.9,40.4,0.354,809156.1,809156.1,18115,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736323,2349040.00
08/14/2017 14:45,2,1.494,ACTIVE,214.19,347.46,59.970,1502736303,"201051344000458","219011344069620",28.23,33.50,0,318.91,387.14,42.8,39.4,0.362,813263.9,813263.9,18109,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736323,2349041.00
08/14/2017 14:45,2,1.508,ACTIVE,214.64,348.96,59.965,1502736303,"201051344000853","219011344069620",28.11,32.80,0,318.91,388.64,43.0,39.5,0.362,814675.0,814675.0,18136,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736324,2349042.00
08/14/2017 14:45,2,1.471,ACTIVE,213.96,348.06,59.928,1502736303,"201051344000685","219011344069620",28.51,30.30,0,317.70,386.83,42.5,39.1,0.367,807965.2,807965.2,18151,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736325,2349043.00
08/14/2017 14:45,2,1.494,ACTIVE,213.96,347.76,59.970,1502736303,"201051344000917","219011344069620",28.19,33.80,0,319.81,386.83,42.7,39.3,0.349,804692.5,804692.5,18145,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736326,2349044.00
08/14/2017 14:45,2,1.475,ACTIVE,213.96,347.46,59.965,1502736303,"201051344001145","219011344069620",28.84,30.80,0,320.71,386.83,43.0,39.6,0.349,812697.0,812697.0,18131,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736327,2349045.00
08/14/2017 14:45,2,1.480,ACTIVE,213.96,347.76,59.965,1502736303,"201051344000651","219011344069620",28.49,34.50,0,318.30,387.74,42.7,39.3,0.354,801676.8,801676.8,18122,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736328,2349046.00
08/14/2017 14:45,2,1.268,ACTIVE,211.93,347.46,59.959,1502736303,"274151322000088","219011344069620",27.31,36.80,0,327.32,369.40,35.1,31.9,0.239,1006564.4,1006564.4,18018,0,0,0,L,1151911521,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736329,2349047.00
08/14/2017 14:45,2,0.867,ACTIVE,213.06,406.67,59.949,1502736303,"274151322000068","219011344069620",37.97,39.00,0,331.53,435.23,33.8,30.7,0.230,876951.9,876951.9,18421,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736330,2349048.00
08/14/2017 14:45,2,1.533,ACTIVE,213.51,346.86,59.970,1502736303,"201051344001135","219011344069620",28.33,34.30,0,318.30,386.23,44.0,40.6,0.354,797234.4,797234.4,18090,0,0,0,L,1122011218,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736331,2349049.00
08/14/2017 14:45,2,1.518,ACTIVE,213.74,347.46,59.959,1502736303,"201051344000594","219011344069620",28.47,35.40,0,316.80,386.23,43.8,40.3,0.354,816683.7,816683.7,18119,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736332,2349050.00
08/14/2017 14:45,2,1.539,ACTIVE,214.19,346.86,59.959,1502736303,"201051344001203","219011344069620",28.13,32.60,0,320.41,387.74,43.9,40.4,0.354,807226.4,807226.4,18151,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736333,2349051.00
08/14/2017 14:45,2,1.271,ACTIVE,212.16,339.95,59.965,1502736303,"274151322000054","219011344069620",27.14,38.00,0,327.62,369.10,35.0,31.8,0.243,1022459.5,1022459.5,18000,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736333,2349052.00
08/14/2017 14:45,2,1.531,ACTIVE,213.96,346.86,59.975,1502736303,"201051344000867","219011344069620",28.19,33.00,0,318.61,385.93,43.8,40.3,0.349,800895.5,800895.5,18150,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736334,2349053.00
08/14/2017 14:45,2,1.492,ACTIVE,213.96,348.06,59.965,1502736303,"201051344001093","219011344069620",28.01,32.00,0,321.61,386.83,42.4,39.0,0.340,804685.0,804685.0,18154,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736335,2349054.00
08/14/2017 14:45,2,1.506,ACTIVE,213.96,347.46,59.965,1502736303,"201051344000900","219011344069620",28.33,32.40,0,317.70,386.83,43.2,39.8,0.349,822877.4,822877.4,18152,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736336,2349055.00
08/14/2017 14:45,2,1.471,ACTIVE,214.19,347.46,59.959,1502736303,"201051344000648","219011344069620",28.37,31.80,0,331.53,388.34,42.3,38.9,0.349,809340.6,809340.6,18125,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736337,2349056.00
08/14/2017 14:45,2,1.494,ACTIVE,213.96,347.46,59.965,1502736303,"201051344000569","219011344069620",28.37,33.00,0,331.83,388.04,42.9,39.5,0.354,824525.6,824525.6,18095,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736338,2349057.00
08/14/2017 14:45,2,1.500,ACTIVE,214.19,348.06,59.954,1502736303,"201051344000983","219011344069620",28.71,33.80,0,318.61,387.14,43.6,40.2,0.362,815364.9,815364.9,18127,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736339,2349058.00
08/14/2017 14:45,2,1.521,ACTIVE,214.19,347.76,59.970,1502736303,"201051344001158","219011344069620",27.95,33.30,0,327.32,388.04,43.0,39.6,0.358,799300.7,799300.7,18131,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736340,2349059.00
08/14/2017 14:45,2,1.471,ACTIVE,214.41,349.86,59.975,1502736303,"201051344000576","219011344069620",28.11,32.00,0,331.83,388.64,41.9,38.5,0.349,813870.5,813870.5,18142,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736341,2349060.00
08/14/2017 14:45,2,1.260,ACTIVE,212.38,340.55,59.959,1502736303,"274151322000087","219011344069620",27.77,48.00,0,327.62,367.30,35.4,32.2,0.217,997695.9,997695.9,18252,0,0,0,L,1151911521,0,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502736342,2349061.00
08/14/2017 15:00,2,1.027,ACTIVE,214.19,344.76,59.986,1502737203,"201051344000645","219011344069620",27.35,31.50,0,332.73,367.90,28.5,25.6,0.230,812779.5,812779.5,18116,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737204,2349062.00
08/14/2017 15:00,2,0.854,ACTIVE,212.38,338.14,59.986,1502737203,"274151322000085","219011344069620",27.14,36.80,0,330.93,354.07,23.4,20.7,0.146,1017158.7,1017158.7,18014,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737205,2349063.00
08/14/2017 15:00,2,1.004,ACTIVE,214.41,345.66,60.018,1502737203,"201051344000633","219011344069620",28.84,30.80,0,331.53,369.10,29.4,26.4,0.234,799894.6,799894.6,18166,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737206,2349064.00
08/14/2017 15:00,2,1.016,ACTIVE,214.19,344.45,59.991,1502737203,"201051344000469","219011344069620",28.33,30.30,0,331.53,368.80,29.1,26.2,0.234,803864.8,803864.8,18132,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737207,2349065.00
08/14/2017 15:00,2,1.023,ACTIVE,213.29,343.25,59.986,1502737203,"201051344000646","219011344069620",28.31,30.50,0,331.23,367.00,29.4,26.4,0.234,798156.5,798156.5,18120,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737208,2349066.00
08/14/2017 15:00,2,0.900,ACTIVE,212.16,339.04,59.975,1502737203,"274151322000052","219011344069620",27.67,36.50,0,330.33,354.97,25.2,22.4,0.168,1059644.8,1059644.8,18010,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737209,2349067.00
08/14/2017 15:00,2,1.070,ACTIVE,213.96,344.15,59.975,1502737203,"201051344000585","219011344069620",28.29,31.50,0,332.43,367.30,30.7,27.7,0.239,812230.4,812230.4,18118,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737210,2349068.00
08/14/2017 15:00,2,0.992,ACTIVE,213.51,342.05,60.028,1502737203,"201051344001230","219011344069620",28.61,28.80,0,330.33,364.89,28.8,25.9,0.230,802628.3,802628.3,18159,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737210,2349069.00
08/14/2017 15:00,2,0.994,ACTIVE,213.74,343.55,59.981,1502737203,"201051344000582","219011344069620",28.29,32.20,0,331.83,366.10,28.5,25.6,0.225,791589.7,791589.7,18106,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737211,2349070.00
08/14/2017 15:00,2,1.041,ACTIVE,213.06,342.35,59.986,1502737203,"201051344000955","219011344069620",27.99,31.00,0,329.73,366.40,29.6,26.6,0.239,811789.7,811789.7,18131,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737212,2349071.00
08/14/2017 15:00,2,0.580,ACTIVE,212.38,398.56,59.991,1502737203,"274151322000094","219011344069620",36.96,38.00,0,330.33,427.11,21.8,19.1,0.150,876081.0,876081.0,18408,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737213,2349072.00
08/14/2017 15:00,2,1.047,ACTIVE,214.19,344.15,59.975,1502737203,"201051344000579","219011344069620",28.59,30.80,0,333.33,367.90,30.4,27.4,0.225,822113.1,822113.1,18129,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737214,2349073.00
08/14/2017 15:00,2,1.047,ACTIVE,213.51,342.95,59.938,1502737203,"201051344000890","219011344069620",28.31,28.80,0,330.63,366.70,30.1,27.1,0.225,805891.5,805891.5,18130,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737215,2349074.00
08/14/2017 15:00,2,1.008,ACTIVE,213.74,343.25,59.981,1502737203,"201051344000438","219011344069620",28.55,29.80,0,331.53,368.20,29.2,26.2,0.239,808149.1,808149.1,18112,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737216,2349075.00
08/14/2017 15:00,2,1.029,ACTIVE,213.74,340.85,59.991,1502737203,"201051344000417","219011344069620",18.47,29.30,0,332.13,357.38,19.3,16.7,0.146,719782.9,719782.9,18160,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737217,2349076.00
08/14/2017 15:00,2,0.867,ACTIVE,212.38,338.14,59.986,1502737203,"274151322000083","219011344069620",27.77,36.30,0,330.33,354.67,24.4,21.6,0.164,1048935.6,1048935.6,18023,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737218,2349077.00
08/14/2017 15:00,2,0.922,ACTIVE,212.83,345.06,59.991,1502737203,"274151322000076","219011344069620",28.33,35.60,0,332.43,357.08,26.4,23.6,0.181,1119965.9,1119965.9,18014,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737219,2349078.00
08/14/2017 15:00,2,1.043,ACTIVE,213.74,343.55,59.954,1502737203,"201051344000868","219011344069620",27.89,30.30,0,331.83,368.20,29.5,26.6,0.225,802192.7,802192.7,18144,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737220,2349079.00
08/14/2017 15:00,2,0.916,ACTIVE,212.16,342.95,59.981,1502737203,"274151322000095","219011344069620",27.81,35.80,0,330.33,355.58,25.8,23.0,0.172,1109172.3,1109172.3,18036,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737220,2349080.00
08/14/2017 15:00,2,1.012,ACTIVE,213.96,342.65,59.996,1502737203,"201051344000988","219011344069620",18.37,31.00,0,332.43,360.38,18.8,16.3,0.155,691928.3,691928.3,18113,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737221,2349081.00
08/14/2017 15:00,2,1.021,ACTIVE,213.51,342.05,59.991,1502737203,"201051344001025","219011344069620",28.47,31.80,0,331.53,367.30,29.5,26.5,0.230,809164.4,809164.4,18116,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737222,2349082.00
08/14/2017 15:00,2,1.002,ACTIVE,213.96,344.15,60.002,1502737203,"201051344000458","219011344069620",28.19,32.00,0,332.73,367.30,28.6,25.7,0.230,813272.1,813272.1,18110,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737223,2349083.00
08/14/2017 15:00,2,1.010,ACTIVE,214.41,344.76,59.986,1502737203,"201051344000853","219011344069620",28.17,31.00,0,334.24,368.50,28.9,25.9,0.234,814683.2,814683.2,18137,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737224,2349084.00
08/14/2017 15:00,2,0.994,ACTIVE,213.51,343.85,59.991,1502737203,"201051344000685","219011344069620",27.95,28.80,0,330.63,367.30,28.2,25.3,0.239,807973.3,807973.3,18152,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737225,2349085.00
08/14/2017 15:00,2,0.996,ACTIVE,213.74,343.25,59.991,1502737203,"201051344000917","219011344069620",28.27,32.20,0,331.53,365.80,28.6,25.6,0.217,804700.5,804700.5,18146,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737226,2349086.00
08/14/2017 15:00,2,1.000,ACTIVE,213.96,343.55,60.018,1502737203,"201051344001145","219011344069620",28.45,29.00,0,331.83,366.70,28.8,25.9,0.225,812705.2,812705.2,18132,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737227,2349087.00
08/14/2017 15:00,2,1.000,ACTIVE,213.74,342.95,60.002,1502737203,"201051344000651","219011344069620",28.19,32.60,0,332.43,366.70,28.5,25.6,0.230,801684.9,801684.9,18123,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737228,2349088.00
08/14/2017 15:00,2,0.834,ACTIVE,211.93,342.05,59.996,1502737203,"274151322000088","219011344069620",27.29,35.40,0,330.03,354.07,23.1,20.4,0.146,1006570.9,1006570.9,18019,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737229,2349089.00
08/14/2017 15:00,2,0.590,ACTIVE,212.83,397.05,59.996,1502737203,"274151322000068","219011344069620",36.98,37.50,0,330.33,425.61,22.2,19.5,0.137,876958.1,876958.1,18422,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737230,2349090.00
08/14/2017 15:00,2,1.047,ACTIVE,213.51,342.05,60.002,1502737203,"201051344001135","219011344069620",28.27,32.40,0,331.83,366.10,30.0,27.0,0.225,797242.8,797242.8,18091,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737231,2349091.00
08/14/2017 15:00,2,1.010,ACTIVE,213.51,343.25,60.002,1502737203,"201051344000594","219011344069620",28.55,32.80,0,330.33,367.00,29.2,26.3,0.221,816692.0,816692.0,18120,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737232,2349092.00
08/14/2017 15:00,2,1.043,ACTIVE,213.74,342.65,60.018,1502737203,"201051344001203","219011344069620",27.69,30.80,0,331.53,367.90,29.2,26.3,0.234,807234.8,807234.8,18152,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737233,2349093.00
08/14/2017 15:00,2,0.855,ACTIVE,211.93,343.25,59.991,1502737203,"274151322000054","219011344069620",27.00,36.30,0,330.33,354.37,23.4,20.7,0.155,1022466.0,1022466.0,18001,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737234,2349094.00
08/14/2017 15:00,2,1.047,ACTIVE,214.19,342.95,60.007,1502737203,"201051344000867","219011344069620",27.69,31.50,0,331.53,366.10,29.4,26.5,0.221,800903.9,800903.9,18151,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737234,2349095.00
08/14/2017 15:00,2,0.984,ACTIVE,213.96,343.85,60.023,1502737203,"201051344001093","219011344069620",28.43,30.50,0,332.43,365.80,28.4,25.5,0.221,804693.1,804693.1,18155,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737235,2349096.00
08/14/2017 15:00,2,1.008,ACTIVE,213.96,344.15,60.002,1502737203,"201051344000900","219011344069620",28.15,30.80,0,332.43,366.70,28.8,25.9,0.230,822885.6,822885.6,18153,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737236,2349097.00
08/14/2017 15:00,2,0.992,ACTIVE,214.19,343.85,60.002,1502737203,"201051344000648","219011344069620",28.11,30.30,0,333.03,367.30,28.3,25.4,0.225,809348.6,809348.6,18126,0,0,0,L,1122011218,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737237,2349098.00
08/14/2017 15:00,2,1.004,ACTIVE,213.96,343.25,60.007,1502737203,"201051344000569","219011344069620",28.33,31.50,0,331.83,367.30,28.9,25.9,0.230,824533.7,824533.7,18096,0,0,0,L,1122011218,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737238,2349099.00
08/14/2017 15:00,2,1.025,ACTIVE,213.96,342.95,60.012,1502737203,"201051344000983","219011344069620",28.41,32.00,0,330.93,367.00,29.5,26.6,0.234,815373.2,815373.2,18128,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737239,2349100.00
08/14/2017 15:00,2,1.010,ACTIVE,213.74,343.55,60.007,1502737203,"201051344001158","219011344069620",28.07,31.80,0,332.13,367.60,28.7,25.8,0.225,799308.9,799308.9,18132,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737240,2349101.00
08/14/2017 15:00,2,0.977,ACTIVE,214.19,344.76,60.012,1502737203,"201051344000576","219011344069620",28.19,30.30,0,332.43,367.30,27.9,25.0,0.225,813878.4,813878.4,18143,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737241,2349102.00
08/14/2017 15:00,2,0.840,ACTIVE,212.16,339.34,60.007,1502737203,"274151322000087","219011344069620",27.55,45.00,0,330.63,354.07,23.4,20.7,0.133,997702.5,997702.5,18253,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502737242,2349103.00
08/14/2017 15:15,2,0.760,ACTIVE,213.96,341.75,59.975,1502738103,"201051344000645","219011344069620",27.51,30.00,0,333.03,358.28,21.2,18.5,0.164,812784.7,812784.7,18117,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738104,2349104.00
08/14/2017 15:15,2,0.654,ACTIVE,212.61,339.65,59.965,1502738103,"274151322000085","219011344069620",27.17,35.00,0,329.43,347.76,18.0,15.5,0.110,1017163.0,1017163.0,18015,0,0,0,L,1151911521,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738105,2349105.00
08/14/2017 15:15,2,0.764,ACTIVE,214.19,342.65,59.965,1502738103,"201051344000633","219011344069620",28.27,29.30,0,332.43,359.18,21.9,19.2,0.164,799900.0,799900.0,18167,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738106,2349106.00
08/14/2017 15:15,2,0.764,ACTIVE,213.74,341.45,59.965,1502738103,"201051344000469","219011344069620",28.07,28.50,0,331.83,358.28,21.7,19.1,0.168,803870.1,803870.1,18133,0,0,0,L,1122011218,0,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738107,2349107.00
08/14/2017 15:15,2,0.758,ACTIVE,213.29,340.85,59.981,1502738103,"201051344000646","219011344069620",28.49,28.80,0,330.03,356.18,21.9,19.2,0.159,798161.9,798161.9,18121,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738108,2349108.00
08/14/2017 15:15,2,0.693,ACTIVE,212.16,341.15,59.965,1502738103,"274151322000052","219011344069620",27.61,34.50,0,329.13,348.66,19.4,16.8,0.115,1059649.4,1059649.4,18011,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738109,2349109.00
08/14/2017 15:15,2,0.803,ACTIVE,213.96,341.45,59.970,1502738103,"201051344000585","219011344069620",28.39,29.80,0,331.53,357.08,23.1,20.4,0.168,812236.1,812236.1,18119,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738109,2349110.00
08/14/2017 15:15,2,0.742,ACTIVE,213.74,340.55,59.975,1502738103,"201051344001230","219011344069620",28.39,27.50,0,330.03,354.97,21.4,18.7,0.159,802633.5,802633.5,18160,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738110,2349111.00
08/14/2017 15:15,2,0.760,ACTIVE,214.19,341.75,59.949,1502738103,"201051344000582","219011344069620",27.57,30.50,0,330.93,357.08,21.2,18.6,0.164,791594.9,791594.9,18107,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738111,2349112.00
08/14/2017 15:15,2,0.783,ACTIVE,213.51,340.85,59.981,1502738103,"201051344000955","219011344069620",27.89,29.30,0,330.33,355.88,22.2,19.5,0.168,811795.1,811795.1,18132,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738112,2349113.00
08/14/2017 15:15,2,0.422,ACTIVE,212.61,409.38,59.965,1502738103,"274151322000094","219011344069620",38.35,36.00,0,333.63,416.89,16.3,13.8,0.097,876084.8,876084.8,18409,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738113,2349114.00
08/14/2017 15:15,2,0.803,ACTIVE,213.51,340.55,59.970,1502738103,"201051344000579","219011344069620",28.23,29.00,0,333.03,357.98,23.0,20.3,0.164,822118.8,822118.8,18130,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738114,2349115.00
08/14/2017 15:15,2,0.783,ACTIVE,213.74,340.55,59.996,1502738103,"201051344000890","219011344069620",28.37,27.50,0,330.63,357.38,22.5,19.8,0.159,805897.1,805897.1,18131,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738115,2349116.00
08/14/2017 15:15,2,0.762,ACTIVE,213.96,341.45,59.970,1502738103,"201051344000438","219011344069620",28.23,28.50,0,332.13,358.28,21.8,19.1,0.168,808154.4,808154.4,18113,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738116,2349117.00
08/14/2017 15:15,2,0.785,ACTIVE,213.96,339.34,59.975,1502738103,"201051344000417","219011344069620",18.23,28.00,0,331.53,350.17,14.5,12.1,0.102,719786.2,719786.2,18161,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738117,2349118.00
08/14/2017 15:15,2,0.668,ACTIVE,212.16,337.54,59.970,1502738103,"274151322000083","219011344069620",27.63,34.50,0,328.52,348.66,18.7,16.1,0.124,1048940.0,1048940.0,18024,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738118,2349119.00
