ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 15:15,2,0.723,ACTIVE,212.83,338.14,59.970,1502738103,"274151322000076","219011344069620",27.83,34.00,0,330.93,349.56,20.4,17.7,0.128,1119970.7,1119970.7,18015,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738118,2349120.00
08/14/2017 15:15,2,0.797,ACTIVE,213.51,340.85,59.975,1502738103,"201051344000868","219011344069620",27.53,28.50,0,331.83,357.08,22.2,19.6,0.164,802198.2,802198.2,18145,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738119,2349121.00
08/14/2017 15:15,2,0.693,ACTIVE,212.38,336.94,59.975,1502738103,"274151322000095","219011344069620",27.97,33.50,0,329.13,348.96,19.7,17.1,0.124,1109177.0,1109177.0,18037,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738120,2349122.00
08/14/2017 15:15,2,0.758,ACTIVE,213.74,340.55,59.975,1502738103,"201051344000988","219011344069620",18.23,29.30,0,331.53,352.87,14.0,11.6,0.115,691931.6,691931.6,18114,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738121,2349123.00
08/14/2017 15:15,2,0.771,ACTIVE,213.51,339.95,59.933,1502738103,"201051344001025","219011344069620",28.33,29.80,0,330.93,356.78,22.2,19.5,0.159,809169.8,809169.8,18117,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738122,2349124.00
08/14/2017 15:15,2,0.748,ACTIVE,213.74,340.25,59.981,1502738103,"201051344000458","219011344069620",28.55,30.30,0,332.13,357.38,21.6,19.0,0.168,813277.3,813277.3,18111,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738123,2349125.00
08/14/2017 15:15,2,0.766,ACTIVE,214.19,342.35,59.975,1502738103,"201051344000853","219011344069620",27.93,29.50,0,333.93,358.28,21.7,19.0,0.164,814688.4,814688.4,18138,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738124,2349126.00
08/14/2017 15:15,2,0.725,ACTIVE,213.96,342.05,59.986,1502738103,"201051344000685","219011344069620",28.55,27.50,0,330.03,357.08,21.0,18.4,0.172,807978.4,807978.4,18153,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738125,2349127.00
08/14/2017 15:15,2,0.752,ACTIVE,213.96,341.45,60.012,1502738103,"201051344000917","219011344069620",28.05,30.50,0,330.63,356.78,21.4,18.7,0.159,804705.7,804705.7,18147,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738126,2349128.00
08/14/2017 15:15,2,0.754,ACTIVE,213.96,341.15,59.981,1502738103,"201051344001145","219011344069620",28.29,27.30,0,331.83,357.38,21.6,18.9,0.164,812710.5,812710.5,18133,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738127,2349129.00
08/14/2017 15:15,2,0.760,ACTIVE,213.96,342.05,59.975,1502738103,"201051344000651","219011344069620",27.69,30.80,0,332.43,357.98,21.3,18.6,0.164,801690.1,801690.1,18124,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738128,2349130.00
08/14/2017 15:15,2,0.652,ACTIVE,212.16,336.94,59.944,1502738103,"274151322000088","219011344069620",26.98,33.30,0,328.82,347.46,17.9,15.3,0.106,1006575.1,1006575.1,18020,0,0,0,L,1151911521,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738129,2349131.00
08/14/2017 15:15,2,0.467,ACTIVE,213.06,394.05,59.986,1502738103,"274151322000068","219011344069620",36.82,35.80,0,333.63,415.39,17.4,14.9,0.102,876962.1,876962.1,18423,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738130,2349132.00
08/14/2017 15:15,2,0.799,ACTIVE,213.51,340.25,59.986,1502738103,"201051344001135","219011344069620",28.15,30.50,0,331.23,356.18,22.8,20.1,0.164,797248.4,797248.4,18092,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738130,2349133.00
08/14/2017 15:15,2,0.768,ACTIVE,213.51,340.85,59.986,1502738103,"201051344000594","219011344069620",28.47,30.50,0,330.63,356.48,22.2,19.5,0.168,816697.4,816697.4,18121,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738131,2349134.00
08/14/2017 15:15,2,0.787,ACTIVE,213.96,340.85,59.981,1502738103,"201051344001203","219011344069620",27.89,29.30,0,331.53,357.98,22.3,19.6,0.168,807240.2,807240.2,18153,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738133,2349135.00
08/14/2017 15:15,2,0.668,ACTIVE,212.61,336.34,59.975,1502738103,"274151322000054","219011344069620",27.08,34.80,0,329.13,347.76,18.3,15.8,0.102,1022470.3,1022470.3,18002,0,0,0,L,1151911521,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738134,2349136.00
08/14/2017 15:15,2,0.787,ACTIVE,213.74,340.25,59.986,1502738103,"201051344000867","219011344069620",28.11,30.00,0,331.83,356.78,22.5,19.8,0.159,800909.3,800909.3,18152,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738134,2349137.00
08/14/2017 15:15,2,0.756,ACTIVE,213.96,341.75,60.007,1502738103,"201051344001093","219011344069620",28.11,28.80,0,332.43,356.78,21.6,18.9,0.155,804698.3,804698.3,18156,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738135,2349138.00
08/14/2017 15:15,2,0.750,ACTIVE,213.74,340.85,59.975,1502738103,"201051344000900","219011344069620",28.57,29.00,0,331.23,356.78,21.8,19.1,0.164,822890.9,822890.9,18154,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738136,2349139.00
08/14/2017 15:15,2,0.770,ACTIVE,213.96,341.15,59.949,1502738103,"201051344000648","219011344069620",27.79,28.80,0,332.73,357.98,21.7,19.0,0.164,809353.9,809353.9,18127,0,0,0,L,1122011218,0,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738137,2349140.00
08/14/2017 15:15,2,0.777,ACTIVE,213.74,341.15,59.975,1502738103,"201051344000569","219011344069620",28.03,29.80,0,331.83,357.68,22.1,19.4,0.168,824539.1,824539.1,18097,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738138,2349141.00
08/14/2017 15:15,2,0.789,ACTIVE,213.74,340.85,59.981,1502738103,"201051344000983","219011344069620",28.35,30.30,0,332.13,357.38,22.7,20.0,0.168,815378.7,815378.7,18129,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738139,2349142.00
08/14/2017 15:15,2,0.783,ACTIVE,213.74,340.85,59.975,1502738103,"201051344001158","219011344069620",27.35,29.80,0,331.53,357.68,21.7,19.0,0.164,799314.2,799314.2,18133,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738140,2349143.00
08/14/2017 15:15,2,0.752,ACTIVE,214.19,342.35,59.981,1502738103,"201051344000576","219011344069620",27.89,28.80,0,332.13,357.68,21.3,18.6,0.168,813883.5,813883.5,18144,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738141,2349144.00
08/14/2017 15:15,2,0.668,ACTIVE,212.16,339.95,59.975,1502738103,"274151322000087","219011344069620",27.19,42.50,0,328.22,347.46,18.4,15.9,0.106,997706.8,997706.8,18254,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502738142,2349145.00
08/14/2017 15:30,2,0.748,ACTIVE,214.64,342.65,59.975,1502739004,"201051344000645","219011344069620",28.23,28.50,0,332.13,353.77,21.5,18.8,0.159,812789.7,812789.7,18118,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739005,2349146.00
08/14/2017 15:30,2,0.652,ACTIVE,212.61,340.85,59.959,1502739004,"274151322000085","219011344069620",27.73,33.00,0,330.63,347.16,18.3,15.7,0.110,1017167.2,1017167.2,18016,0,0,0,L,1151911521,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739006,2349147.00
08/14/2017 15:30,2,0.766,ACTIVE,214.41,342.65,59.970,1502739004,"201051344000633","219011344069620",28.43,27.50,0,331.83,354.67,22.1,19.4,0.172,799905.2,799905.2,18168,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739007,2349148.00
08/14/2017 15:30,2,0.750,ACTIVE,214.19,342.35,59.970,1502739004,"201051344000469","219011344069620",28.92,26.50,0,331.23,353.17,22.0,19.3,0.168,803875.3,803875.3,18134,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739007,2349149.00
08/14/2017 15:30,2,0.771,ACTIVE,213.74,341.75,59.965,1502739004,"201051344000646","219011344069620",28.63,26.80,0,330.03,353.17,22.4,19.7,0.172,798167.1,798167.1,18122,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739008,2349150.00
08/14/2017 15:30,2,0.689,ACTIVE,212.38,339.34,59.970,1502739004,"274151322000052","219011344069620",27.99,32.00,0,329.43,348.06,19.6,16.9,0.133,1059654.0,1059654.0,18012,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739009,2349151.00
08/14/2017 15:30,2,0.803,ACTIVE,214.41,342.95,59.970,1502739004,"201051344000585","219011344069620",28.59,27.50,0,331.23,353.77,23.3,20.6,0.159,812241.6,812241.6,18120,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739010,2349152.00
08/14/2017 15:30,2,0.742,ACTIVE,213.96,340.55,59.965,1502739004,"201051344001230","219011344069620",28.82,26.00,0,330.63,351.67,21.8,19.1,0.159,802638.6,802638.6,18161,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739011,2349153.00
08/14/2017 15:30,2,0.750,ACTIVE,214.64,342.65,59.959,1502739004,"201051344000582","219011344069620",28.49,28.50,0,331.83,353.77,21.6,18.9,0.159,791600.0,791600.0,18108,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739012,2349154.00
08/14/2017 15:30,2,0.773,ACTIVE,213.74,341.15,60.002,1502739004,"201051344000955","219011344069620",28.80,27.30,0,330.03,352.27,22.6,19.9,0.168,811800.4,811800.4,18133,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739013,2349155.00
08/14/2017 15:30,2,0.424,ACTIVE,212.61,410.28,59.959,1502739004,"274151322000094","219011344069620",38.43,34.00,0,334.54,418.70,16.6,14.1,0.106,876088.6,876088.6,18410,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739014,2349156.00
08/14/2017 15:30,2,0.797,ACTIVE,214.19,341.45,59.970,1502739004,"201051344000579","219011344069620",28.82,27.00,0,331.83,354.07,23.3,20.5,0.164,822124.2,822124.2,18131,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739015,2349157.00
08/14/2017 15:30,2,0.785,ACTIVE,213.96,341.15,59.949,1502739004,"201051344000890","219011344069620",28.71,26.50,0,331.53,353.17,22.8,20.1,0.159,805902.4,805902.4,18132,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739016,2349158.00
08/14/2017 15:30,2,0.760,ACTIVE,214.41,342.05,59.922,1502739004,"201051344000438","219011344069620",28.80,26.80,0,331.23,353.77,22.1,19.5,0.164,808159.6,808159.6,18114,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739017,2349159.00
08/14/2017 15:30,2,0.795,ACTIVE,214.41,340.55,59.959,1502739004,"201051344000417","219011344069620",18.33,26.30,0,331.53,347.76,14.8,12.3,0.102,719789.5,719789.5,18162,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739018,2349160.00
08/14/2017 15:30,2,0.672,ACTIVE,212.61,338.74,59.959,1502739004,"274151322000083","219011344069620",27.79,32.20,0,329.73,347.76,18.9,16.4,0.124,1048944.4,1048944.4,18025,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739019,2349161.00
08/14/2017 15:30,2,0.684,ACTIVE,213.06,337.54,59.938,1502739004,"274151322000076","219011344069620",28.78,31.80,0,331.23,348.96,19.9,17.3,0.133,1119975.4,1119975.4,18016,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739020,2349162.00
08/14/2017 15:30,2,0.779,ACTIVE,213.96,340.85,59.970,1502739004,"201051344000868","219011344069620",28.53,27.30,0,330.93,353.17,22.5,19.8,0.164,802203.4,802203.4,18146,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739021,2349163.00
08/14/2017 15:30,2,0.666,ACTIVE,212.61,339.34,59.965,1502739004,"274151322000095","219011344069620",28.41,32.00,0,329.43,347.46,19.2,16.6,0.119,1109181.5,1109181.5,18038,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739022,2349164.00
08/14/2017 15:30,2,0.756,ACTIVE,213.96,341.45,59.970,1502739004,"201051344000988","219011344069620",18.53,27.00,0,330.63,349.56,14.2,11.8,0.106,691934.7,691934.7,18115,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739022,2349165.00
08/14/2017 15:30,2,0.766,ACTIVE,214.19,341.45,59.975,1502739004,"201051344001025","219011344069620",28.84,27.50,0,330.93,353.77,22.4,19.7,0.159,809175.1,809175.1,18118,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739023,2349166.00
08/14/2017 15:30,2,0.750,ACTIVE,213.96,341.15,59.970,1502739004,"201051344000458","219011344069620",28.80,28.50,0,331.53,353.17,21.9,19.2,0.172,813282.4,813282.4,18112,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739024,2349167.00
08/14/2017 15:30,2,0.756,ACTIVE,214.64,343.25,59.991,1502739004,"201051344000853","219011344069620",28.49,27.50,0,332.73,354.97,21.9,19.2,0.164,814693.6,814693.6,18139,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739025,2349168.00
08/14/2017 15:30,2,0.723,ACTIVE,214.41,342.65,59.965,1502739004,"201051344000685","219011344069620",29.02,26.30,0,331.83,353.77,21.3,18.6,0.168,807983.4,807983.4,18154,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739026,2349169.00
08/14/2017 15:30,2,0.744,ACTIVE,214.41,342.65,59.959,1502739004,"201051344000917","219011344069620",28.67,28.50,0,331.23,353.17,21.6,19.0,0.164,804710.8,804710.8,18148,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739027,2349170.00
08/14/2017 15:30,2,0.748,ACTIVE,214.41,341.75,59.917,1502739004,"201051344001145","219011344069620",28.92,26.00,0,332.73,354.07,21.9,19.3,0.159,812715.6,812715.6,18134,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739028,2349171.00
08/14/2017 15:30,2,0.746,ACTIVE,214.41,342.35,59.965,1502739004,"201051344000651","219011344069620",28.69,28.50,0,332.73,353.47,21.7,19.0,0.164,801695.2,801695.2,18125,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739029,2349172.00
08/14/2017 15:30,2,0.639,ACTIVE,212.38,337.84,59.922,1502739004,"274151322000088","219011344069620",27.69,31.80,0,329.73,346.86,17.9,15.4,0.110,1006579.2,1006579.2,18021,0,0,0,L,1151911521,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739030,2349173.00
08/14/2017 15:30,2,0.451,ACTIVE,213.29,408.18,59.954,1502739004,"274151322000068","219011344069620",38.41,33.80,0,334.84,423.50,17.5,15.0,0.102,876966.1,876966.1,18424,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739031,2349174.00
08/14/2017 15:30,2,0.842,ACTIVE,213.74,341.45,59.975,1502739004,"201051344001135","219011344069620",22.19,28.30,0,330.93,352.87,18.9,16.3,0.102,797253.8,797253.8,18093,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739031,2349175.00
08/14/2017 15:30,2,0.771,ACTIVE,213.74,341.45,59.970,1502739004,"201051344000594","219011344069620",28.77,28.50,0,329.73,353.47,22.5,19.8,0.168,816702.6,816702.6,18122,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739032,2349176.00
08/14/2017 15:30,2,0.783,ACTIVE,214.41,341.75,59.954,1502739004,"201051344001203","219011344069620",28.33,27.50,0,331.53,354.97,22.5,19.8,0.164,807245.4,807245.4,18154,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739033,2349177.00
08/14/2017 15:30,2,0.656,ACTIVE,212.61,341.15,59.954,1502739004,"274151322000054","219011344069620",27.79,32.40,0,329.43,347.46,18.5,15.9,0.119,1022474.5,1022474.5,18003,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739034,2349178.00
08/14/2017 15:30,2,0.789,ACTIVE,214.19,340.85,59.933,1502739004,"201051344000867","219011344069620",28.21,28.50,0,330.93,352.87,22.6,19.9,0.159,800914.6,800914.6,18153,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739035,2349179.00
08/14/2017 15:30,2,0.754,ACTIVE,214.41,342.35,59.959,1502739004,"201051344001093","219011344069620",28.55,27.30,0,332.43,353.47,21.9,19.2,0.159,804703.4,804703.4,18157,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739036,2349180.00
08/14/2017 15:30,2,0.752,ACTIVE,213.96,342.05,59.965,1502739004,"201051344000900","219011344069620",28.47,27.50,0,330.93,353.17,21.7,19.1,0.159,822895.9,822895.9,18155,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739037,2349181.00
08/14/2017 15:30,2,0.752,ACTIVE,214.19,341.75,59.975,1502739004,"201051344000648","219011344069620",28.69,27.30,0,331.53,353.77,21.9,19.2,0.164,809359.0,809359.0,18128,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739038,2349182.00
08/14/2017 15:30,2,0.773,ACTIVE,214.19,341.75,59.965,1502739004,"201051344000569","219011344069620",28.49,27.80,0,331.53,353.17,22.3,19.6,0.168,824544.3,824544.3,18098,0,0,0,L,1122011218,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739039,2349183.00
08/14/2017 15:30,2,0.777,ACTIVE,214.19,341.75,59.959,1502739004,"201051344000983","219011344069620",28.71,28.00,0,331.23,353.17,22.6,19.9,0.172,815384.0,815384.0,18130,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739040,2349184.00
08/14/2017 15:30,2,0.750,ACTIVE,214.19,341.75,59.965,1502739004,"201051344001158","219011344069620",28.78,27.50,0,331.83,353.77,21.9,19.2,0.172,799319.3,799319.3,18134,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739041,2349185.00
08/14/2017 15:30,2,0.740,ACTIVE,214.64,342.65,59.970,1502739004,"201051344000576","219011344069620",28.57,27.30,0,332.13,353.77,21.4,18.8,0.164,813888.5,813888.5,18145,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739042,2349186.00
08/14/2017 15:30,2,0.662,ACTIVE,212.83,340.55,59.959,1502739004,"274151322000087","219011344069620",27.57,38.60,0,329.73,346.86,18.5,15.9,0.110,997711.0,997711.0,18255,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739043,2349187.00
08/14/2017 15:45,2,0.740,ACTIVE,214.41,341.45,59.959,1502739904,"201051344000645","219011344069620",28.13,27.50,0,299.07,355.28,21.1,18.5,0.155,812794.6,812794.6,18119,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739905,2349188.00
08/14/2017 15:45,2,0.611,ALERT,212.83,337.84,59.949,1502739904,"274151322000085","219011344069620",27.73,31.50,0,294.26,351.97,17.1,14.6,0.106,1017171.1,1017171.1,18017,0,0,0,L,1151911521,0,122.91,122.46,0002,28,0,0,0,0,0,0,1,990,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739907,2349189.00
08/14/2017 15:45,2,0.750,ACTIVE,214.64,342.05,59.959,1502739904,"201051344000633","219011344069620",28.75,26.30,0,302.07,356.18,21.9,19.2,0.164,799910.2,799910.2,18169,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739908,2349190.00
08/14/2017 15:45,2,0.760,ACTIVE,214.19,341.15,59.954,1502739904,"201051344000469","219011344069620",28.23,25.30,0,301.17,355.28,21.8,19.1,0.172,803880.3,803880.3,18135,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739909,2349191.00
08/14/2017 15:45,2,0.768,ACTIVE,213.96,341.45,59.959,1502739904,"201051344000646","219011344069620",28.35,25.50,0,323.11,352.87,22.1,19.4,0.159,798172.2,798172.2,18123,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739910,2349192.00
08/14/2017 15:45,2,0.648,ACTIVE,212.61,341.15,59.949,1502739904,"274151322000052","219011344069620",27.75,30.00,0,300.27,348.36,18.2,15.7,0.102,1059658.2,1059658.2,18013,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739911,2349193.00
08/14/2017 15:45,2,0.785,ACTIVE,214.64,342.95,59.970,1502739904,"201051344000585","219011344069620",28.86,26.30,0,324.92,352.27,23.0,20.3,0.164,812246.9,812246.9,18121,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739912,2349194.00
08/14/2017 15:45,2,0.754,ACTIVE,213.74,340.25,59.959,1502739904,"201051344001230","219011344069620",28.07,25.00,0,324.92,351.07,21.4,18.8,0.159,802643.5,802643.5,18162,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739913,2349195.00
08/14/2017 15:45,2,0.734,ACTIVE,214.41,342.05,59.959,1502739904,"201051344000582","219011344069620",28.57,27.30,0,324.92,352.27,21.3,18.6,0.159,791604.9,791604.9,18109,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739914,2349196.00
08/14/2017 15:45,2,0.758,ACTIVE,213.96,341.45,59.965,1502739904,"201051344000955","219011344069620",28.90,26.00,0,322.81,351.97,22.2,19.5,0.164,811805.5,811805.5,18134,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739914,2349197.00
08/14/2017 15:45,2,0.404,ACTIVE,213.06,401.26,59.949,1502739904,"274151322000094","219011344069620",37.75,32.80,0,333.93,423.20,15.4,13.0,0.097,876092.1,876092.1,18411,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739915,2349198.00
08/14/2017 15:45,2,0.785,ACTIVE,214.19,341.15,59.965,1502739904,"201051344000579","219011344069620",28.77,26.00,0,303.88,354.67,22.9,20.2,0.164,822129.5,822129.5,18132,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739916,2349199.00
08/14/2017 15:45,2,0.773,ACTIVE,214.19,340.85,59.965,1502739904,"201051344000890","219011344069620",28.67,25.50,0,324.32,352.57,22.5,19.8,0.150,805907.6,805907.6,18133,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739917,2349200.00
08/14/2017 15:45,2,0.748,ACTIVE,214.41,340.85,59.949,1502739904,"201051344000438","219011344069620",28.86,25.50,0,324.32,353.47,21.9,19.2,0.164,808164.6,808164.6,18115,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739918,2349201.00
08/14/2017 15:45,2,0.768,ACTIVE,214.41,339.65,59.965,1502739904,"201051344000417","219011344069620",18.71,25.30,0,323.72,348.66,14.5,12.1,0.102,719792.7,719792.7,18163,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739919,2349202.00
08/14/2017 15:45,2,0.623,ACTIVE,212.83,339.95,59.959,1502739904,"274151322000083","219011344069620",27.75,30.80,0,297.57,348.36,17.6,15.0,0.119,1048948.5,1048948.5,18026,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739920,2349203.00
08/14/2017 15:45,2,0.641,ACTIVE,213.29,341.75,59.954,1502739904,"274151322000076","219011344069620",28.86,30.00,0,303.88,348.36,18.8,16.2,0.119,1119979.8,1119979.8,18017,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739921,2349204.00
08/14/2017 15:45,2,0.773,ACTIVE,213.74,341.15,60.002,1502739904,"201051344000868","219011344069620",28.11,26.30,0,299.67,354.37,22.1,19.4,0.159,802208.6,802208.6,18147,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739922,2349205.00
08/14/2017 15:45,2,0.637,ACTIVE,212.83,339.95,59.959,1502739904,"274151322000095","219011344069620",28.01,30.50,0,297.87,348.96,18.0,15.5,0.115,1109185.7,1109185.7,18039,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739923,2349206.00
08/14/2017 15:45,2,0.729,ALERT,213.96,340.25,59.965,1502739904,"201051344000988","219011344069620",18.77,26.00,0,286.74,350.47,13.9,11.5,0.106,691937.7,691937.7,18116,0,0,0,L,1122011218,0,121.78,122.91,0002,23,0,0,0,0,0,0,2,977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739925,2349207.00
08/14/2017 15:45,2,0.756,ACTIVE,214.19,341.45,60.002,1502739904,"201051344001025","219011344069620",28.65,26.00,0,324.62,352.87,21.9,19.3,0.159,809180.2,809180.2,18119,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739925,2349208.00
08/14/2017 15:45,2,0.734,ACTIVE,213.96,340.25,59.965,1502739904,"201051344000458","219011344069620",28.55,27.30,0,305.68,353.47,21.3,18.6,0.164,813287.4,813287.4,18113,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739926,2349209.00
08/14/2017 15:45,2,0.734,ACTIVE,214.64,342.65,59.970,1502739904,"201051344000853","219011344069620",28.55,26.30,0,298.47,355.88,21.3,18.6,0.159,814698.6,814698.6,18140,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739927,2349210.00
08/14/2017 15:45,2,0.713,ACTIVE,214.41,342.05,59.954,1502739904,"201051344000685","219011344069620",28.77,25.30,0,324.62,354.07,20.8,18.2,0.164,807988.2,807988.2,18155,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739928,2349211.00
08/14/2017 15:45,2,0.736,ACTIVE,214.19,341.75,59.954,1502739904,"201051344000917","219011344069620",28.43,27.30,0,324.62,352.87,21.2,18.6,0.150,804715.7,804715.7,18149,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739929,2349212.00
08/14/2017 15:45,2,0.738,ACTIVE,214.41,342.05,59.965,1502739904,"201051344001145","219011344069620",28.53,25.00,0,325.52,353.17,21.4,18.7,0.155,812720.6,812720.6,18135,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739930,2349213.00
08/14/2017 15:45,2,0.736,ACTIVE,214.41,341.15,59.991,1502739904,"201051344000651","219011344069620",28.71,27.00,0,324.62,352.57,21.4,18.7,0.155,801700.1,801700.1,18126,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739931,2349214.00
08/14/2017 15:45,2,0.598,ALERT,212.38,340.25,59.954,1502739904,"274151322000088","219011344069620",27.21,29.80,0,293.96,353.77,16.5,14.0,0.102,1006583.0,1006583.0,18022,0,0,0,L,1151911521,0,123.14,122.23,0002,24,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739933,2349215.00
08/14/2017 15:45,2,0.412,ACTIVE,213.29,406.07,59.959,1502739904,"274151322000068","219011344069620",38.15,32.40,0,334.24,422.60,15.8,13.3,0.084,876969.9,876969.9,18425,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739934,2349216.00
08/14/2017 15:45,2,0.770,ACTIVE,213.96,340.55,59.975,1502739904,"201051344001135","219011344069620",28.82,26.80,0,324.02,351.07,22.5,19.8,0.155,797259.1,797259.1,18094,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739935,2349217.00
08/14/2017 15:45,2,0.754,ACTIVE,213.74,340.85,59.965,1502739904,"201051344000594","219011344069620",28.55,27.00,0,303.58,354.97,21.8,19.1,0.159,816707.7,816707.7,18123,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739936,2349218.00
08/14/2017 15:45,2,0.760,ACTIVE,214.41,341.15,59.975,1502739904,"201051344001203","219011344069620",28.25,26.50,0,325.22,353.77,21.7,19.1,0.164,807250.5,807250.5,18155,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739937,2349219.00
08/14/2017 15:45,2,0.605,ACTIVE,212.83,338.74,59.965,1502739904,"274151322000054","219011344069620",27.73,31.00,0,296.36,349.56,17.0,14.5,0.110,1022478.5,1022478.5,18004,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739938,2349220.00
08/14/2017 15:45,2,0.768,ACTIVE,213.96,340.25,59.959,1502739904,"201051344000867","219011344069620",28.11,27.30,0,304.48,354.07,21.9,19.2,0.155,800919.7,800919.7,18154,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739938,2349221.00
08/14/2017 15:45,2,0.734,ACTIVE,214.41,341.75,59.938,1502739904,"201051344001093","219011344069620",28.63,26.00,0,324.62,352.57,21.3,18.6,0.150,804708.3,804708.3,18158,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739939,2349222.00
08/14/2017 15:45,2,0.717,ACTIVE,213.96,340.85,59.965,1502739904,"201051344000900","219011344069620",28.78,26.80,0,299.07,354.67,20.9,18.3,0.155,822900.9,822900.9,18156,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739940,2349223.00
08/14/2017 15:45,2,0.734,ACTIVE,214.41,341.15,59.970,1502739904,"201051344000648","219011344069620",28.29,26.00,0,305.08,354.67,21.1,18.4,0.159,809363.9,809363.9,18129,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739941,2349224.00
08/14/2017 15:45,2,0.750,ACTIVE,214.19,341.45,59.970,1502739904,"201051344000569","219011344069620",28.49,26.80,0,297.57,354.67,21.6,19.0,0.155,824549.4,824549.4,18099,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739942,2349225.00
08/14/2017 15:45,2,0.750,ACTIVE,214.19,340.85,59.970,1502739904,"201051344000983","219011344069620",28.73,26.80,0,303.58,354.37,21.8,19.1,0.164,815389.1,815389.1,18131,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739943,2349226.00
08/14/2017 15:45,2,0.748,ACTIVE,213.96,340.85,59.970,1502739904,"201051344001158","219011344069620",27.91,26.00,0,303.88,354.67,21.2,18.6,0.159,799324.3,799324.3,18135,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739944,2349227.00
08/14/2017 15:45,2,0.721,ACTIVE,214.41,342.05,59.975,1502739904,"201051344000576","219011344069620",28.33,26.50,0,300.87,355.28,20.7,18.1,0.159,813893.4,813893.4,18146,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739945,2349228.00
08/14/2017 15:45,2,0.605,ACTIVE,212.83,339.95,59.965,1502739904,"274151322000087","219011344069620",27.57,36.30,0,295.16,347.16,16.9,14.4,0.102,997715.0,997715.0,18256,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502739946,2349229.00
08/14/2017 16:00,2,0.664,ACTIVE,214.64,341.15,59.965,1502740804,"201051344000645","219011344069620",28.21,26.80,0,331.83,352.27,19.0,16.4,0.137,812798.5,812798.5,18120,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740805,2349230.00
08/14/2017 16:00,2,0.570,ACTIVE,213.06,338.74,59.959,1502740804,"274151322000085","219011344069620",27.51,30.00,0,332.43,345.36,15.8,13.4,0.097,1017174.2,1017174.2,18019,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740806,2349231.00
08/14/2017 16:00,2,0.674,ACTIVE,214.64,342.05,59.965,1502740804,"201051344000633","219011344069620",28.67,25.80,0,330.63,354.67,19.6,17.0,0.141,799914.3,799914.3,18170,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740807,2349232.00
08/14/2017 16:00,2,0.689,ACTIVE,214.19,340.25,59.965,1502740804,"201051344000469","219011344069620",27.87,24.80,0,330.93,351.97,19.5,16.9,0.146,803884.3,803884.3,18136,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740808,2349233.00
08/14/2017 16:00,2,0.684,ACTIVE,213.29,339.04,59.965,1502740804,"201051344000646","219011344069620",28.78,24.80,0,330.03,352.57,19.9,17.3,0.141,798176.3,798176.3,18124,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740809,2349234.00
08/14/2017 16:00,2,0.611,ACTIVE,212.83,336.34,59.970,1502740804,"274151322000052","219011344069620",27.63,29.00,0,330.63,346.26,17.1,14.6,0.097,1059661.6,1059661.6,18014,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740810,2349235.00
08/14/2017 16:00,2,0.719,ACTIVE,213.74,339.95,59.975,1502740804,"201051344000585","219011344069620",28.47,25.50,0,331.53,352.87,20.7,18.1,0.146,812251.2,812251.2,18122,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740810,2349236.00
08/14/2017 16:00,2,0.711,ACTIVE,213.29,339.04,59.965,1502740804,"201051344001230","219011344069620",23.93,24.50,0,329.73,350.77,17.3,14.7,0.110,802647.6,802647.6,18163,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740811,2349237.00
08/14/2017 16:00,2,0.668,ACTIVE,213.96,339.65,59.975,1502740804,"201051344000582","219011344069620",28.41,26.30,0,332.43,352.57,19.3,16.7,0.141,791608.8,791608.8,18110,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740812,2349238.00
08/14/2017 16:00,2,0.695,ACTIVE,213.06,339.04,59.975,1502740804,"201051344000955","219011344069620",28.53,25.30,0,330.03,351.97,20.1,17.5,0.150,811809.7,811809.7,18135,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740813,2349239.00
08/14/2017 16:00,2,0.377,ACTIVE,213.06,397.96,59.975,1502740804,"274151322000094","219011344069620",37.43,31.80,0,333.63,422.00,14.2,11.7,0.088,876094.8,876094.8,18412,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740814,2349240.00
08/14/2017 16:00,2,0.711,ACTIVE,214.19,340.25,59.975,1502740804,"201051344000579","219011344069620",28.77,25.50,0,331.83,352.57,20.7,18.1,0.141,822133.9,822133.9,18133,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740815,2349241.00
08/14/2017 16:00,2,0.701,ACTIVE,213.29,339.04,59.975,1502740804,"201051344000890","219011344069620",28.45,25.00,0,331.23,352.27,20.2,17.6,0.141,805911.8,805911.8,18134,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740816,2349242.00
08/14/2017 16:00,2,0.678,ACTIVE,213.51,339.95,59.970,1502740804,"201051344000438","219011344069620",28.77,24.80,0,332.13,352.57,19.8,17.2,0.141,808168.8,808168.8,18116,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740817,2349243.00
08/14/2017 16:00,2,0.703,ACTIVE,213.51,337.84,59.975,1502740804,"201051344000417","219011344069620",18.55,24.50,0,331.83,348.06,13.2,10.8,0.093,719795.3,719795.3,18164,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740818,2349244.00
08/14/2017 16:00,2,0.590,ACTIVE,213.06,336.64,59.975,1502740804,"274151322000083","219011344069620",27.45,29.30,0,332.43,345.96,16.4,13.9,0.097,1048951.7,1048951.7,18027,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740819,2349245.00
08/14/2017 16:00,2,0.600,ACTIVE,213.51,338.74,59.975,1502740804,"274151322000076","219011344069620",28.67,28.80,0,332.13,346.26,17.4,14.9,0.110,1119983.3,1119983.3,18018,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740820,2349246.00
08/14/2017 16:00,2,0.701,ACTIVE,214.19,340.25,59.981,1502740804,"201051344000868","219011344069620",28.11,25.50,0,331.53,351.97,20.0,17.4,0.146,802212.7,802212.7,18148,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740820,2349247.00
08/14/2017 16:00,2,0.582,ACTIVE,213.06,340.85,59.981,1502740804,"274151322000095","219011344069620",28.37,29.30,0,330.93,345.36,16.7,14.2,0.106,1109189.1,1109189.1,18040,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740821,2349248.00
08/14/2017 16:00,2,0.678,ACTIVE,213.96,339.65,59.981,1502740804,"201051344000988","219011344069620",18.21,25.30,0,330.93,349.86,12.5,10.2,0.097,691940.1,691940.1,18118,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740822,2349249.00
08/14/2017 16:00,2,0.689,ACTIVE,213.29,338.44,59.986,1502740804,"201051344001025","219011344069620",28.55,25.30,0,330.33,351.67,20.0,17.3,0.141,809184.3,809184.3,18120,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740823,2349250.00
08/14/2017 16:00,2,0.676,ACTIVE,214.19,339.95,59.954,1502740804,"201051344000458","219011344069620",28.41,26.50,0,330.93,351.37,19.5,16.9,0.146,813291.4,813291.4,18114,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740824,2349251.00
08/14/2017 16:00,2,0.666,ACTIVE,214.87,342.35,59.981,1502740804,"201051344000853","219011344069620",28.75,25.80,0,332.73,352.87,19.4,16.8,0.141,814702.5,814702.5,18141,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740825,2349252.00
08/14/2017 16:00,2,0.662,ACTIVE,213.74,339.95,60.007,1502740804,"201051344000685","219011344069620",28.23,24.50,0,331.83,352.27,18.9,16.4,0.150,807992.0,807992.0,18156,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740826,2349253.00
08/14/2017 16:00,2,0.662,ACTIVE,213.51,339.65,60.012,1502740804,"201051344000917","219011344069620",28.75,26.00,0,330.63,351.97,19.3,16.7,0.137,804719.7,804719.7,18150,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740827,2349254.00
08/14/2017 16:00,2,0.676,ACTIVE,213.51,339.34,59.975,1502740804,"201051344001145","219011344069620",28.53,24.30,0,332.73,352.27,19.6,17.0,0.141,812724.6,812724.6,18136,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740828,2349255.00
08/14/2017 16:00,2,0.670,ACTIVE,213.51,340.25,59.970,1502740804,"201051344000651","219011344069620",28.61,25.50,0,332.43,352.57,19.4,16.8,0.141,801704.1,801704.1,18127,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740829,2349256.00
08/14/2017 16:00,2,0.566,ACTIVE,212.83,338.44,59.996,1502740804,"274151322000088","219011344069620",27.19,28.50,0,331.53,344.76,15.6,13.1,0.093,1006586.0,1006586.0,18024,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740830,2349257.00
08/14/2017 16:00,2,0.400,ACTIVE,213.74,403.37,59.970,1502740804,"274151322000068","219011344069620",38.05,31.30,0,334.54,418.09,15.5,13.0,0.088,876972.7,876972.7,18426,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740830,2349258.00
08/14/2017 16:00,2,0.719,ACTIVE,213.29,338.74,59.986,1502740804,"201051344001135","219011344069620",28.25,25.50,0,330.63,352.27,20.6,17.9,0.146,797263.3,797263.3,18095,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740831,2349259.00
08/14/2017 16:00,2,0.680,ACTIVE,213.96,340.25,59.981,1502740804,"201051344000594","219011344069620",28.84,26.50,0,330.63,351.07,19.9,17.3,0.141,816711.8,816711.8,18124,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740832,2349260.00
08/14/2017 16:00,2,0.703,ACTIVE,213.74,339.04,59.986,1502740804,"201051344001203","219011344069620",27.95,25.80,0,331.83,352.87,20.0,17.3,0.146,807254.6,807254.6,18156,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740833,2349261.00
08/14/2017 16:00,2,0.580,ACTIVE,212.83,335.74,59.975,1502740804,"274151322000054","219011344069620",27.67,29.50,0,330.93,345.36,16.2,13.8,0.093,1022481.6,1022481.6,18005,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740834,2349262.00
