ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 16:00,2,0.705,ACTIVE,214.41,339.95,59.981,1502740804,"201051344000867","219011344069620",28.37,26.80,0,330.33,350.77,20.3,17.7,0.141,800923.9,800923.9,18155,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740835,2349263.00
08/14/2017 16:00,2,0.682,ACTIVE,213.51,339.65,59.975,1502740804,"201051344001093","219011344069620",28.37,25.30,0,331.53,351.07,19.6,17.0,0.137,804712.4,804712.4,18159,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740836,2349264.00
08/14/2017 16:00,2,0.660,ACTIVE,214.19,340.85,59.981,1502740804,"201051344000900","219011344069620",28.67,26.00,0,331.23,351.97,19.2,16.6,0.137,822904.8,822904.8,18157,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740837,2349265.00
08/14/2017 16:00,2,0.678,ACTIVE,214.41,340.25,59.986,1502740804,"201051344000648","219011344069620",28.49,25.50,0,332.43,352.27,19.6,17.0,0.141,809367.9,809367.9,18130,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740838,2349266.00
08/14/2017 16:00,2,0.693,ACTIVE,214.19,340.85,59.981,1502740804,"201051344000569","219011344069620",28.51,26.00,0,331.83,351.37,20.1,17.4,0.146,824553.5,824553.5,18100,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740839,2349267.00
08/14/2017 16:00,2,0.701,ACTIVE,214.19,340.25,59.981,1502740804,"201051344000983","219011344069620",28.47,26.30,0,331.53,351.37,20.2,17.6,0.141,815393.3,815393.3,18132,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740840,2349268.00
08/14/2017 16:00,2,0.686,ACTIVE,214.19,340.25,59.965,1502740804,"201051344001158","219011344069620",28.15,25.50,0,331.83,351.67,19.6,17.0,0.146,799328.3,799328.3,18136,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740841,2349269.00
08/14/2017 16:00,2,0.662,ACTIVE,214.64,341.45,60.018,1502740804,"201051344000576","219011344069620",28.41,26.00,0,331.53,352.27,19.1,16.5,0.146,813897.2,813897.2,18147,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740842,2349270.00
08/14/2017 16:00,2,0.580,ACTIVE,213.06,338.44,59.981,1502740804,"274151322000087","219011344069620",27.69,34.00,0,331.83,344.76,16.3,13.8,0.093,997718.2,997718.2,18257,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502740843,2349271.00
08/14/2017 16:15,2,0.826,ACTIVE,214.19,342.05,59.981,1502741703,"201051344000645","219011344069620",28.37,26.00,0,332.73,352.57,23.7,21.0,0.181,812803.4,812803.4,18121,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741705,2349272.00
08/14/2017 16:15,2,0.723,ACTIVE,212.83,337.84,59.996,1502741703,"274151322000085","219011344069620",27.77,29.00,0,329.73,347.16,20.3,17.7,0.128,1017178.3,1017178.3,18020,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741705,2349273.00
08/14/2017 16:15,2,0.836,ACTIVE,214.19,342.95,59.981,1502741703,"201051344000633","219011344069620",28.96,25.30,0,331.53,353.47,24.6,21.8,0.190,799919.3,799919.3,18171,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741706,2349274.00
08/14/2017 16:15,2,0.842,ACTIVE,213.96,341.75,59.986,1502741703,"201051344000469","219011344069620",28.75,24.00,0,330.33,351.97,24.5,21.8,0.190,803889.4,803889.4,18137,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741707,2349275.00
08/14/2017 16:15,2,0.854,ACTIVE,213.06,340.85,59.986,1502741703,"201051344000646","219011344069620",28.57,24.30,0,329.13,351.97,24.7,21.9,0.186,798181.4,798181.4,18125,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741708,2349276.00
08/14/2017 16:15,2,0.758,ACTIVE,213.06,338.44,59.996,1502741703,"274151322000052","219011344069620",28.03,28.50,0,328.82,348.06,21.6,18.9,0.133,1059666.0,1059666.0,18015,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741709,2349277.00
08/14/2017 16:15,2,0.893,ACTIVE,214.19,342.05,59.975,1502741703,"201051344000585","219011344069620",28.29,24.80,0,330.93,352.27,25.6,22.8,0.190,812256.6,812256.6,18123,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741710,2349278.00
08/14/2017 16:15,2,0.848,ACTIVE,213.74,341.45,59.986,1502741703,"201051344001230","219011344069620",28.19,24.00,0,328.22,350.47,24.2,21.4,0.177,802652.5,802652.5,18164,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741711,2349279.00
08/14/2017 16:15,2,0.814,ACTIVE,214.41,342.35,59.986,1502741703,"201051344000582","219011344069620",28.98,25.50,0,330.93,352.27,23.9,21.2,0.181,791613.8,791613.8,18111,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741712,2349280.00
08/14/2017 16:15,2,0.848,ACTIVE,213.51,340.85,59.991,1502741703,"201051344000955","219011344069620",28.92,24.80,0,329.13,351.07,24.9,22.1,0.190,811814.8,811814.8,18136,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741713,2349281.00
08/14/2017 16:15,2,0.488,ACTIVE,213.06,397.96,59.965,1502741703,"274151322000094","219011344069620",37.37,30.80,0,333.63,419.90,18.4,15.9,0.115,876098.5,876098.5,18413,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741714,2349282.00
08/14/2017 16:15,2,0.863,ACTIVE,213.74,341.15,59.986,1502741703,"201051344000579","219011344069620",29.10,25.30,0,331.83,351.97,25.5,22.7,0.186,822139.2,822139.2,18134,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741715,2349283.00
08/14/2017 16:15,2,0.859,ACTIVE,213.74,341.15,59.991,1502741703,"201051344000890","219011344069620",28.92,24.80,0,329.73,351.97,25.2,22.4,0.181,805917.0,805917.0,18135,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741716,2349284.00
08/14/2017 16:15,2,0.834,ACTIVE,213.96,341.75,59.991,1502741703,"201051344000438","219011344069620",29.06,24.30,0,330.63,352.57,24.6,21.8,0.181,808173.8,808173.8,18117,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741717,2349285.00
08/14/2017 16:15,2,0.865,ACTIVE,213.96,339.65,59.991,1502741703,"201051344000417","219011344069620",18.61,24.30,0,329.13,346.56,16.3,13.8,0.115,719798.5,719798.5,18165,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741718,2349286.00
08/14/2017 16:15,2,0.738,ACTIVE,213.06,338.74,59.975,1502741703,"274151322000083","219011344069620",27.87,28.50,0,330.03,348.06,20.8,18.2,0.137,1048956.0,1048956.0,18028,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741719,2349287.00
08/14/2017 16:15,2,0.754,ACTIVE,213.29,338.14,59.975,1502741703,"274151322000076","219011344069620",28.45,28.00,0,330.93,348.66,21.8,19.1,0.137,1119987.8,1119987.8,18019,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741720,2349288.00
08/14/2017 16:15,2,0.850,ACTIVE,213.51,342.05,59.986,1502741703,"201051344000868","219011344069620",28.78,25.00,0,330.63,351.97,24.8,22.0,0.186,802217.8,802217.8,18149,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741720,2349289.00
08/14/2017 16:15,2,0.729,ACTIVE,212.61,339.34,59.975,1502741703,"274151322000095","219011344069620",28.53,28.50,0,329.13,347.76,21.1,18.4,0.137,1109193.4,1109193.4,18041,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741721,2349290.00
08/14/2017 16:15,2,0.836,ACTIVE,213.51,341.15,59.991,1502741703,"201051344000988","219011344069620",18.49,24.80,0,330.63,348.36,15.7,13.2,0.115,691943.2,691943.2,18119,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741722,2349291.00
08/14/2017 16:15,2,0.861,ACTIVE,213.74,341.45,60.028,1502741703,"201051344001025","219011344069620",28.35,24.80,0,330.33,352.57,24.8,22.0,0.181,809189.5,809189.5,18121,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741723,2349292.00
08/14/2017 16:15,2,0.828,ACTIVE,213.51,340.85,59.996,1502741703,"201051344000458","219011344069620",28.59,26.00,0,330.63,351.97,24.0,21.2,0.186,813296.4,813296.4,18115,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741724,2349293.00
08/14/2017 16:15,2,0.830,ACTIVE,214.19,342.65,59.986,1502741703,"201051344000853","219011344069620",28.71,25.00,0,333.03,353.77,24.1,21.4,0.190,814707.6,814707.6,18142,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741725,2349294.00
08/14/2017 16:15,2,0.793,ACTIVE,214.19,341.75,59.981,1502741703,"201051344000685","219011344069620",29.26,24.30,0,330.33,352.27,23.5,20.8,0.186,807996.9,807996.9,18157,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741726,2349295.00
08/14/2017 16:15,2,0.812,ACTIVE,213.96,342.05,60.028,1502741703,"201051344000917","219011344069620",29.12,25.50,0,329.43,351.97,24.0,21.2,0.181,804724.7,804724.7,18151,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741727,2349296.00
08/14/2017 16:15,2,0.828,ACTIVE,214.19,341.15,59.959,1502741703,"201051344001145","219011344069620",28.82,24.00,0,330.93,352.87,24.2,21.5,0.177,812729.6,812729.6,18137,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741728,2349297.00
08/14/2017 16:15,2,0.836,ACTIVE,214.19,341.75,59.991,1502741703,"201051344000651","219011344069620",28.57,24.80,0,330.63,352.57,24.2,21.4,0.186,801709.1,801709.1,18128,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741728,2349298.00
08/14/2017 16:15,2,0.701,ACTIVE,212.61,341.45,59.975,1502741703,"274151322000088","219011344069620",27.69,28.00,0,328.82,346.86,19.6,17.0,0.124,1006590.0,1006590.0,18025,0,0,0,L,1151911521,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741729,2349299.00
08/14/2017 16:15,2,0.492,ACTIVE,213.51,409.98,59.981,1502741703,"274151322000068","219011344069620",38.37,30.80,0,333.93,423.20,19.2,16.6,0.115,876976.7,876976.7,18427,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741730,2349300.00
08/14/2017 16:15,2,0.869,ACTIVE,213.74,340.85,59.954,1502741703,"201051344001135","219011344069620",28.55,24.80,0,329.73,351.97,25.2,22.4,0.181,797268.6,797268.6,18096,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741731,2349301.00
08/14/2017 16:15,2,0.850,ACTIVE,213.29,341.15,59.986,1502741703,"201051344000594","219011344069620",28.53,25.80,0,329.73,351.67,24.6,21.8,0.186,816716.9,816716.9,18125,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741732,2349302.00
08/14/2017 16:15,2,0.848,ACTIVE,214.19,341.45,59.975,1502741703,"201051344001203","219011344069620",28.61,25.00,0,330.63,353.47,24.6,21.9,0.186,807259.8,807259.8,18157,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741733,2349303.00
08/14/2017 16:15,2,0.717,ACTIVE,212.83,339.34,59.975,1502741703,"274151322000054","219011344069620",27.79,28.80,0,329.43,348.06,20.2,17.6,0.133,1022485.8,1022485.8,18006,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741734,2349304.00
08/14/2017 16:15,2,0.840,ACTIVE,213.96,340.25,59.986,1502741703,"201051344000867","219011344069620",28.98,26.30,0,330.33,351.37,24.7,21.9,0.181,800929.0,800929.0,18156,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741735,2349305.00
08/14/2017 16:15,2,0.836,ACTIVE,214.19,341.45,60.023,1502741703,"201051344001093","219011344069620",28.71,24.80,0,329.73,352.27,24.3,21.5,0.172,804717.4,804717.4,18160,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741736,2349306.00
08/14/2017 16:15,2,0.807,ACTIVE,213.74,341.75,59.970,1502741703,"201051344000900","219011344069620",29.06,25.00,0,330.93,351.67,23.8,21.0,0.186,822909.7,822909.7,18158,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741737,2349307.00
08/14/2017 16:15,2,0.836,ACTIVE,213.96,341.15,59.975,1502741703,"201051344000648","219011344069620",28.19,24.80,0,331.53,352.57,23.9,21.2,0.186,809372.9,809372.9,18131,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741738,2349308.00
08/14/2017 16:15,2,0.836,ACTIVE,213.96,341.45,59.981,1502741703,"201051344000569","219011344069620",28.94,25.30,0,330.33,352.87,24.5,21.8,0.186,824558.6,824558.6,18101,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741739,2349309.00
08/14/2017 16:15,2,0.846,ACTIVE,213.74,340.85,59.991,1502741703,"201051344000983","219011344069620",28.80,25.50,0,330.93,351.97,24.7,21.9,0.186,815398.5,815398.5,18133,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741740,2349310.00
08/14/2017 16:15,2,0.844,ACTIVE,213.74,340.85,59.944,1502741703,"201051344001158","219011344069620",28.11,25.00,0,329.73,352.27,24.1,21.3,0.186,799333.3,799333.3,18137,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741741,2349311.00
08/14/2017 16:15,2,0.820,ACTIVE,214.19,342.05,59.991,1502741703,"201051344000576","219011344069620",28.31,25.30,0,331.53,352.87,23.6,20.8,0.181,813902.2,813902.2,18148,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741742,2349312.00
08/14/2017 16:15,2,0.719,ACTIVE,213.06,337.84,59.975,1502741703,"274151322000087","219011344069620",27.69,32.80,0,329.73,347.46,20.2,17.6,0.110,997722.4,997722.4,18258,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502741743,2349313.00
08/14/2017 16:30,2,0.748,ACTIVE,214.19,340.55,59.959,1502742603,"201051344000645","219011344069620",28.51,25.30,0,331.23,354.07,21.6,18.9,0.164,812807.9,812807.9,18122,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742604,2349314.00
08/14/2017 16:30,2,0.648,ACTIVE,212.38,340.55,59.954,1502742603,"274151322000085","219011344069620",27.67,28.50,0,330.63,346.86,18.2,15.6,0.110,1017182.1,1017182.1,18021,0,0,0,L,1151911521,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742605,2349315.00
08/14/2017 16:30,2,0.766,ACTIVE,214.19,341.75,59.959,1502742603,"201051344000633","219011344069620",28.78,24.50,0,331.53,355.58,22.4,19.7,0.177,799924.1,799924.1,18172,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742606,2349316.00
08/14/2017 16:30,2,0.771,ACTIVE,213.96,340.85,59.991,1502742603,"201051344000469","219011344069620",28.41,23.80,0,330.93,353.17,22.2,19.5,0.172,803894.1,803894.1,18138,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742607,2349317.00
08/14/2017 16:30,2,0.773,ACTIVE,213.51,340.85,59.965,1502742603,"201051344000646","219011344069620",28.82,24.00,0,330.03,352.57,22.6,19.9,0.168,798186.2,798186.2,18126,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742608,2349318.00
08/14/2017 16:30,2,0.682,ACTIVE,212.38,341.45,59.959,1502742603,"274151322000052","219011344069620",28.21,28.00,0,329.13,348.06,19.4,16.8,0.133,1059670.1,1059670.1,18016,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742609,2349319.00
08/14/2017 16:30,2,0.805,ACTIVE,214.19,341.75,59.965,1502742603,"201051344000585","219011344069620",28.75,24.30,0,331.83,353.77,23.5,20.7,0.168,812261.6,812261.6,18124,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742610,2349320.00
08/14/2017 16:30,2,0.748,ACTIVE,213.74,340.25,59.970,1502742603,"201051344001230","219011344069620",29.06,23.80,0,329.43,352.87,22.1,19.4,0.159,802657.2,802657.2,18165,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742611,2349321.00
08/14/2017 16:30,2,0.762,ACTIVE,214.41,341.75,59.917,1502742603,"201051344000582","219011344069620",28.31,25.00,0,331.23,352.87,21.9,19.2,0.159,791618.4,791618.4,18112,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742612,2349322.00
08/14/2017 16:30,2,0.779,ACTIVE,213.51,340.25,59.959,1502742603,"201051344000955","219011344069620",28.69,24.30,0,330.63,352.27,22.7,20.0,0.168,811819.7,811819.7,18137,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742612,2349323.00
08/14/2017 16:30,2,0.428,ACTIVE,212.38,409.98,59.954,1502742603,"274151322000094","219011344069620",38.43,29.80,0,333.33,418.39,16.6,14.1,0.106,876101.9,876101.9,18414,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742613,2349324.00
08/14/2017 16:30,2,0.803,ACTIVE,213.74,340.55,59.949,1502742603,"201051344000579","219011344069620",28.82,24.80,0,330.93,353.17,23.5,20.8,0.168,822144.2,822144.2,18135,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742614,2349325.00
08/14/2017 16:30,2,0.793,ACTIVE,213.74,339.95,59.996,1502742603,"201051344000890","219011344069620",28.73,24.30,0,330.33,354.07,23.1,20.4,0.164,805921.9,805921.9,18136,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742615,2349326.00
08/14/2017 16:30,2,0.764,ACTIVE,214.19,341.15,59.970,1502742603,"201051344000438","219011344069620",29.02,24.00,0,331.53,353.47,22.5,19.8,0.168,808178.6,808178.6,18118,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742616,2349327.00
08/14/2017 16:30,2,0.791,ACTIVE,214.19,339.04,59.928,1502742603,"201051344000417","219011344069620",18.77,23.80,0,330.63,348.36,15.0,12.6,0.110,719801.5,719801.5,18166,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742617,2349328.00
08/14/2017 16:30,2,0.668,ACTIVE,212.16,339.34,59.954,1502742603,"274151322000083","219011344069620",27.97,28.00,0,330.63,348.06,18.9,16.3,0.124,1048959.9,1048959.9,18029,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742618,2349329.00
08/14/2017 16:30,2,0.688,ACTIVE,212.83,338.14,59.965,1502742603,"274151322000076","219011344069620",28.47,27.80,0,331.23,348.06,19.8,17.2,0.133,1119991.9,1119991.9,18020,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742619,2349330.00
08/14/2017 16:30,2,0.789,ACTIVE,213.51,340.25,59.965,1502742603,"201051344000868","219011344069620",28.39,24.50,0,330.33,353.47,22.8,20.0,0.164,802222.7,802222.7,18150,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742620,2349331.00
08/14/2017 16:30,2,0.672,ACTIVE,212.16,340.85,59.933,1502742603,"274151322000095","219011344069620",28.09,28.30,0,330.03,347.46,19.1,16.6,0.128,1109197.4,1109197.4,18042,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742621,2349332.00
08/14/2017 16:30,2,0.758,ACTIVE,213.51,339.34,59.959,1502742603,"201051344000988","219011344069620",18.73,24.50,0,331.23,350.17,14.4,12.0,0.110,691946.1,691946.1,18120,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742621,2349333.00
08/14/2017 16:30,2,0.787,ACTIVE,213.74,340.25,59.965,1502742603,"201051344001025","219011344069620",28.53,24.30,0,331.53,353.17,22.8,20.0,0.164,809194.3,809194.3,18122,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742622,2349334.00
08/14/2017 16:30,2,0.764,ACTIVE,213.51,339.95,59.959,1502742603,"201051344000458","219011344069620",28.59,25.30,0,331.23,352.57,22.1,19.4,0.168,813301.0,813301.0,18116,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742623,2349335.00
08/14/2017 16:30,2,0.768,ACTIVE,214.19,341.75,59.965,1502742603,"201051344000853","219011344069620",28.61,24.50,0,331.83,354.07,22.3,19.6,0.164,814712.2,814712.2,18143,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742624,2349336.00
08/14/2017 16:30,2,0.740,ACTIVE,214.19,341.75,59.954,1502742603,"201051344000685","219011344069620",28.82,23.80,0,330.93,354.37,21.7,19.0,0.172,808001.4,808001.4,18158,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742625,2349337.00
08/14/2017 16:30,2,0.771,ACTIVE,214.19,341.15,59.996,1502742603,"201051344000917","219011344069620",28.25,25.30,0,330.33,352.57,22.1,19.4,0.155,804729.3,804729.3,18152,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742626,2349338.00
08/14/2017 16:30,2,0.760,ACTIVE,214.19,340.85,59.975,1502742603,"201051344001145","219011344069620",29.00,23.50,0,330.93,353.77,22.3,19.6,0.164,812734.3,812734.3,18138,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742627,2349339.00
08/14/2017 16:30,2,0.762,ACTIVE,214.19,341.15,59.959,1502742603,"201051344000651","219011344069620",28.88,24.50,0,330.63,353.47,22.3,19.6,0.164,801713.8,801713.8,18129,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742628,2349340.00
08/14/2017 16:30,2,0.643,ACTIVE,211.70,339.95,59.954,1502742603,"274151322000088","219011344069620",27.61,27.50,0,330.33,347.16,18.0,15.4,0.110,1006593.7,1006593.7,18026,0,0,0,L,1151911521,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742629,2349341.00
08/14/2017 16:30,2,0.447,ACTIVE,212.83,409.98,59.959,1502742603,"274151322000068","219011344069620",38.70,30.50,0,333.33,422.60,17.4,14.9,0.097,876980.2,876980.2,18428,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742630,2349342.00
08/14/2017 16:30,2,0.799,ACTIVE,213.74,339.95,59.965,1502742603,"201051344001135","219011344069620",28.86,24.30,0,330.63,352.87,23.4,20.6,0.172,797273.5,797273.5,18097,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742631,2349343.00
08/14/2017 16:30,2,0.781,ACTIVE,213.29,340.25,59.959,1502742603,"201051344000594","219011344069620",28.78,25.00,0,329.13,352.27,22.8,20.1,0.168,816721.7,816721.7,18126,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742632,2349344.00
08/14/2017 16:30,2,0.787,ACTIVE,214.19,340.85,59.933,1502742603,"201051344001203","219011344069620",28.43,24.50,0,331.83,353.77,22.7,20.0,0.172,807264.6,807264.6,18158,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742633,2349345.00
08/14/2017 16:30,2,0.664,ACTIVE,212.16,340.85,59.949,1502742603,"274151322000054","219011344069620",27.67,28.50,0,330.33,347.16,18.6,16.0,0.119,1022489.7,1022489.7,18007,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742634,2349346.00
08/14/2017 16:30,2,0.785,ACTIVE,213.74,339.65,59.970,1502742603,"201051344000867","219011344069620",28.73,25.50,0,330.03,352.57,22.9,20.2,0.164,800933.9,800933.9,18157,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742634,2349347.00
08/14/2017 16:30,2,0.777,ACTIVE,213.96,341.15,59.954,1502742603,"201051344001093","219011344069620",28.61,24.50,0,330.33,353.77,22.5,19.8,0.164,804722.1,804722.1,18161,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742635,2349348.00
08/14/2017 16:30,2,0.750,ACTIVE,213.51,341.45,59.938,1502742603,"201051344000900","219011344069620",28.80,24.50,0,330.63,353.47,21.9,19.2,0.168,822914.3,822914.3,18159,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742636,2349349.00
08/14/2017 16:30,2,0.771,ACTIVE,213.96,340.25,59.933,1502742603,"201051344000648","219011344069620",28.57,24.30,0,330.93,354.07,22.4,19.6,0.168,809377.6,809377.6,18132,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742637,2349350.00
08/14/2017 16:30,2,0.779,ACTIVE,213.74,340.55,59.970,1502742603,"201051344000569","219011344069620",28.88,24.80,0,330.33,353.17,22.8,20.1,0.168,824563.4,824563.4,18102,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742638,2349351.00
08/14/2017 16:30,2,0.793,ACTIVE,213.74,339.95,59.959,1502742603,"201051344000983","219011344069620",28.59,24.80,0,330.03,353.47,23.0,20.2,0.168,815403.3,815403.3,18134,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742639,2349352.00
08/14/2017 16:30,2,0.779,ACTIVE,213.74,340.55,59.970,1502742603,"201051344001158","219011344069620",28.35,24.50,0,330.33,352.87,22.4,19.7,0.172,799338.0,799338.0,18138,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742640,2349353.00
08/14/2017 16:30,2,0.766,ACTIVE,213.96,342.05,59.917,1502742603,"201051344000576","219011344069620",28.29,24.50,0,331.53,353.17,22.0,19.3,0.164,813906.7,813906.7,18149,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742641,2349354.00
08/14/2017 16:30,2,0.666,ACTIVE,212.38,337.24,59.954,1502742603,"274151322000087","219011344069620",27.63,32.20,0,329.13,347.16,18.6,16.1,0.110,997726.2,997726.2,18259,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502742642,2349355.00
08/14/2017 16:45,2,0.941,ACTIVE,214.19,343.55,59.975,1502743504,"201051344000645","219011344069620",28.49,25.00,0,331.23,354.37,27.2,24.3,0.212,812813.5,812813.5,18123,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743505,2349356.00
08/14/2017 16:45,2,0.809,ACTIVE,212.38,340.85,59.965,1502743504,"274151322000085","219011344069620",28.03,28.30,0,329.43,347.76,22.9,20.2,0.146,1017186.7,1017186.7,18022,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743506,2349357.00
08/14/2017 16:45,2,0.955,ACTIVE,214.41,343.85,59.975,1502743504,"201051344000633","219011344069620",29.00,24.00,0,330.63,356.18,28.1,25.2,0.221,799929.8,799929.8,18173,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743506,2349358.00
08/14/2017 16:45,2,0.961,ACTIVE,213.96,343.25,59.933,1502743504,"201051344000469","219011344069620",28.65,23.50,0,330.03,354.37,27.9,25.1,0.221,803899.8,803899.8,18139,0,0,0,L,1122011218,0,121.33,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743507,2349359.00
08/14/2017 16:45,2,0.977,ACTIVE,213.74,342.65,59.975,1502743504,"201051344000646","219011344069620",28.57,23.80,0,330.03,354.67,28.3,25.4,0.221,798192.0,798192.0,18127,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743508,2349360.00
08/14/2017 16:45,2,0.857,ACTIVE,212.38,337.84,59.970,1502743504,"274151322000052","219011344069620",28.15,27.80,0,328.82,348.96,24.5,21.7,0.159,1059675.1,1059675.1,18017,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743509,2349361.00
08/14/2017 16:45,2,0.996,ACTIVE,214.19,343.25,59.975,1502743504,"201051344000585","219011344069620",28.92,24.30,0,330.93,355.28,29.2,26.3,0.221,812267.6,812267.6,18125,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743510,2349362.00
08/14/2017 16:45,2,0.955,ACTIVE,213.74,341.75,59.975,1502743504,"201051344001230","219011344069620",28.71,23.80,0,330.03,353.17,27.8,24.9,0.212,802662.9,802662.9,18166,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743511,2349363.00
08/14/2017 16:45,2,0.957,ACTIVE,214.41,343.25,59.944,1502743504,"201051344000582","219011344069620",28.39,24.80,0,330.93,355.28,27.6,24.7,0.212,791624.1,791624.1,18113,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743512,2349364.00
08/14/2017 16:45,2,0.977,ACTIVE,213.51,342.35,59.970,1502743504,"201051344000955","219011344069620",28.65,24.30,0,330.03,353.47,28.4,25.5,0.225,811825.5,811825.5,18138,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743513,2349365.00
08/14/2017 16:45,2,0.555,ACTIVE,212.38,401.26,59.975,1502743504,"274151322000094","219011344069620",37.35,29.30,0,333.33,422.00,21.1,18.5,0.141,876106.1,876106.1,18415,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743514,2349366.00
08/14/2017 16:45,2,0.990,ACTIVE,213.96,343.25,59.965,1502743504,"201051344000579","219011344069620",29.00,24.50,0,330.63,354.67,29.1,26.2,0.217,822150.2,822150.2,18136,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743515,2349367.00
08/14/2017 16:45,2,0.984,ACTIVE,213.74,342.65,59.975,1502743504,"201051344000890","219011344069620",28.84,24.30,0,330.93,354.37,28.8,25.9,0.217,805927.8,805927.8,18137,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743515,2349368.00
08/14/2017 16:45,2,0.953,ACTIVE,214.19,342.95,59.991,1502743504,"201051344000438","219011344069620",29.10,24.00,0,331.23,355.58,28.1,25.2,0.221,808184.4,808184.4,18119,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743516,2349369.00
08/14/2017 16:45,2,0.979,ACTIVE,214.19,339.95,59.959,1502743504,"201051344000417","219011344069620",18.89,23.50,0,331.23,348.66,18.7,16.1,0.137,719805.2,719805.2,18167,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743517,2349370.00
08/14/2017 16:45,2,0.828,ACTIVE,212.38,339.65,60.002,1502743504,"274151322000083","219011344069620",28.37,28.00,0,329.43,348.66,23.9,21.1,0.159,1048964.7,1048964.7,18030,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743518,2349371.00
08/14/2017 16:45,2,0.857,ACTIVE,212.83,339.34,59.975,1502743504,"274151322000076","219011344069620",28.75,27.80,0,330.63,349.26,25.0,22.2,0.168,1119996.9,1119996.9,18021,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743519,2349372.00
08/14/2017 16:45,2,0.980,ACTIVE,213.96,342.65,59.986,1502743504,"201051344000868","219011344069620",28.61,24.00,0,330.63,354.67,28.4,25.5,0.212,802228.5,802228.5,18151,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743520,2349373.00
08/14/2017 16:45,2,0.840,ACTIVE,212.38,340.85,59.965,1502743504,"274151322000095","219011344069620",28.55,28.00,0,329.13,348.36,24.3,21.5,0.155,1109202.3,1109202.3,18043,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743521,2349374.00
08/14/2017 16:45,2,0.971,ACTIVE,214.19,342.35,59.970,1502743504,"201051344000988","219011344069620",18.39,24.30,0,330.33,350.47,18.1,15.6,0.141,691949.6,691949.6,18121,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743522,2349375.00
08/14/2017 16:45,2,0.980,ACTIVE,213.96,342.65,59.970,1502743504,"201051344001025","219011344069620",28.69,24.00,0,330.93,355.58,28.5,25.6,0.217,809200.1,809200.1,18123,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743523,2349376.00
08/14/2017 16:45,2,0.949,ACTIVE,213.96,342.95,59.991,1502743504,"201051344000458","219011344069620",28.59,25.00,0,331.23,354.97,27.5,24.7,0.221,813306.7,813306.7,18117,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743523,2349377.00
08/14/2017 16:45,2,0.963,ACTIVE,214.87,344.45,59.981,1502743504,"201051344000853","219011344069620",28.45,24.30,0,332.43,356.18,27.8,24.9,0.221,814717.9,814717.9,18144,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743525,2349378.00
08/14/2017 16:45,2,0.922,ACTIVE,214.19,343.55,59.938,1502743504,"201051344000685","219011344069620",29.14,24.00,0,331.23,355.28,27.2,24.4,0.221,808007.0,808007.0,18159,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743526,2349379.00
08/14/2017 16:45,2,0.947,ACTIVE,214.19,343.25,59.975,1502743504,"201051344001145","219011344069620",29.08,23.80,0,331.83,355.28,27.9,25.0,0.208,812740.1,812740.1,18139,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743528,2349380.00
08/14/2017 16:45,2,0.963,ACTIVE,214.19,343.55,60.007,1502743504,"201051344000651","219011344069620",28.65,24.30,0,331.53,355.28,27.9,25.1,0.208,801719.5,801719.5,18130,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743529,2349381.00
08/14/2017 16:45,2,0.805,ACTIVE,212.16,339.65,59.996,1502743504,"274151322000088","219011344069620",27.79,27.30,0,329.43,347.76,22.7,20.0,0.146,1006598.2,1006598.2,18027,0,0,0,L,1151911521,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743530,2349382.00
08/14/2017 16:45,2,0.568,ACTIVE,212.83,408.18,59.986,1502743504,"274151322000068","219011344069620",37.99,30.50,0,333.93,423.50,22.0,19.3,0.137,876984.6,876984.6,18429,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743531,2349383.00
08/14/2017 16:45,2,0.994,ACTIVE,213.74,341.75,59.991,1502743504,"201051344001135","219011344069620",28.61,24.30,0,330.33,354.37,28.9,25.9,0.221,797279.5,797279.5,18098,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743532,2349384.00
08/14/2017 16:45,2,0.969,ACTIVE,213.51,342.65,59.949,1502743504,"201051344000594","219011344069620",28.84,24.80,0,329.13,354.67,28.3,25.4,0.221,816727.6,816727.6,18127,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743533,2349385.00
08/14/2017 16:45,2,0.963,ACTIVE,214.19,342.35,59.986,1502743504,"201051344001203","219011344069620",28.94,24.30,0,331.23,355.88,28.3,25.4,0.221,807270.4,807270.4,18159,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743534,2349386.00
08/14/2017 16:45,2,0.826,ACTIVE,212.38,341.45,60.012,1502743504,"274151322000054","219011344069620",27.83,28.30,0,329.13,348.36,23.3,20.6,0.146,1022494.3,1022494.3,18008,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743535,2349387.00
08/14/2017 16:45,2,0.973,ACTIVE,214.19,342.35,59.981,1502743504,"201051344000867","219011344069620",28.80,25.30,0,330.63,354.37,28.4,25.5,0.212,800939.7,800939.7,18158,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743536,2349388.00
08/14/2017 16:45,2,0.963,ACTIVE,213.96,342.95,59.949,1502743504,"201051344001093","219011344069620",28.73,24.30,0,330.63,354.67,28.0,25.1,0.212,804727.9,804727.9,18162,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743537,2349389.00
08/14/2017 16:45,2,0.945,ACTIVE,213.96,343.25,59.986,1502743504,"201051344000900","219011344069620",28.65,24.30,0,330.33,354.67,27.4,24.6,0.217,822919.9,822919.9,18160,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743538,2349390.00
08/14/2017 16:45,2,0.955,ACTIVE,214.19,343.25,59.986,1502743504,"201051344000648","219011344069620",28.47,24.00,0,331.23,355.28,27.6,24.7,0.217,809383.3,809383.3,18133,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743539,2349391.00
08/14/2017 16:45,2,0.965,ACTIVE,214.19,343.25,60.002,1502743504,"201051344000569","219011344069620",28.82,24.50,0,330.93,354.97,28.2,25.3,0.217,824569.2,824569.2,18103,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743539,2349392.00
08/14/2017 16:45,2,0.973,ACTIVE,214.19,342.95,59.991,1502743504,"201051344000983","219011344069620",28.75,24.50,0,330.63,354.67,28.4,25.4,0.221,815409.2,815409.2,18135,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743540,2349393.00
08/14/2017 16:45,2,0.955,ACTIVE,214.19,342.35,59.991,1502743504,"201051344001158","219011344069620",28.82,24.30,0,330.03,354.67,27.9,25.1,0.221,799343.7,799343.7,18139,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743541,2349394.00
08/14/2017 16:45,2,0.930,ACTIVE,214.41,343.85,59.986,1502743504,"201051344000576","219011344069620",29.06,24.30,0,331.53,355.28,27.4,24.6,0.217,813912.4,813912.4,18150,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743542,2349395.00
08/14/2017 16:45,2,0.828,ACTIVE,212.61,342.95,59.991,1502743504,"274151322000087","219011344069620",27.73,32.00,0,328.52,348.06,23.3,20.5,0.146,997730.9,997730.9,18260,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743543,2349396.00
08/14/2017 16:45,2,0.955,ACTIVE,213.96,342.95,59.986,1502743504,"201051344000917","219011344069620",28.67,25.00,0,330.63,354.97,27.7,24.8,0.212,804735.1,804735.1,18153,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502743544,2349397.00
08/14/2017 17:00,2,1.168,ACTIVE,214.64,345.06,59.975,1502744403,"201051344000645","219011344069620",28.53,25.00,0,332.43,359.18,33.8,30.7,0.270,812820.2,812820.2,18124,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744404,2349398.00
08/14/2017 17:00,2,1.010,ACTIVE,212.83,340.85,59.954,1502744403,"274151322000085","219011344069620",28.15,28.30,0,329.43,350.77,28.8,25.9,0.186,1017192.4,1017192.4,18023,0,0,0,L,1151911521,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744405,2349399.00
08/14/2017 17:00,2,1.180,ACTIVE,214.64,346.56,59.959,1502744403,"201051344000633","219011344069620",28.98,24.30,0,331.83,360.38,34.7,31.5,0.283,799936.7,799936.7,18174,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744406,2349400.00
08/14/2017 17:00,2,1.184,ACTIVE,214.41,345.06,59.970,1502744403,"201051344000469","219011344069620",28.75,23.80,0,329.73,359.48,34.5,31.3,0.287,803906.7,803906.7,18140,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744407,2349401.00
08/14/2017 17:00,2,1.176,ACTIVE,213.96,345.36,59.970,1502744403,"201051344000646","219011344069620",29.08,24.30,0,330.33,358.88,34.7,31.6,0.278,798199.0,798199.0,18128,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744408,2349402.00
08/14/2017 17:00,2,1.057,ACTIVE,212.61,345.36,59.959,1502744403,"274151322000052","219011344069620",28.51,28.00,0,329.13,351.67,30.5,27.5,0.208,1059681.1,1059681.1,18018,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744409,2349403.00
08/14/2017 17:00,2,1.211,ACTIVE,214.64,345.66,59.975,1502744403,"201051344000585","219011344069620",29.18,24.50,0,331.83,359.48,35.9,32.7,0.278,812274.8,812274.8,18126,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744410,2349404.00
08/14/2017 17:00,2,1.158,ACTIVE,213.96,344.45,59.981,1502744403,"201051344001230","219011344069620",29.26,23.80,0,329.13,357.98,34.4,31.3,0.274,802669.8,802669.8,18167,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744411,2349405.00
