ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 17:00,2,1.186,ACTIVE,214.87,345.96,59.970,1502744403,"201051344000582","219011344069620",28.23,25.00,0,331.83,359.78,34.0,30.9,0.270,791630.8,791630.8,18114,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744411,2349406.00
08/14/2017 17:00,2,1.188,ACTIVE,213.96,344.45,59.970,1502744403,"201051344000955","219011344069620",28.96,24.50,0,329.73,358.58,34.9,31.7,0.278,811832.5,811832.5,18139,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744412,2349407.00
08/14/2017 17:00,2,0.695,ACTIVE,212.83,405.77,59.970,1502744403,"274151322000094","219011344069620",38.01,29.00,0,330.93,423.81,26.5,23.6,0.177,876111.3,876111.3,18416,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744413,2349408.00
08/14/2017 17:00,2,1.217,ACTIVE,214.41,345.66,59.970,1502744403,"201051344000579","219011344069620",28.90,24.50,0,332.13,359.78,35.6,32.5,0.278,822157.3,822157.3,18137,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744414,2349409.00
08/14/2017 17:00,2,1.211,ACTIVE,213.96,344.15,59.975,1502744403,"201051344000890","219011344069620",28.75,24.50,0,330.93,359.18,35.3,32.1,0.270,805934.9,805934.9,18138,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744415,2349410.00
08/14/2017 17:00,2,1.180,ACTIVE,214.41,345.36,59.975,1502744403,"201051344000438","219011344069620",29.10,24.30,0,330.93,359.78,34.8,31.7,0.283,808191.3,808191.3,18120,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744416,2349411.00
08/14/2017 17:00,2,1.211,ACTIVE,214.41,342.05,59.981,1502744403,"201051344000417","219011344069620",18.71,23.80,0,330.93,351.67,23.0,20.2,0.177,719809.6,719809.6,18168,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744417,2349412.00
08/14/2017 17:00,2,1.049,ACTIVE,212.61,343.25,59.970,1502744403,"274151322000083","219011344069620",28.23,28.00,0,330.03,351.37,30.0,27.0,0.212,1048970.6,1048970.6,18031,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744418,2349413.00
08/14/2017 17:00,2,1.062,ACTIVE,213.06,346.56,59.970,1502744403,"274151322000076","219011344069620",29.12,28.30,0,330.33,352.57,31.3,28.3,0.212,1120003.1,1120003.1,18022,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744419,2349414.00
08/14/2017 17:00,2,1.199,ACTIVE,213.96,344.45,59.970,1502744403,"201051344000868","219011344069620",28.92,24.00,0,331.23,359.78,35.1,32.0,0.274,802235.5,802235.5,18152,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744420,2349415.00
08/14/2017 17:00,2,1.049,ACTIVE,212.61,345.36,59.965,1502744403,"274151322000095","219011344069620",28.82,28.30,0,328.82,351.07,30.7,27.7,0.203,1109208.3,1109208.3,18044,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744420,2349416.00
08/14/2017 17:00,2,1.197,ACTIVE,214.19,343.85,59.981,1502744403,"201051344000988","219011344069620",18.53,24.30,0,331.83,353.77,22.5,19.8,0.186,691953.9,691953.9,18122,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744421,2349417.00
08/14/2017 17:00,2,1.188,ACTIVE,214.19,344.15,59.975,1502744403,"201051344001025","219011344069620",29.30,24.30,0,331.83,359.48,35.2,32.1,0.265,809207.2,809207.2,18124,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744422,2349418.00
08/14/2017 17:00,2,1.160,ACTIVE,214.19,344.76,59.970,1502744403,"201051344000458","219011344069620",29.04,25.00,0,332.43,359.18,34.1,31.0,0.287,813313.5,813313.5,18118,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744423,2349419.00
08/14/2017 17:00,2,1.188,ACTIVE,214.87,347.16,59.944,1502744403,"201051344000853","219011344069620",28.69,24.30,0,333.63,360.99,34.5,31.4,0.278,814724.8,814724.8,18145,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744424,2349420.00
08/14/2017 17:00,2,1.156,ACTIVE,214.41,345.66,59.959,1502744403,"201051344000685","219011344069620",28.86,24.00,0,330.93,359.48,33.8,30.7,0.287,808013.8,808013.8,18160,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744425,2349421.00
08/14/2017 17:00,2,1.162,ACTIVE,214.41,345.36,59.981,1502744403,"201051344000917","219011344069620",29.10,25.30,0,331.83,359.78,34.3,31.2,0.270,804741.8,804741.8,18154,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744426,2349422.00
08/14/2017 17:00,2,1.191,ACTIVE,214.41,344.76,59.981,1502744403,"201051344001145","219011344069620",28.65,24.00,0,332.13,359.78,34.6,31.4,0.265,812747.0,812747.0,18140,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744427,2349423.00
08/14/2017 17:00,2,1.195,ACTIVE,214.41,345.66,59.986,1502744403,"201051344000651","219011344069620",28.65,24.50,0,332.13,360.08,34.7,31.6,0.274,801726.4,801726.4,18131,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744428,2349424.00
08/14/2017 17:00,2,1.008,ACTIVE,212.16,337.84,59.981,1502744403,"274151322000088","219011344069620",28.03,27.80,0,328.82,350.47,28.6,25.7,0.177,1006603.9,1006603.9,18028,0,0,0,L,1151911521,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744429,2349425.00
08/14/2017 17:00,2,0.709,ACTIVE,213.29,411.18,59.975,1502744403,"274151322000068","219011344069620",38.57,31.00,0,330.63,428.91,27.8,24.9,0.186,876990.0,876990.0,18430,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744429,2349426.00
08/14/2017 17:00,2,1.205,ACTIVE,214.19,344.76,59.975,1502744403,"201051344001135","219011344069620",29.12,24.50,0,330.33,359.18,35.6,32.4,0.278,797286.6,797286.6,18099,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744430,2349427.00
08/14/2017 17:00,2,1.199,ACTIVE,213.96,345.36,59.975,1502744403,"201051344000594","219011344069620",28.88,24.80,0,329.73,359.18,35.1,32.0,0.278,816734.6,816734.6,18128,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744431,2349428.00
08/14/2017 17:00,2,1.195,ACTIVE,214.64,344.76,59.970,1502744403,"201051344001203","219011344069620",28.90,24.50,0,331.23,360.69,35.0,31.9,0.283,807277.3,807277.3,18160,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744432,2349429.00
08/14/2017 17:00,2,1.031,ACTIVE,212.61,340.25,59.975,1502744403,"274151322000054","219011344069620",28.01,28.50,0,329.13,351.07,29.2,26.3,0.199,1022500.1,1022500.1,18009,0,0,0,L,1151911521,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744433,2349430.00
08/14/2017 17:00,2,1.199,ACTIVE,214.41,344.45,59.975,1502744403,"201051344000867","219011344069620",28.96,25.30,0,330.63,359.18,35.2,32.0,0.274,800946.8,800946.8,18159,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744434,2349431.00
08/14/2017 17:00,2,1.180,ACTIVE,214.64,346.26,59.970,1502744403,"201051344001093","219011344069620",29.00,24.50,0,330.93,359.48,34.7,31.6,0.270,804734.8,804734.8,18163,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744435,2349432.00
08/14/2017 17:00,2,1.162,ACTIVE,214.41,345.36,59.975,1502744403,"201051344000900","219011344069620",29.14,24.30,0,331.23,360.08,34.3,31.2,0.274,822926.7,822926.7,18161,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744436,2349433.00
08/14/2017 17:00,2,1.152,ACTIVE,214.41,344.15,59.975,1502744403,"201051344000648","219011344069620",29.14,24.00,0,331.83,359.78,34.1,31.0,0.274,809390.1,809390.1,18134,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744437,2349434.00
08/14/2017 17:00,2,1.180,ACTIVE,214.41,345.36,59.975,1502744403,"201051344000569","219011344069620",29.26,24.50,0,332.13,359.78,35.0,31.9,0.278,824576.2,824576.2,18104,0,0,0,L,1122011218,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744438,2349435.00
08/14/2017 17:00,2,1.191,ACTIVE,214.64,345.06,59.975,1502744403,"201051344000983","219011344069620",29.08,24.80,0,330.93,359.78,35.1,32.0,0.283,815416.2,815416.2,18136,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744439,2349436.00
08/14/2017 17:00,2,1.186,ACTIVE,214.41,345.36,59.986,1502744403,"201051344001158","219011344069620",28.88,24.50,0,330.63,359.78,34.7,31.6,0.283,799350.6,799350.6,18140,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744440,2349437.00
08/14/2017 17:00,2,1.166,ACTIVE,214.87,346.26,59.970,1502744403,"201051344000576","219011344069620",28.94,24.30,0,332.13,360.38,34.2,31.1,0.278,813919.2,813919.2,18151,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744440,2349438.00
08/14/2017 17:00,2,1.043,ACTIVE,212.83,344.45,59.991,1502744403,"274151322000087","219011344069620",27.77,32.20,0,328.52,350.47,29.4,26.4,0.181,997736.6,997736.6,18261,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502744441,2349439.00
08/14/2017 17:15,2,1.098,ACTIVE,214.41,345.06,59.970,1502745303,"201051344000645","219011344069620",28.47,24.80,0,332.73,361.29,31.7,28.7,0.252,812827.8,812827.8,18125,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745304,2349440.00
08/14/2017 17:15,2,0.961,ACTIVE,212.61,341.45,59.965,1502745303,"274151322000085","219011344069620",27.75,28.00,0,332.13,351.07,27.0,24.1,0.172,1017198.9,1017198.9,18024,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745305,2349441.00
08/14/2017 17:15,2,1.117,ACTIVE,214.41,345.96,59.986,1502745303,"201051344000633","219011344069620",28.67,24.00,0,331.83,362.49,32.5,29.5,0.265,799944.6,799944.6,18175,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745306,2349442.00
08/14/2017 17:15,2,1.107,ACTIVE,214.19,345.06,59.959,1502745303,"201051344000469","219011344069620",28.94,23.50,0,330.63,360.99,32.5,29.4,0.261,803914.5,803914.5,18141,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745307,2349443.00
08/14/2017 17:15,2,1.102,ACTIVE,213.74,343.55,59.954,1502745303,"201051344000646","219011344069620",29.16,24.30,0,330.63,360.38,32.6,29.5,0.256,798206.9,798206.9,18129,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745308,2349444.00
08/14/2017 17:15,2,1.000,ACTIVE,212.16,338.74,59.970,1502745303,"274151322000052","219011344069620",28.11,28.30,0,329.73,352.27,28.4,25.5,0.190,1059688.0,1059688.0,18019,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745309,2349445.00
08/14/2017 17:15,2,1.152,ACTIVE,214.41,344.76,59.975,1502745303,"201051344000585","219011344069620",28.84,24.50,0,331.83,360.99,33.7,30.6,0.261,812282.9,812282.9,18127,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745310,2349446.00
08/14/2017 17:15,2,1.117,ACTIVE,213.96,342.95,59.954,1502745303,"201051344001230","219011344069620",28.43,24.00,0,330.63,359.18,32.2,29.1,0.261,802677.6,802677.6,18168,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745311,2349447.00
08/14/2017 17:15,2,1.090,ACTIVE,214.64,344.45,59.959,1502745303,"201051344000582","219011344069620",28.84,24.50,0,332.43,360.99,31.9,28.8,0.252,791638.6,791638.6,18115,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745312,2349448.00
08/14/2017 17:15,2,1.109,ACTIVE,213.74,343.55,60.018,1502745303,"201051344000955","219011344069620",29.10,24.30,0,331.23,360.38,32.7,29.6,0.261,811840.4,811840.4,18140,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745313,2349449.00
08/14/2017 17:15,2,0.658,ACTIVE,212.16,400.66,59.975,1502745303,"274151322000094","219011344069620",37.65,29.00,0,330.33,429.82,25.0,22.2,0.164,876117.2,876117.2,18417,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745314,2349450.00
08/14/2017 17:15,2,1.127,ACTIVE,214.19,344.76,59.970,1502745303,"201051344000579","219011344069620",29.16,25.00,0,332.43,361.59,33.3,30.2,0.261,822165.4,822165.4,18138,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745315,2349451.00
08/14/2017 17:15,2,1.139,ACTIVE,213.96,342.65,59.970,1502745303,"201051344000890","219011344069620",28.69,24.80,0,331.23,360.69,33.1,30.1,0.252,805942.9,805942.9,18139,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745316,2349452.00
08/14/2017 17:15,2,1.100,ACTIVE,214.41,344.45,59.965,1502745303,"201051344000438","219011344069620",29.16,24.00,0,332.43,361.59,32.5,29.5,0.256,808199.2,808199.2,18121,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745316,2349453.00
08/14/2017 17:15,2,1.111,ACTIVE,214.19,340.85,60.002,1502745303,"201051344000417","219011344069620",19.04,24.00,0,332.13,353.77,21.4,18.8,0.164,719814.7,719814.7,18169,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745317,2349454.00
08/14/2017 17:15,2,0.963,ACTIVE,212.16,338.74,59.970,1502745303,"274151322000083","219011344069620",28.45,28.00,0,330.03,351.97,27.7,24.8,0.194,1048977.3,1048977.3,18032,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745319,2349455.00
08/14/2017 17:15,2,1.000,ACTIVE,212.38,344.76,59.970,1502745303,"274151322000076","219011344069620",28.59,28.00,0,332.73,352.87,29.0,26.0,0.203,1120010.2,1120010.2,18023,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745319,2349456.00
08/14/2017 17:15,2,1.125,ACTIVE,213.74,343.85,59.954,1502745303,"201051344000868","219011344069620",28.78,23.50,0,331.53,361.59,32.9,29.8,0.252,802243.5,802243.5,18153,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745320,2349457.00
08/14/2017 17:15,2,0.975,ACTIVE,212.38,343.55,59.965,1502745303,"274151322000095","219011344069620",28.61,28.30,0,330.03,351.67,28.3,25.4,0.190,1109215.2,1109215.2,18045,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745321,2349458.00
08/14/2017 17:15,2,1.102,ACTIVE,213.96,342.65,60.018,1502745303,"201051344000988","219011344069620",18.85,24.30,0,331.83,355.58,21.0,18.4,0.168,691958.9,691958.9,18123,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745322,2349459.00
08/14/2017 17:15,2,1.125,ACTIVE,213.96,342.95,59.970,1502745303,"201051344001025","219011344069620",28.80,24.30,0,332.13,360.99,32.9,29.8,0.252,809215.2,809215.2,18125,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745323,2349460.00
08/14/2017 17:15,2,1.088,ACTIVE,213.96,344.15,60.002,1502745303,"201051344000458","219011344069620",28.77,25.00,0,332.73,361.29,31.7,28.7,0.261,813321.2,813321.2,18119,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745324,2349461.00
08/14/2017 17:15,2,1.098,ACTIVE,214.64,345.66,59.975,1502745303,"201051344000853","219011344069620",28.94,24.30,0,333.63,362.79,32.2,29.1,0.256,814732.6,814732.6,18146,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745325,2349462.00
08/14/2017 17:15,2,1.068,ACTIVE,214.19,344.45,59.970,1502745303,"201051344000685","219011344069620",29.04,23.80,0,331.53,361.89,31.4,28.4,0.261,808021.4,808021.4,18161,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745326,2349463.00
08/14/2017 17:15,2,1.088,ACTIVE,214.19,343.55,59.970,1502745303,"201051344000917","219011344069620",28.86,24.80,0,331.83,360.69,31.9,28.8,0.247,804749.6,804749.6,18155,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745327,2349464.00
08/14/2017 17:15,2,1.086,ACTIVE,214.19,344.15,59.996,1502745303,"201051344001145","219011344069620",29.12,23.50,0,332.13,361.59,32.1,29.0,0.252,812754.8,812754.8,18141,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745328,2349465.00
08/14/2017 17:15,2,1.111,ACTIVE,214.41,344.45,59.975,1502745303,"201051344000651","219011344069620",28.65,24.00,0,332.73,360.99,32.3,29.2,0.256,801734.3,801734.3,18132,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745328,2349466.00
08/14/2017 17:15,2,0.934,ACTIVE,211.93,342.05,59.959,1502745303,"274151322000088","219011344069620",27.83,27.80,0,330.03,351.07,26.4,23.5,0.177,1006610.2,1006610.2,18029,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745329,2349467.00
08/14/2017 17:15,2,0.637,ACTIVE,212.83,416.89,59.965,1502745303,"274151322000068","219011344069620",39.12,31.00,0,330.63,427.71,25.4,22.6,0.155,876996.2,876996.2,18431,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745330,2349468.00
08/14/2017 17:15,2,1.117,ACTIVE,213.96,342.95,59.975,1502745303,"201051344001135","219011344069620",29.10,24.30,0,330.63,360.08,33.0,29.9,0.256,797294.6,797294.6,18100,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745331,2349469.00
08/14/2017 17:15,2,1.102,ACTIVE,213.74,343.55,59.965,1502745303,"201051344000594","219011344069620",29.10,24.80,0,331.23,360.38,32.5,29.4,0.247,816742.5,816742.5,18129,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745332,2349470.00
08/14/2017 17:15,2,1.105,ACTIVE,214.19,343.25,59.970,1502745303,"201051344001203","219011344069620",29.00,24.50,0,332.43,361.89,32.5,29.4,0.265,807285.3,807285.3,18161,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745333,2349471.00
08/14/2017 17:15,2,0.959,ACTIVE,212.16,339.95,59.928,1502745303,"274151322000054","219011344069620",27.71,28.30,0,330.03,351.97,26.9,24.0,0.172,1022506.6,1022506.6,18010,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745334,2349472.00
08/14/2017 17:15,2,1.107,ACTIVE,213.96,342.65,59.944,1502745303,"201051344000867","219011344069620",29.12,25.30,0,330.93,360.99,32.7,29.7,0.247,800954.7,800954.7,18160,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745335,2349473.00
08/14/2017 17:15,2,1.100,ACTIVE,214.19,344.15,59.970,1502745303,"201051344001093","219011344069620",28.82,24.30,0,331.83,360.99,32.1,29.1,0.243,804742.7,804742.7,18164,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745336,2349474.00
08/14/2017 17:15,2,1.072,ACTIVE,213.96,344.45,59.944,1502745303,"201051344000900","219011344069620",29.04,24.00,0,331.53,360.69,31.6,28.6,0.252,822934.5,822934.5,18162,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745337,2349475.00
08/14/2017 17:15,2,1.088,ACTIVE,214.19,344.15,59.965,1502745303,"201051344000648","219011344069620",28.63,23.80,0,332.13,360.69,31.6,28.5,0.247,809397.8,809397.8,18135,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745338,2349476.00
08/14/2017 17:15,2,1.104,ACTIVE,213.96,343.85,59.938,1502745303,"201051344000569","219011344069620",28.86,24.30,0,330.63,360.99,32.3,29.3,0.256,824584.1,824584.1,18105,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745339,2349477.00
08/14/2017 17:15,2,1.100,ACTIVE,213.96,343.55,59.928,1502745303,"201051344000983","219011344069620",29.06,24.50,0,332.43,360.99,32.4,29.3,0.261,815424.1,815424.1,18137,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745340,2349478.00
08/14/2017 17:15,2,1.090,ACTIVE,213.96,344.15,59.981,1502745303,"201051344001158","219011344069620",28.92,24.50,0,331.83,361.29,31.9,28.9,0.252,799358.5,799358.5,18141,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745341,2349479.00
08/14/2017 17:15,2,1.084,ACTIVE,214.41,345.06,59.970,1502745303,"201051344000576","219011344069620",28.67,23.80,0,332.43,361.89,31.5,28.5,0.252,813926.8,813926.8,18152,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745342,2349480.00
08/14/2017 17:15,2,0.955,ACTIVE,212.38,339.95,59.965,1502745303,"274151322000087","219011344069620",27.63,32.00,0,331.23,351.07,26.8,24.0,0.168,997743.1,997743.1,18262,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502745343,2349481.00
08/14/2017 17:30,2,0.891,ACTIVE,214.41,343.25,59.970,1502746204,"201051344000645","219011344069620",28.53,24.00,0,331.83,360.38,25.8,22.9,0.203,812834.2,812834.2,18126,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746205,2349482.00
08/14/2017 17:30,2,0.789,ACTIVE,212.83,338.14,59.970,1502746204,"274151322000085","219011344069620",27.69,27.50,0,328.52,349.26,22.1,19.4,0.146,1017204.3,1017204.3,18025,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746206,2349483.00
08/14/2017 17:30,2,0.889,ACTIVE,214.41,344.45,59.959,1502746204,"201051344000633","219011344069620",29.12,23.80,0,332.43,360.38,26.3,23.4,0.203,799951.1,799951.1,18176,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746207,2349484.00
08/14/2017 17:30,2,0.904,ACTIVE,214.19,343.25,59.975,1502746204,"201051344000469","219011344069620",28.78,22.80,0,330.03,359.48,26.4,23.6,0.203,803921.1,803921.1,18142,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746208,2349485.00
08/14/2017 17:30,2,0.898,ACTIVE,213.51,341.75,59.975,1502746204,"201051344000646","219011344069620",29.04,24.30,0,330.33,359.18,26.5,23.6,0.203,798213.4,798213.4,18130,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746208,2349486.00
08/14/2017 17:30,2,0.826,ACTIVE,212.38,342.05,59.991,1502746204,"274151322000052","219011344069620",27.89,28.30,0,328.52,350.47,23.4,20.6,0.150,1059693.7,1059693.7,18020,0,0,0,L,1151911521,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746209,2349487.00
08/14/2017 17:30,2,0.928,ACTIVE,214.19,342.35,59.970,1502746204,"201051344000585","219011344069620",29.24,24.50,0,331.23,359.18,27.5,24.6,0.212,812289.8,812289.8,18128,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746210,2349488.00
08/14/2017 17:30,2,0.906,ACTIVE,213.74,341.45,59.975,1502746204,"201051344001230","219011344069620",28.35,24.00,0,329.13,357.08,26.0,23.2,0.199,802684.1,802684.1,18169,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746211,2349489.00
08/14/2017 17:30,2,0.885,ACTIVE,214.41,342.05,59.959,1502746204,"201051344000582","219011344069620",28.86,24.00,0,331.53,358.28,25.9,23.1,0.194,791645.0,791645.0,18116,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746212,2349490.00
08/14/2017 17:30,2,0.908,ACTIVE,213.74,341.75,59.991,1502746204,"201051344000955","219011344069620",28.98,23.80,0,329.73,358.58,26.7,23.9,0.208,811847.0,811847.0,18141,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746213,2349491.00
08/14/2017 17:30,2,0.525,ACTIVE,212.38,404.87,59.965,1502746204,"274151322000094","219011344069620",38.09,28.30,0,330.33,423.50,20.2,17.6,0.133,876122.1,876122.1,18418,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746214,2349492.00
08/14/2017 17:30,2,0.939,ACTIVE,214.19,342.65,59.975,1502746204,"201051344000579","219011344069620",28.63,24.50,0,331.53,359.78,27.3,24.4,0.203,822172.2,822172.2,18139,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746215,2349493.00
08/14/2017 17:30,2,0.934,ACTIVE,213.74,341.45,59.959,1502746204,"201051344000890","219011344069620",28.57,24.80,0,330.03,359.18,27.1,24.2,0.199,805949.6,805949.6,18140,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746216,2349494.00
08/14/2017 17:30,2,0.898,ACTIVE,214.19,342.35,59.986,1502746204,"201051344000438","219011344069620",28.96,23.80,0,331.83,359.18,26.4,23.6,0.199,808205.7,808205.7,18122,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746217,2349495.00
08/14/2017 17:30,2,0.943,ACTIVE,214.19,339.65,59.981,1502746204,"201051344000417","219011344069620",18.25,24.00,0,330.03,351.97,17.4,14.9,0.128,719818.9,719818.9,18170,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746217,2349496.00
08/14/2017 17:30,2,0.803,ACTIVE,212.16,341.15,59.965,1502746204,"274151322000083","219011344069620",27.83,28.00,0,329.13,349.86,22.6,19.9,0.150,1048982.8,1048982.8,18033,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746218,2349497.00
08/14/2017 17:30,2,0.818,ACTIVE,213.06,341.45,59.959,1502746204,"274151322000076","219011344069620",28.69,27.80,0,329.43,351.37,23.8,21.0,0.159,1120016.0,1120016.0,18024,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746219,2349498.00
08/14/2017 17:30,2,0.930,ACTIVE,214.19,342.95,59.981,1502746204,"201051344000868","219011344069620",28.33,23.00,0,330.93,358.58,26.7,23.9,0.199,802250.1,802250.1,18154,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746220,2349499.00
08/14/2017 17:30,2,0.787,ACTIVE,212.38,340.85,59.975,1502746204,"274151322000095","219011344069620",28.82,27.80,0,328.82,349.56,23.0,20.3,0.155,1109220.8,1109220.8,18046,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746221,2349500.00
08/14/2017 17:30,2,0.908,ACTIVE,214.41,342.35,59.975,1502746204,"201051344000988","219011344069620",18.51,23.80,0,331.53,353.77,17.1,14.5,0.137,691962.9,691962.9,18124,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746222,2349501.00
08/14/2017 17:30,2,0.912,ACTIVE,213.96,341.45,60.012,1502746204,"201051344001025","219011344069620",28.90,24.00,0,331.83,358.28,26.7,23.9,0.199,809221.8,809221.8,18126,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746223,2349502.00
08/14/2017 17:30,2,0.893,ACTIVE,214.19,342.35,59.981,1502746204,"201051344000458","219011344069620",28.73,24.50,0,331.23,359.78,26.0,23.2,0.208,813327.6,813327.6,18120,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746224,2349503.00
08/14/2017 17:30,2,0.885,ACTIVE,214.87,344.45,59.970,1502746204,"201051344000853","219011344069620",29.00,23.80,0,333.03,360.08,26.1,23.2,0.203,814739.1,814739.1,18147,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746225,2349504.00
08/14/2017 17:30,2,0.877,ACTIVE,214.19,342.65,59.981,1502746204,"201051344000685","219011344069620",28.59,23.50,0,330.63,360.08,25.4,22.6,0.208,808027.7,808027.7,18162,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746226,2349505.00
08/14/2017 17:30,2,0.891,ACTIVE,213.96,342.35,59.975,1502746204,"201051344000917","219011344069620",28.67,24.30,0,330.93,359.18,25.8,23.0,0.199,804756.0,804756.0,18156,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746227,2349506.00
08/14/2017 17:30,2,0.895,ACTIVE,214.19,341.75,59.970,1502746204,"201051344001145","219011344069620",28.71,23.50,0,331.83,358.58,26.0,23.2,0.194,812761.2,812761.2,18142,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746228,2349507.00
08/14/2017 17:30,2,0.895,ACTIVE,214.19,342.35,59.959,1502746204,"201051344000651","219011344069620",28.80,23.50,0,332.13,359.18,26.1,23.3,0.199,801740.8,801740.8,18133,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746229,2349508.00
08/14/2017 17:30,2,0.764,ACTIVE,212.38,340.55,59.981,1502746204,"274151322000088","219011344069620",27.73,27.50,0,326.42,348.96,21.4,18.8,0.133,1006615.5,1006615.5,18030,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746230,2349509.00
08/14/2017 17:30,2,0.537,ACTIVE,213.29,410.88,59.970,1502746204,"274151322000068","219011344069620",38.39,30.80,0,329.43,423.50,21.0,18.4,0.128,877001.2,877001.2,18432,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746231,2349510.00
08/14/2017 17:30,2,0.912,ACTIVE,213.96,340.85,59.949,1502746204,"201051344001135","219011344069620",29.08,23.80,0,331.53,357.38,26.9,24.1,0.199,797301.4,797301.4,18101,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746232,2349511.00
08/14/2017 17:30,2,0.904,ACTIVE,213.96,342.65,59.959,1502746204,"201051344000594","219011344069620",28.86,24.50,0,327.62,358.28,26.5,23.6,0.203,816749.1,816749.1,18130,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746233,2349512.00
08/14/2017 17:30,2,0.908,ACTIVE,214.19,341.75,59.981,1502746204,"201051344001203","219011344069620",28.73,24.30,0,330.63,359.48,26.4,23.6,0.203,807291.8,807291.8,18162,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746233,2349513.00
08/14/2017 17:30,2,0.783,ACTIVE,212.38,339.04,59.991,1502746204,"274151322000054","219011344069620",27.81,27.80,0,325.82,350.17,22.1,19.4,0.137,1022512.0,1022512.0,18011,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746234,2349514.00
08/14/2017 17:30,2,0.904,ACTIVE,214.41,342.05,59.965,1502746204,"201051344000867","219011344069620",29.04,24.80,0,329.43,358.28,26.6,23.8,0.194,800961.3,800961.3,18161,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746235,2349515.00
08/14/2017 17:30,2,0.895,ACTIVE,214.19,342.35,59.965,1502746204,"201051344001093","219011344069620",28.84,24.00,0,331.53,357.98,26.2,23.4,0.194,804749.2,804749.2,18165,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746236,2349516.00
08/14/2017 17:30,2,0.887,ACTIVE,214.19,342.65,59.970,1502746204,"201051344000900","219011344069620",28.59,23.30,0,330.93,358.88,25.7,22.9,0.199,822940.8,822940.8,18163,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746237,2349517.00
08/14/2017 17:30,2,0.898,ACTIVE,214.41,342.65,59.975,1502746204,"201051344000648","219011344069620",28.41,23.30,0,331.83,358.58,25.9,23.0,0.199,809404.2,809404.2,18136,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746238,2349518.00
08/14/2017 17:30,2,0.902,ACTIVE,214.41,342.65,59.975,1502746204,"201051344000569","219011344069620",28.96,23.80,0,329.13,358.58,26.5,23.6,0.203,824590.7,824590.7,18106,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746239,2349519.00
08/14/2017 17:30,2,0.889,ACTIVE,214.41,342.35,59.996,1502746204,"201051344000983","219011344069620",29.36,24.00,0,329.43,358.88,26.5,23.6,0.203,815430.7,815430.7,18138,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746240,2349520.00
08/14/2017 17:30,2,0.902,ACTIVE,214.41,343.25,59.975,1502746204,"201051344001158","219011344069620",28.41,24.30,0,331.23,359.18,26.0,23.2,0.199,799364.9,799364.9,18142,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746241,2349521.00
08/14/2017 17:30,2,0.887,ACTIVE,214.64,343.55,59.975,1502746204,"201051344000576","219011344069620",28.57,23.30,0,332.13,359.78,25.7,22.9,0.199,813933.2,813933.2,18153,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746242,2349522.00
08/14/2017 17:30,2,0.785,ACTIVE,212.61,339.34,59.954,1502746204,"274151322000087","219011344069620",27.63,31.50,0,328.22,349.26,22.0,19.3,0.137,997748.5,997748.5,18263,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502746243,2349523.00
08/14/2017 17:45,2,0.732,ACTIVE,214.19,341.45,59.975,1502747103,"201051344000645","219011344069620",28.33,24.00,0,332.73,355.88,21.0,18.4,0.159,812839.6,812839.6,18127,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747104,2349524.00
08/14/2017 17:45,2,0.637,ACTIVE,212.61,340.25,59.986,1502747103,"274151322000085","219011344069620",27.77,27.30,0,329.43,347.16,17.9,15.4,0.110,1017208.8,1017208.8,18026,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747105,2349525.00
08/14/2017 17:45,2,0.750,ACTIVE,214.19,342.65,59.970,1502747103,"201051344000633","219011344069620",28.45,23.50,0,332.13,357.08,21.6,18.9,0.168,799956.7,799956.7,18177,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747106,2349526.00
08/14/2017 17:45,2,0.742,ACTIVE,213.96,340.85,59.970,1502747103,"201051344000469","219011344069620",28.57,22.50,0,330.93,355.88,21.6,18.9,0.164,803926.6,803926.6,18143,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747107,2349527.00
08/14/2017 17:45,2,0.750,ACTIVE,213.74,340.25,59.975,1502747103,"201051344000646","219011344069620",28.55,24.30,0,330.03,354.37,21.7,19.1,0.164,798219.0,798219.0,18131,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747108,2349528.00
08/14/2017 17:45,2,0.674,ACTIVE,211.93,337.24,59.949,1502747103,"274151322000052","219011344069620",27.89,28.00,0,328.22,348.06,19.1,16.5,0.119,1059698.5,1059698.5,18021,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747109,2349529.00
08/14/2017 17:45,2,0.781,ACTIVE,214.19,341.15,59.975,1502747103,"201051344000585","219011344069620",28.47,24.00,0,330.33,354.97,22.6,19.9,0.155,812295.6,812295.6,18129,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747109,2349530.00
08/14/2017 17:45,2,0.736,ACTIVE,213.96,339.34,59.965,1502747103,"201051344001230","219011344069620",28.59,23.80,0,329.43,352.87,21.4,18.7,0.155,802689.6,802689.6,18170,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747110,2349531.00
08/14/2017 17:45,2,0.736,ACTIVE,214.64,340.85,59.970,1502747103,"201051344000582","219011344069620",28.41,23.50,0,331.53,354.07,21.2,18.5,0.155,791650.4,791650.4,18117,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747111,2349532.00
08/14/2017 17:45,2,0.750,ACTIVE,213.74,339.95,59.970,1502747103,"201051344000955","219011344069620",28.82,23.50,0,330.03,353.17,21.9,19.2,0.155,811852.7,811852.7,18142,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747112,2349533.00
08/14/2017 17:45,2,0.410,ACTIVE,212.61,409.98,59.970,1502747103,"274151322000094","219011344069620",38.59,28.00,0,333.63,419.60,16.1,13.6,0.097,876126.2,876126.2,18419,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747113,2349534.00
08/14/2017 17:45,2,0.775,ACTIVE,213.74,340.25,60.012,1502747103,"201051344000579","219011344069620",28.65,24.50,0,332.73,355.58,22.5,19.8,0.159,822178.0,822178.0,18140,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747114,2349535.00
08/14/2017 17:45,2,0.762,ACTIVE,213.74,339.34,59.975,1502747103,"201051344000890","219011344069620",28.71,24.80,0,330.93,354.37,22.2,19.5,0.155,805955.4,805955.4,18141,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747115,2349536.00
08/14/2017 17:45,2,0.732,ACTIVE,214.19,340.85,59.949,1502747103,"201051344000438","219011344069620",29.02,23.50,0,331.23,355.28,21.6,18.9,0.159,808211.3,808211.3,18123,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747116,2349537.00
08/14/2017 17:45,2,0.762,ACTIVE,214.19,338.14,59.970,1502747103,"201051344000417","219011344069620",18.65,24.00,0,330.63,349.26,14.4,12.0,0.102,719822.4,719822.4,18171,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747117,2349538.00
08/14/2017 17:45,2,0.643,ACTIVE,212.16,336.94,59.981,1502747103,"274151322000083","219011344069620",27.93,27.80,0,328.82,347.46,18.2,15.7,0.119,1048987.5,1048987.5,18034,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747118,2349539.00
08/14/2017 17:45,2,0.752,ACTIVE,213.74,340.55,59.975,1502747103,"201051344000868","219011344069620",28.59,22.80,0,331.53,355.58,21.8,19.1,0.155,802255.8,802255.8,18155,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747120,2349540.00
08/14/2017 17:45,2,0.656,ACTIVE,212.16,339.34,59.975,1502747103,"274151322000095","219011344069620",27.83,27.50,0,328.52,347.16,18.5,15.9,0.115,1109225.5,1109225.5,18047,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747121,2349541.00
08/14/2017 17:45,2,0.727,ACTIVE,213.74,340.55,59.981,1502747103,"201051344000988","219011344069620",18.69,23.50,0,331.83,351.37,13.8,11.4,0.106,691966.3,691966.3,18125,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747122,2349542.00
08/14/2017 17:45,2,0.744,ACTIVE,213.96,339.65,59.981,1502747103,"201051344001025","219011344069620",28.90,23.80,0,331.53,354.67,21.8,19.1,0.159,809227.4,809227.4,18127,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747123,2349543.00
08/14/2017 17:45,2,0.723,ACTIVE,213.74,339.95,60.007,1502747103,"201051344000458","219011344069620",28.90,24.30,0,332.43,354.97,21.2,18.6,0.159,813333.1,813333.1,18121,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747124,2349544.00
08/14/2017 17:45,2,0.736,ACTIVE,214.41,342.05,59.965,1502747103,"201051344000853","219011344069620",28.25,23.30,0,333.93,357.38,21.1,18.4,0.159,814744.6,814744.6,18148,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747125,2349545.00
08/14/2017 17:45,2,0.711,ACTIVE,214.19,340.85,59.981,1502747103,"201051344000685","219011344069620",28.51,23.30,0,330.93,354.97,20.6,17.9,0.159,808033.0,808033.0,18163,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747126,2349546.00
08/14/2017 17:45,2,0.729,ACTIVE,214.19,340.85,59.970,1502747103,"201051344000917","219011344069620",28.57,24.00,0,330.03,354.67,21.1,18.4,0.155,804761.4,804761.4,18157,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747126,2349547.00
08/14/2017 17:45,2,0.727,ACTIVE,214.19,340.85,59.975,1502747103,"201051344001145","219011344069620",28.82,23.00,0,331.83,354.97,21.2,18.6,0.150,812766.7,812766.7,18143,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747127,2349548.00
