ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 17:45,2,0.725,ACTIVE,214.19,340.25,59.981,1502747103,"201051344000651","219011344069620",28.86,23.00,0,331.53,354.97,21.2,18.5,0.155,801746.3,801746.3,18134,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747128,2349549.00
08/14/2017 17:45,2,0.611,ACTIVE,211.93,340.25,59.970,1502747103,"274151322000088","219011344069620",27.71,27.00,0,327.32,346.86,17.2,14.7,0.106,1006619.9,1006619.9,18031,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747129,2349550.00
08/14/2017 17:45,2,0.438,ACTIVE,212.83,401.26,59.944,1502747103,"274151322000068","219011344069620",37.73,30.00,0,333.63,424.11,17.0,14.5,0.097,877005.5,877005.5,18433,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747130,2349551.00
08/14/2017 17:45,2,0.754,ACTIVE,213.74,339.65,59.986,1502747103,"201051344001135","219011344069620",28.86,23.30,0,330.93,354.37,22.1,19.4,0.155,797307.1,797307.1,18102,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747131,2349552.00
08/14/2017 17:45,2,0.744,ACTIVE,213.51,340.25,59.965,1502747103,"201051344000594","219011344069620",28.53,24.30,0,330.93,354.97,21.6,18.9,0.159,816754.6,816754.6,18131,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747132,2349553.00
08/14/2017 17:45,2,0.738,ACTIVE,214.19,340.25,59.981,1502747103,"201051344001203","219011344069620",28.73,23.80,0,331.53,355.58,21.5,18.8,0.159,807297.4,807297.4,18163,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747133,2349554.00
08/14/2017 17:45,2,0.625,ACTIVE,212.38,339.95,59.975,1502747103,"274151322000054","219011344069620",27.89,27.50,0,328.52,347.76,17.7,15.1,0.110,1022516.5,1022516.5,18012,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747134,2349555.00
08/14/2017 17:45,2,0.742,ACTIVE,213.96,339.95,59.975,1502747103,"201051344000867","219011344069620",28.71,24.30,0,331.23,355.28,21.6,19.0,0.150,800966.9,800966.9,18162,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747135,2349556.00
08/14/2017 17:45,2,0.725,ACTIVE,214.19,341.15,59.975,1502747103,"201051344001093","219011344069620",28.96,23.80,0,331.83,354.37,21.3,18.6,0.150,804754.7,804754.7,18166,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747136,2349557.00
08/14/2017 17:45,2,0.711,ACTIVE,213.74,340.85,59.975,1502747103,"201051344000900","219011344069620",28.61,23.00,0,330.63,354.97,20.6,18.0,0.155,822946.2,822946.2,18164,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747137,2349558.00
08/14/2017 17:45,2,0.725,ACTIVE,213.96,340.85,59.938,1502747103,"201051344000648","219011344069620",28.71,23.00,0,332.73,355.28,21.1,18.4,0.155,809409.6,809409.6,18137,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747138,2349559.00
08/14/2017 17:45,2,0.746,ACTIVE,213.96,340.85,59.965,1502747103,"201051344000569","219011344069620",28.55,23.30,0,332.43,354.97,21.6,19.0,0.164,824596.2,824596.2,18107,0,0,0,L,1122011218,0,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747139,2349560.00
08/14/2017 17:45,2,0.736,ACTIVE,213.96,339.95,59.965,1502747103,"201051344000983","219011344069620",28.96,24.00,0,331.23,355.28,21.6,19.0,0.159,815436.3,815436.3,18139,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747140,2349561.00
08/14/2017 17:45,2,0.732,ACTIVE,213.96,340.55,59.996,1502747103,"201051344001158","219011344069620",28.41,24.00,0,331.53,355.58,21.1,18.4,0.159,799370.4,799370.4,18143,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747140,2349562.00
08/14/2017 17:45,2,0.715,ACTIVE,214.41,341.75,59.959,1502747103,"201051344000576","219011344069620",28.57,23.00,0,332.43,356.18,20.7,18.1,0.155,813938.6,813938.6,18154,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747141,2349563.00
08/14/2017 17:45,2,0.631,ACTIVE,212.38,340.25,59.970,1502747103,"274151322000087","219011344069620",27.67,30.80,0,327.62,346.86,17.7,15.1,0.106,997753.0,997753.0,18264,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747142,2349564.00
08/14/2017 17:45,2,0.652,ACTIVE,212.83,340.55,59.949,1502747103,"274151322000076","219011344069620",28.65,27.50,0,330.93,348.36,18.9,16.3,0.128,1120021.0,1120021.0,18025,0,0,0,L,1151911521,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502747143,2349565.00
08/14/2017 18:00,2,0.539,ACTIVE,214.19,339.65,59.996,1502748004,"201051344000645","219011344069620",27.85,23.80,0,331.83,352.27,15.2,12.7,0.106,812843.4,812843.4,18128,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748005,2349566.00
08/14/2017 18:00,2,0.453,ACTIVE,212.83,339.65,60.023,1502748004,"274151322000085","219011344069620",27.12,26.80,0,332.43,344.76,12.5,10.1,0.075,1017211.8,1017211.8,18027,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748006,2349567.00
08/14/2017 18:00,2,0.545,ACTIVE,214.41,340.25,59.965,1502748004,"201051344000633","219011344069620",28.67,23.00,0,331.53,354.07,15.9,13.4,0.110,799960.6,799960.6,18178,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748007,2349568.00
08/14/2017 18:00,2,0.559,ACTIVE,213.96,339.34,60.007,1502748004,"201051344000469","219011344069620",27.77,22.30,0,329.73,351.97,15.8,13.3,0.110,803930.5,803930.5,18144,0,0,0,L,1122011218,0,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748008,2349569.00
08/14/2017 18:00,2,0.553,ACTIVE,213.74,338.74,60.002,1502748004,"201051344000646","219011344069620",28.53,24.00,0,329.73,350.47,16.0,13.5,0.102,798222.9,798222.9,18132,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748009,2349570.00
08/14/2017 18:00,2,0.479,ACTIVE,212.38,339.95,59.991,1502748004,"274151322000052","219011344069620",27.85,27.50,0,330.63,345.36,13.5,11.1,0.080,1059701.8,1059701.8,18022,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748010,2349571.00
08/14/2017 18:00,2,0.574,ACTIVE,214.64,339.65,59.991,1502748004,"201051344000585","219011344069620",28.75,23.80,0,330.93,351.37,16.8,14.3,0.110,812299.7,812299.7,18130,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748011,2349572.00
08/14/2017 18:00,2,0.566,ACTIVE,214.19,338.74,59.986,1502748004,"201051344001230","219011344069620",27.00,23.50,0,329.73,349.86,15.5,13.0,0.102,802693.4,802693.4,18171,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748012,2349573.00
08/14/2017 18:00,2,0.531,ACTIVE,214.87,339.95,59.991,1502748004,"201051344000582","219011344069620",28.73,23.00,0,330.93,351.67,15.5,13.0,0.097,791654.2,791654.2,18118,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748012,2349574.00
08/14/2017 18:00,2,0.566,ACTIVE,213.96,338.74,59.991,1502748004,"201051344000955","219011344069620",28.35,23.00,0,330.03,351.37,16.3,13.8,0.102,811856.6,811856.6,18143,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748013,2349575.00
08/14/2017 18:00,2,0.295,ACTIVE,212.61,394.05,59.996,1502748004,"274151322000094","219011344069620",37.03,27.50,0,333.33,418.70,11.1,8.8,0.066,876128.9,876128.9,18420,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748014,2349576.00
08/14/2017 18:00,2,0.582,ACTIVE,213.96,338.44,60.007,1502748004,"201051344000579","219011344069620",28.47,24.30,0,331.23,351.37,16.8,14.3,0.102,822182.1,822182.1,18141,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748015,2349577.00
08/14/2017 18:00,2,0.562,ACTIVE,214.19,338.74,60.002,1502748004,"201051344000890","219011344069620",28.57,24.30,0,330.33,351.07,16.3,13.8,0.110,805959.4,805959.4,18142,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748016,2349578.00
08/14/2017 18:00,2,0.547,ACTIVE,214.64,339.34,60.002,1502748004,"201051344000438","219011344069620",28.49,23.30,0,331.23,351.07,15.8,13.3,0.106,808215.1,808215.1,18124,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748017,2349579.00
08/14/2017 18:00,2,0.568,ACTIVE,214.41,338.14,60.007,1502748004,"201051344000417","219011344069620",18.37,23.80,0,330.33,346.56,10.6,8.3,0.066,719824.8,719824.8,18172,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748018,2349580.00
08/14/2017 18:00,2,0.461,ACTIVE,212.61,337.54,60.007,1502748004,"274151322000083","219011344069620",27.49,27.30,0,331.83,345.36,12.8,10.4,0.084,1048990.6,1048990.6,18035,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748019,2349581.00
08/14/2017 18:00,2,0.475,ACTIVE,213.29,339.04,60.002,1502748004,"274151322000076","219011344069620",27.89,27.30,0,332.73,345.66,13.4,11.0,0.080,1120024.2,1120024.2,18026,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748020,2349582.00
08/14/2017 18:00,2,0.561,ACTIVE,213.74,338.74,59.996,1502748004,"201051344000868","219011344069620",28.17,22.50,0,330.93,351.07,16.0,13.6,0.102,802259.7,802259.7,18156,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748021,2349583.00
08/14/2017 18:00,2,0.463,ACTIVE,212.61,339.04,60.002,1502748004,"274151322000095","219011344069620",27.43,26.80,0,331.53,344.76,12.8,10.4,0.080,1109228.7,1109228.7,18048,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748021,2349584.00
08/14/2017 18:00,2,0.535,ACTIVE,213.96,338.74,60.002,1502748004,"201051344000988","219011344069620",18.21,23.30,0,330.93,348.66,9.9,7.6,0.066,691968.6,691968.6,18126,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748022,2349585.00
08/14/2017 18:00,2,0.553,ACTIVE,214.19,338.44,59.986,1502748004,"201051344001025","219011344069620",28.55,23.50,0,330.93,351.07,16.0,13.6,0.102,809231.3,809231.3,18128,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748023,2349586.00
08/14/2017 18:00,2,0.537,ACTIVE,213.74,338.44,59.981,1502748004,"201051344000458","219011344069620",28.61,24.00,0,330.93,350.77,15.6,13.1,0.106,813336.8,813336.8,18122,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748024,2349587.00
08/14/2017 18:00,2,0.539,ACTIVE,214.41,340.55,60.007,1502748004,"201051344000853","219011344069620",28.37,23.30,0,332.73,352.57,15.5,13.0,0.106,814748.4,814748.4,18149,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748025,2349588.00
08/14/2017 18:00,2,0.516,ACTIVE,214.64,340.55,60.023,1502748004,"201051344000685","219011344069620",28.55,23.00,0,330.63,351.97,15.0,12.5,0.106,808036.7,808036.7,18164,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748026,2349589.00
08/14/2017 18:00,2,0.547,ACTIVE,214.41,340.25,59.981,1502748004,"201051344000917","219011344069620",28.17,23.50,0,330.33,350.47,15.6,13.2,0.102,804765.2,804765.2,18158,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748027,2349590.00
08/14/2017 18:00,2,0.541,ACTIVE,214.64,339.95,60.023,1502748004,"201051344001145","219011344069620",28.35,22.80,0,331.83,351.37,15.6,13.1,0.097,812770.5,812770.5,18144,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748028,2349591.00
08/14/2017 18:00,2,0.547,ACTIVE,214.41,339.65,59.986,1502748004,"201051344000651","219011344069620",28.03,22.80,0,331.23,351.07,15.6,13.1,0.102,801750.1,801750.1,18135,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748029,2349592.00
08/14/2017 18:00,2,0.434,ACTIVE,212.38,337.84,60.007,1502748004,"274151322000088","219011344069620",26.94,26.50,0,330.93,344.15,11.9,9.5,0.071,1006622.8,1006622.8,18032,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748030,2349593.00
08/14/2017 18:00,2,0.307,ACTIVE,213.51,404.87,60.002,1502748004,"274151322000068","219011344069620",38.13,29.80,0,333.93,425.01,11.5,9.2,0.057,877008.3,877008.3,18434,0,0,0,L,1151911521,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748031,2349594.00
08/14/2017 18:00,2,0.570,ACTIVE,213.96,338.14,60.012,1502748004,"201051344001135","219011344069620",28.35,23.00,0,330.03,350.17,16.4,13.9,0.102,797311.1,797311.1,18103,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748032,2349595.00
08/14/2017 18:00,2,0.557,ACTIVE,213.74,338.74,59.991,1502748004,"201051344000594","219011344069620",28.21,24.00,0,330.03,351.37,16.0,13.5,0.110,816758.5,816758.5,18132,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748033,2349596.00
08/14/2017 18:00,2,0.557,ACTIVE,214.41,338.44,60.002,1502748004,"201051344001203","219011344069620",28.19,23.50,0,331.23,351.67,15.9,13.5,0.102,807301.3,807301.3,18164,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748034,2349597.00
08/14/2017 18:00,2,0.453,ACTIVE,212.61,337.84,60.007,1502748004,"274151322000054","219011344069620",27.21,27.00,0,330.93,345.06,12.5,10.1,0.075,1022519.6,1022519.6,18013,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748035,2349598.00
08/14/2017 18:00,2,0.557,ACTIVE,213.96,338.44,60.039,1502748004,"201051344000867","219011344069620",28.15,24.00,0,330.63,351.37,15.9,13.4,0.102,800970.8,800970.8,18163,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748035,2349599.00
08/14/2017 18:00,2,0.549,ACTIVE,214.41,339.34,60.034,1502748004,"201051344001093","219011344069620",28.29,23.30,0,331.53,351.07,15.8,13.3,0.097,804758.5,804758.5,18167,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748036,2349600.00
08/14/2017 18:00,2,0.521,ACTIVE,213.96,339.34,60.018,1502748004,"201051344000900","219011344069620",27.99,22.80,0,331.53,351.37,14.8,12.4,0.102,822949.8,822949.8,18165,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748037,2349601.00
08/14/2017 18:00,2,0.553,ACTIVE,213.96,338.74,60.023,1502748004,"201051344000648","219011344069620",27.73,22.80,0,331.53,351.97,15.6,13.1,0.106,809413.4,809413.4,18138,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748038,2349602.00
08/14/2017 18:00,2,0.553,ACTIVE,213.96,339.04,60.018,1502748004,"201051344000569","219011344069620",28.25,23.00,0,331.53,350.77,15.8,13.3,0.106,824600.1,824600.1,18108,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748039,2349603.00
08/14/2017 18:00,2,0.559,ACTIVE,213.74,338.14,60.007,1502748004,"201051344000983","219011344069620",28.37,23.80,0,330.93,351.67,16.1,13.6,0.106,815440.2,815440.2,18140,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748040,2349604.00
08/14/2017 18:00,2,0.539,ACTIVE,213.74,338.74,59.970,1502748004,"201051344001158","219011344069620",28.11,23.80,0,330.93,350.77,15.4,12.9,0.106,799374.2,799374.2,18144,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748041,2349605.00
08/14/2017 18:00,2,0.539,ACTIVE,214.19,340.25,60.012,1502748004,"201051344000576","219011344069620",27.95,22.80,0,332.13,351.37,15.3,12.8,0.106,813942.3,813942.3,18155,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748042,2349606.00
08/14/2017 18:00,2,0.451,ACTIVE,212.61,338.14,60.018,1502748004,"274151322000087","219011344069620",27.17,30.00,0,331.23,344.76,12.4,10.1,0.071,997756.0,997756.0,18265,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748043,2349607.00
08/14/2017 18:15,2,0.580,ACTIVE,213.29,339.04,59.986,1502748903,"201051344000645","219011344069620",28.25,23.30,0,332.13,348.06,16.6,14.1,0.115,812846.6,812846.6,18129,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748904,2349608.00
08/14/2017 18:15,2,0.490,ACTIVE,211.48,338.14,59.986,1502748903,"274151322000085","219011344069620",27.55,26.30,0,331.23,342.65,13.7,11.3,0.088,1017214.4,1017214.4,18028,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748905,2349609.00
08/14/2017 18:15,2,0.600,ACTIVE,213.29,339.95,59.986,1502748903,"201051344000633","219011344069620",28.43,22.80,0,331.23,349.26,17.3,14.8,0.124,799963.9,799963.9,18179,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748906,2349610.00
08/14/2017 18:15,2,0.605,ACTIVE,213.06,338.14,59.991,1502748903,"201051344000469","219011344069620",28.15,22.00,0,330.03,346.56,17.3,14.8,0.128,803933.9,803933.9,18145,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748907,2349611.00
08/14/2017 18:15,2,0.613,ACTIVE,212.16,337.84,60.007,1502748903,"201051344000646","219011344069620",28.17,23.50,0,329.13,347.16,17.5,15.0,0.124,798226.3,798226.3,18133,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748908,2349612.00
08/14/2017 18:15,2,0.523,ACTIVE,211.25,335.44,59.975,1502748903,"274151322000052","219011344069620",27.85,27.30,0,330.03,343.25,14.8,12.3,0.097,1059704.6,1059704.6,18023,0,0,0,L,1151911521,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748909,2349613.00
08/14/2017 18:15,2,0.641,ACTIVE,212.83,337.84,59.970,1502748903,"201051344000585","219011344069620",28.31,23.30,0,329.73,347.76,18.4,15.8,0.124,812303.3,812303.3,18131,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748910,2349614.00
08/14/2017 18:15,2,0.596,ACTIVE,212.38,336.04,59.981,1502748903,"201051344001230","219011344069620",28.53,23.30,0,330.03,346.56,17.2,14.7,0.119,802696.7,802696.7,18172,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748911,2349615.00
08/14/2017 18:15,2,0.602,ACTIVE,213.06,338.44,59.981,1502748903,"201051344000582","219011344069620",28.05,22.80,0,329.43,348.36,17.1,14.6,0.115,791657.6,791657.6,18119,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748912,2349616.00
08/14/2017 18:15,2,0.611,ACTIVE,212.16,336.04,59.975,1502748903,"201051344000955","219011344069620",28.45,23.00,0,330.03,346.56,17.7,15.1,0.115,811860.1,811860.1,18144,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748913,2349617.00
08/14/2017 18:15,2,0.322,ACTIVE,211.48,399.46,59.981,1502748903,"274151322000094","219011344069620",37.57,27.30,0,334.24,422.00,12.3,10.0,0.071,876131.1,876131.1,18421,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748913,2349618.00
08/14/2017 18:15,2,0.631,ACTIVE,212.83,339.04,59.970,1502748903,"201051344000579","219011344069620",28.67,24.00,0,330.93,347.76,18.4,15.8,0.119,822185.7,822185.7,18142,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748914,2349619.00
08/14/2017 18:15,2,0.617,ACTIVE,212.38,336.94,59.981,1502748903,"201051344000890","219011344069620",28.59,24.00,0,329.13,347.16,17.9,15.4,0.115,805962.9,805962.9,18143,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748915,2349620.00
08/14/2017 18:15,2,0.596,ACTIVE,212.83,337.84,59.970,1502748903,"201051344000438","219011344069620",28.80,23.00,0,330.33,347.76,17.4,14.9,0.119,808218.5,808218.5,18125,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748916,2349621.00
08/14/2017 18:15,2,0.627,ACTIVE,212.61,336.64,59.981,1502748903,"201051344000417","219011344069620",18.41,23.50,0,330.63,344.45,11.7,9.4,0.080,719826.9,719826.9,18173,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748917,2349622.00
08/14/2017 18:15,2,0.498,ACTIVE,211.48,336.04,59.944,1502748903,"274151322000083","219011344069620",27.87,27.30,0,330.93,343.25,14.1,11.7,0.093,1048993.2,1048993.2,18036,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748918,2349623.00
08/14/2017 18:15,2,0.521,ACTIVE,212.16,335.14,59.991,1502748903,"274151322000076","219011344069620",28.25,26.80,0,331.53,343.55,14.9,12.5,0.093,1120027.0,1120027.0,18027,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748919,2349624.00
08/14/2017 18:15,2,0.615,ACTIVE,212.83,338.14,60.018,1502748903,"201051344000868","219011344069620",28.21,22.30,0,330.03,347.76,17.6,15.0,0.119,802263.1,802263.1,18157,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748920,2349625.00
08/14/2017 18:15,2,0.514,ACTIVE,211.48,338.44,59.965,1502748903,"274151322000095","219011344069620",27.55,26.30,0,330.63,342.35,14.4,11.9,0.088,1109231.4,1109231.4,18049,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748921,2349626.00
08/14/2017 18:15,2,0.584,ACTIVE,212.83,338.74,60.012,1502748903,"201051344000988","219011344069620",18.43,23.00,0,330.93,345.96,10.9,8.6,0.075,691970.5,691970.5,18127,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748922,2349627.00
08/14/2017 18:15,2,0.605,ACTIVE,212.61,336.94,59.981,1502748903,"201051344001025","219011344069620",28.71,23.00,0,330.03,347.16,17.6,15.1,0.119,809234.8,809234.8,18129,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748922,2349628.00
08/14/2017 18:15,2,0.600,ACTIVE,213.06,338.74,59.981,1502748903,"201051344000458","219011344069620",28.27,23.80,0,330.93,346.86,17.2,14.7,0.124,813340.2,813340.2,18123,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748923,2349629.00
08/14/2017 18:15,2,0.604,ACTIVE,213.51,339.95,59.954,1502748903,"201051344000853","219011344069620",28.13,22.80,0,332.73,348.66,17.2,14.7,0.115,814751.7,814751.7,18150,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748924,2349630.00
08/14/2017 18:15,2,0.570,ACTIVE,212.83,338.74,59.981,1502748903,"201051344000685","219011344069620",28.57,23.00,0,330.93,348.66,16.5,14.0,0.124,808039.8,808039.8,18165,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748925,2349631.00
08/14/2017 18:15,2,0.600,ACTIVE,212.83,338.74,59.975,1502748903,"201051344000917","219011344069620",28.15,23.30,0,329.43,347.76,17.1,14.6,0.115,804768.5,804768.5,18159,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748926,2349632.00
08/14/2017 18:15,2,0.598,ACTIVE,212.83,338.14,59.975,1502748903,"201051344001145","219011344069620",28.37,22.50,0,331.23,347.76,17.2,14.7,0.119,812773.8,812773.8,18145,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748927,2349633.00
08/14/2017 18:15,2,0.596,ACTIVE,212.83,337.54,59.975,1502748903,"201051344000651","219011344069620",28.51,22.30,0,330.63,347.46,17.3,14.7,0.119,801753.4,801753.4,18136,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748928,2349634.00
08/14/2017 18:15,2,0.488,ACTIVE,211.25,336.34,59.959,1502748903,"274151322000088","219011344069620",26.86,26.00,0,330.33,342.65,13.3,10.9,0.080,1006625.2,1006625.2,18033,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748929,2349635.00
08/14/2017 18:15,2,0.352,ACTIVE,212.38,398.86,59.954,1502748903,"274151322000068","219011344069620",37.33,29.30,0,334.24,417.79,13.3,10.9,0.080,877010.8,877010.8,18435,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748930,2349636.00
08/14/2017 18:15,2,0.621,ACTIVE,212.38,335.74,59.981,1502748903,"201051344001135","219011344069620",28.73,22.80,0,329.43,346.86,18.1,15.5,0.119,797314.6,797314.6,18104,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748931,2349637.00
08/14/2017 18:15,2,0.609,ACTIVE,212.83,337.84,60.012,1502748903,"201051344000594","219011344069620",28.49,23.80,0,329.43,347.16,17.6,15.0,0.124,816761.9,816761.9,18133,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748932,2349638.00
08/14/2017 18:15,2,0.602,ACTIVE,212.83,336.34,59.975,1502748903,"201051344001203","219011344069620",28.77,23.00,0,330.03,347.76,17.6,15.0,0.119,807304.7,807304.7,18165,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748933,2349639.00
08/14/2017 18:15,2,0.508,ACTIVE,211.48,336.34,59.975,1502748903,"274151322000054","219011344069620",27.12,26.80,0,330.33,342.65,13.9,11.5,0.080,1022522.1,1022522.1,18014,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748934,2349640.00
08/14/2017 18:15,2,0.615,ACTIVE,213.29,338.14,59.970,1502748903,"201051344000867","219011344069620",28.33,23.80,0,330.33,346.26,17.7,15.1,0.119,800974.2,800974.2,18164,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748935,2349641.00
08/14/2017 18:15,2,0.594,ACTIVE,212.61,337.84,59.970,1502748903,"201051344001093","219011344069620",28.90,22.80,0,329.73,346.86,17.4,14.9,0.115,804761.9,804761.9,18168,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748936,2349642.00
08/14/2017 18:15,2,0.574,ACTIVE,213.06,339.04,59.996,1502748903,"201051344000900","219011344069620",28.49,22.50,0,330.33,346.56,16.6,14.1,0.119,822953.0,822953.0,18166,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748937,2349643.00
08/14/2017 18:15,2,0.594,ACTIVE,213.29,338.14,59.970,1502748903,"201051344000648","219011344069620",28.65,22.50,0,331.23,347.76,17.2,14.7,0.124,809416.7,809416.7,18139,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748938,2349644.00
08/14/2017 18:15,2,0.596,ACTIVE,213.06,338.14,59.975,1502748903,"201051344000569","219011344069620",28.96,22.80,0,330.33,347.16,17.5,15.0,0.124,824603.5,824603.5,18109,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748939,2349645.00
08/14/2017 18:15,2,0.609,ACTIVE,213.06,338.14,59.965,1502748903,"201051344000983","219011344069620",28.84,23.50,0,329.73,346.56,17.8,15.3,0.124,815443.7,815443.7,18141,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748939,2349646.00
08/14/2017 18:15,2,0.604,ACTIVE,213.29,338.44,59.959,1502748903,"201051344001158","219011344069620",28.05,23.30,0,330.33,346.86,17.2,14.7,0.124,799377.5,799377.5,18145,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748940,2349647.00
08/14/2017 18:15,2,0.592,ACTIVE,213.51,340.25,59.970,1502748903,"201051344000576","219011344069620",28.33,22.50,0,331.83,347.16,17.0,14.5,0.124,813945.5,813945.5,18156,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748941,2349648.00
08/14/2017 18:15,2,0.498,ACTIVE,211.48,333.33,59.970,1502748903,"274151322000087","219011344069620",27.63,29.50,0,330.33,342.65,14.0,11.6,0.062,997758.6,997758.6,18266,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502748942,2349649.00
08/14/2017 18:30,2,0.742,ACTIVE,213.29,339.95,59.959,1502749803,"201051344000645","219011344069620",28.39,23.00,0,330.63,348.66,21.3,18.7,0.155,812850.6,812850.6,18130,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749804,2349650.00
08/14/2017 18:30,2,0.641,ACTIVE,211.25,338.44,59.975,1502749803,"274151322000085","219011344069620",27.47,25.80,0,330.63,343.55,17.8,15.3,0.110,1017217.6,1017217.6,18029,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749805,2349651.00
08/14/2017 18:30,2,0.766,ACTIVE,213.29,341.45,60.002,1502749803,"201051344000633","219011344069620",28.37,22.50,0,330.03,350.77,22.0,19.3,0.168,799968.1,799968.1,18180,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749806,2349652.00
08/14/2017 18:30,2,0.758,ACTIVE,212.83,339.34,59.991,1502749803,"201051344000469","219011344069620",28.63,21.80,0,328.52,348.96,22.0,19.3,0.177,803938.0,803938.0,18146,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749807,2349653.00
08/14/2017 18:30,2,0.775,ACTIVE,212.16,338.14,59.986,1502749803,"201051344000646","219011344069620",28.33,23.50,0,327.92,348.96,22.3,19.6,0.168,798230.5,798230.5,18134,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749808,2349654.00
08/14/2017 18:30,2,0.678,ACTIVE,210.80,335.44,60.007,1502749803,"274151322000052","219011344069620",27.95,26.80,0,329.73,344.45,19.2,16.6,0.124,1059708.1,1059708.1,18024,0,0,0,L,1151911521,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749808,2349655.00
08/14/2017 18:30,2,0.789,ACTIVE,212.83,339.95,59.986,1502749803,"201051344000585","219011344069620",29.00,23.00,0,327.92,348.36,23.2,20.5,0.168,812307.7,812307.7,18132,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749809,2349656.00
08/14/2017 18:30,2,0.748,ACTIVE,212.16,337.84,60.002,1502749803,"201051344001230","219011344069620",28.78,23.00,0,327.02,348.06,21.8,19.1,0.164,802700.8,802700.8,18173,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749810,2349657.00
08/14/2017 18:30,2,0.752,ACTIVE,212.83,339.34,59.981,1502749803,"201051344000582","219011344069620",28.51,22.30,0,329.73,348.66,21.8,19.1,0.159,791661.6,791661.6,18120,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749811,2349658.00
08/14/2017 18:30,2,0.770,ACTIVE,211.93,337.24,59.975,1502749803,"201051344000955","219011344069620",28.78,22.50,0,327.92,348.96,22.5,19.8,0.168,811864.3,811864.3,18145,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749812,2349659.00
08/14/2017 18:30,2,0.424,ACTIVE,211.48,408.78,59.991,1502749803,"274151322000094","219011344069620",38.23,26.50,0,330.93,419.90,16.6,14.1,0.102,876133.9,876133.9,18422,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749813,2349660.00
08/14/2017 18:30,2,0.797,ACTIVE,212.83,337.84,59.986,1502749803,"201051344000579","219011344069620",28.67,23.80,0,330.63,348.66,23.2,20.4,0.177,822190.1,822190.1,18143,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749814,2349661.00
08/14/2017 18:30,2,0.771,ACTIVE,212.16,337.84,59.965,1502749803,"201051344000890","219011344069620",29.12,23.50,0,328.52,349.26,22.8,20.1,0.168,805967.2,805967.2,18144,0,0,0,L,1122011218,0,122.01,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749815,2349662.00
08/14/2017 18:30,2,0.766,ACTIVE,212.38,338.44,59.981,1502749803,"201051344000438","219011344069620",28.69,22.80,0,329.43,348.96,22.3,19.6,0.164,808222.7,808222.7,18126,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749816,2349663.00
08/14/2017 18:30,2,0.791,ACTIVE,212.61,337.84,59.975,1502749803,"201051344000417","219011344069620",18.53,23.00,0,328.22,344.15,14.8,12.4,0.102,719829.6,719829.6,18174,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749817,2349664.00
08/14/2017 18:30,2,0.662,ACTIVE,211.25,339.65,59.970,1502749803,"274151322000083","219011344069620",27.71,26.80,0,330.03,344.45,18.6,16.0,0.124,1048996.6,1048996.6,18037,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749818,2349665.00
08/14/2017 18:30,2,0.670,ACTIVE,211.93,340.55,59.996,1502749803,"274151322000076","219011344069620",28.80,26.50,0,330.33,344.45,19.5,16.9,0.119,1120030.6,1120030.6,18028,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749818,2349666.00
08/14/2017 18:30,2,0.773,ACTIVE,212.61,339.34,59.949,1502749803,"201051344000868","219011344069620",28.63,22.00,0,329.13,348.66,22.4,19.7,0.168,802267.3,802267.3,18158,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749819,2349667.00
08/14/2017 18:30,2,0.641,ACTIVE,211.25,337.24,59.981,1502749803,"274151322000095","219011344069620",28.82,26.30,0,330.33,344.15,18.7,16.2,0.115,1109234.8,1109234.8,18050,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749820,2349668.00
08/14/2017 18:30,2,0.756,ACTIVE,212.61,338.14,59.949,1502749803,"201051344000988","219011344069620",18.55,22.80,0,330.03,345.66,14.2,11.8,0.102,691973.0,691973.0,18128,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749821,2349669.00
08/14/2017 18:30,2,0.773,ACTIVE,212.38,338.14,59.965,1502749803,"201051344001025","219011344069620",28.75,22.50,0,329.13,349.56,22.5,19.8,0.172,809239.0,809239.0,18130,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749822,2349670.00
08/14/2017 18:30,2,0.754,ACTIVE,212.61,338.74,59.975,1502749803,"201051344000458","219011344069620",28.71,23.50,0,330.63,348.06,22.0,19.3,0.168,813344.3,813344.3,18124,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749823,2349671.00
08/14/2017 18:30,2,0.758,ACTIVE,213.29,340.85,59.975,1502749803,"201051344000853","219011344069620",28.49,22.80,0,333.03,349.86,21.9,19.2,0.164,814755.8,814755.8,18151,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749824,2349672.00
08/14/2017 18:30,2,0.736,ACTIVE,212.61,339.65,59.965,1502749803,"201051344000685","219011344069620",28.63,22.50,0,330.03,348.66,21.4,18.7,0.172,808043.8,808043.8,18166,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749825,2349673.00
08/14/2017 18:30,2,0.754,ACTIVE,212.61,339.04,59.975,1502749803,"201051344000917","219011344069620",28.53,22.80,0,327.02,348.36,21.8,19.1,0.159,804772.6,804772.6,18160,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749826,2349674.00
08/14/2017 18:30,2,0.760,ACTIVE,212.61,339.04,59.970,1502749803,"201051344001145","219011344069620",28.59,22.30,0,329.43,348.96,22.0,19.3,0.159,812778.0,812778.0,18146,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749827,2349675.00
08/14/2017 18:30,2,0.758,ACTIVE,212.61,339.34,59.970,1502749803,"201051344000651","219011344069620",28.80,21.80,0,327.92,348.66,22.1,19.5,0.164,801757.6,801757.6,18137,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749827,2349676.00
08/14/2017 18:30,2,0.631,ACTIVE,211.03,334.84,59.996,1502749803,"274151322000088","219011344069620",27.47,25.80,0,330.03,343.55,17.6,15.1,0.110,1006628.3,1006628.3,18034,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749828,2349677.00
08/14/2017 18:30,2,0.445,ACTIVE,211.70,411.78,59.959,1502749803,"274151322000068","219011344069620",38.59,29.00,0,332.43,424.11,17.6,15.0,0.097,877013.9,877013.9,18436,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749829,2349678.00
08/14/2017 18:30,2,0.785,ACTIVE,212.16,337.54,60.012,1502749803,"201051344001135","219011344069620",28.73,22.50,0,328.82,349.56,22.9,20.2,0.164,797318.9,797318.9,18105,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749830,2349679.00
08/14/2017 18:30,2,0.764,ACTIVE,212.38,337.84,59.959,1502749803,"201051344000594","219011344069620",28.96,23.50,0,327.32,349.86,22.4,19.7,0.159,816766.2,816766.2,18134,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749831,2349680.00
08/14/2017 18:30,2,0.768,ACTIVE,212.61,338.74,59.970,1502749803,"201051344001203","219011344069620",28.67,22.80,0,329.73,349.86,22.3,19.6,0.168,807308.9,807308.9,18166,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749832,2349681.00
08/14/2017 18:30,2,0.650,ACTIVE,211.25,338.44,59.954,1502749803,"274151322000054","219011344069620",27.79,26.50,0,329.73,344.45,18.3,15.7,0.119,1022525.4,1022525.4,18015,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749833,2349682.00
08/14/2017 18:30,2,0.775,ACTIVE,212.83,337.84,59.975,1502749803,"201051344000867","219011344069620",28.63,23.50,0,329.73,348.66,22.5,19.8,0.159,800978.5,800978.5,18165,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749834,2349683.00
08/14/2017 18:30,2,0.762,ACTIVE,212.38,339.65,59.981,1502749803,"201051344001093","219011344069620",28.82,22.50,0,327.92,348.66,22.3,19.6,0.168,804766.1,804766.1,18169,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749835,2349684.00
08/14/2017 18:30,2,0.736,ACTIVE,212.61,338.74,59.975,1502749803,"201051344000900","219011344069620",28.77,22.30,0,329.13,348.36,21.4,18.8,0.159,822957.0,822957.0,18167,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749836,2349685.00
08/14/2017 18:30,2,0.760,ACTIVE,213.06,339.04,59.970,1502749803,"201051344000648","219011344069620",28.41,22.00,0,329.73,348.66,21.9,19.2,0.164,809420.9,809420.9,18140,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749837,2349686.00
08/14/2017 18:30,2,0.770,ACTIVE,212.83,339.65,59.975,1502749803,"201051344000569","219011344069620",28.73,22.80,0,328.22,349.26,22.4,19.7,0.172,824607.7,824607.7,18110,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749838,2349687.00
08/14/2017 18:30,2,0.770,ACTIVE,212.83,338.14,59.981,1502749803,"201051344000983","219011344069620",28.88,23.00,0,329.13,348.96,22.6,19.8,0.168,815448.0,815448.0,18142,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749838,2349688.00
08/14/2017 18:30,2,0.760,ACTIVE,212.83,339.34,59.975,1502749803,"201051344001158","219011344069620",28.47,23.00,0,329.73,348.66,21.9,19.3,0.168,799381.6,799381.6,18146,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749839,2349689.00
08/14/2017 18:30,2,0.754,ACTIVE,213.06,340.85,59.975,1502749803,"201051344000576","219011344069620",28.31,22.00,0,330.63,349.56,21.6,18.9,0.159,813949.6,813949.6,18157,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749840,2349690.00
08/14/2017 18:30,2,0.648,ACTIVE,211.25,339.95,59.965,1502749803,"274151322000087","219011344069620",27.67,28.50,0,329.13,344.15,18.2,15.6,0.110,997761.9,997761.9,18267,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502749841,2349691.00
