ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 18:45,2,1.238,ACTIVE,214.19,345.96,60.007,1502750703,"201051344000645","219011344069620",28.94,23.30,0,329.73,360.99,36.3,33.1,0.287,812856.6,812856.6,18131,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750704,2349692.00
08/14/2017 18:45,2,1.074,ACTIVE,211.93,343.25,59.981,1502750703,"274151322000085","219011344069620",28.17,25.80,0,327.02,350.77,30.7,27.7,0.199,1017222.6,1017222.6,18030,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750705,2349693.00
08/14/2017 18:45,2,1.252,ACTIVE,213.96,347.46,59.970,1502750703,"201051344000633","219011344069620",29.24,22.50,0,329.43,362.19,37.1,33.9,0.309,799974.3,799974.3,18181,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750706,2349694.00
08/14/2017 18:45,2,1.266,ACTIVE,213.74,346.26,59.981,1502750703,"201051344000469","219011344069620",28.96,22.00,0,327.02,361.29,37.1,33.9,0.309,803944.3,803944.3,18147,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750707,2349695.00
08/14/2017 18:45,2,1.268,ACTIVE,212.83,344.76,59.975,1502750703,"201051344000646","219011344069620",29.12,23.50,0,327.32,359.78,37.4,34.2,0.309,798236.8,798236.8,18135,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750708,2349696.00
08/14/2017 18:45,2,1.131,ACTIVE,211.70,341.45,59.944,1502750703,"274151322000052","219011344069620",28.39,26.80,0,326.42,351.67,32.5,29.4,0.208,1059713.5,1059713.5,18025,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750708,2349697.00
08/14/2017 18:45,2,1.312,ACTIVE,213.51,345.96,59.970,1502750703,"201051344000585","219011344069620",29.10,23.00,0,329.13,360.38,38.7,35.4,0.309,812314.3,812314.3,18133,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750709,2349698.00
08/14/2017 18:45,2,1.254,ACTIVE,212.83,343.55,59.954,1502750703,"201051344001230","219011344069620",29.20,23.00,0,327.62,358.28,37.1,33.9,0.296,802707.0,802707.0,18174,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750710,2349699.00
08/14/2017 18:45,2,1.260,ACTIVE,213.74,345.66,59.922,1502750703,"201051344000582","219011344069620",28.88,22.50,0,329.43,360.38,36.9,33.7,0.296,791667.8,791667.8,18121,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750712,2349700.00
08/14/2017 18:45,2,1.273,ACTIVE,213.06,344.45,59.981,1502750703,"201051344000955","219011344069620",29.10,23.00,0,327.02,358.88,37.6,34.3,0.305,811870.7,811870.7,18146,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750713,2349701.00
08/14/2017 18:45,2,0.711,ACTIVE,212.16,418.09,59.975,1502750703,"274151322000094","219011344069620",39.48,27.00,0,332.43,428.01,28.5,25.6,0.190,876138.6,876138.6,18423,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750714,2349702.00
08/14/2017 18:45,2,1.293,ACTIVE,213.74,345.66,59.981,1502750703,"201051344000579","219011344069620",29.22,23.80,0,327.92,361.59,38.3,35.0,0.309,822196.6,822196.6,18144,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750715,2349703.00
08/14/2017 18:45,2,1.301,ACTIVE,213.06,343.85,59.970,1502750703,"201051344000890","219011344069620",28.84,23.80,0,329.43,359.78,38.0,34.8,0.296,805973.6,805973.6,18145,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750716,2349704.00
08/14/2017 18:45,2,1.250,ACTIVE,213.29,344.45,59.959,1502750703,"201051344000438","219011344069620",29.56,23.00,0,329.13,360.69,37.5,34.3,0.305,808229.0,808229.0,18127,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750717,2349705.00
08/14/2017 18:45,2,1.295,ACTIVE,213.29,341.45,60.002,1502750703,"201051344000417","219011344069620",18.91,23.30,0,328.82,351.67,24.8,22.0,0.199,719833.7,719833.7,18175,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750717,2349706.00
08/14/2017 18:45,2,1.111,ACTIVE,211.93,343.55,59.970,1502750703,"274151322000083","219011344069620",28.45,26.80,0,327.02,351.67,32.0,29.0,0.221,1049001.9,1049001.9,18038,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750718,2349707.00
08/14/2017 18:45,2,1.129,ACTIVE,212.38,345.36,59.975,1502750703,"274151322000076","219011344069620",29.36,26.30,0,328.22,353.17,33.6,30.6,0.230,1120036.2,1120036.2,18029,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750719,2349708.00
08/14/2017 18:45,2,1.285,ACTIVE,213.74,345.96,59.949,1502750703,"201051344000868","219011344069620",29.00,22.30,0,329.43,360.69,37.8,34.5,0.296,802273.7,802273.7,18159,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750720,2349709.00
08/14/2017 18:45,2,1.115,ACTIVE,211.70,345.66,59.959,1502750703,"274151322000095","219011344069620",29.02,26.30,0,327.02,351.67,32.8,29.8,0.225,1109240.2,1109240.2,18051,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750721,2349710.00
08/14/2017 18:45,2,1.281,ACTIVE,213.74,343.55,59.965,1502750703,"201051344000988","219011344069620",18.83,23.00,0,328.82,354.67,24.5,21.7,0.203,691976.9,691976.9,18129,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750722,2349711.00
08/14/2017 18:45,2,1.295,ACTIVE,213.06,343.85,59.970,1502750703,"201051344001025","219011344069620",29.06,22.80,0,328.52,360.38,38.1,34.9,0.301,809245.4,809245.4,18131,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750723,2349712.00
08/14/2017 18:45,2,1.264,ACTIVE,213.51,345.36,59.970,1502750703,"201051344000458","219011344069620",28.84,23.80,0,329.73,360.69,36.9,33.7,0.305,813350.6,813350.6,18125,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750724,2349713.00
08/14/2017 18:45,2,1.273,ACTIVE,214.19,347.16,59.970,1502750703,"201051344000853","219011344069620",28.90,23.00,0,330.33,362.49,37.3,34.1,0.309,814762.1,814762.1,18152,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750725,2349714.00
08/14/2017 18:45,2,1.236,ACTIVE,213.29,345.36,59.981,1502750703,"201051344000685","219011344069620",29.22,22.80,0,329.13,360.08,36.6,33.4,0.314,808049.9,808049.9,18167,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750726,2349715.00
08/14/2017 18:45,2,1.258,ACTIVE,213.29,345.06,59.959,1502750703,"201051344000917","219011344069620",29.20,23.30,0,326.72,360.69,37.2,33.9,0.292,804778.9,804778.9,18161,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750726,2349716.00
08/14/2017 18:45,2,1.273,ACTIVE,213.29,345.06,59.954,1502750703,"201051344001145","219011344069620",28.98,22.50,0,330.03,360.69,37.4,34.2,0.301,812784.3,812784.3,18147,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750727,2349717.00
08/14/2017 18:45,2,1.270,ACTIVE,213.51,345.06,59.954,1502750703,"201051344000651","219011344069620",29.32,22.00,0,329.73,360.69,37.7,34.5,0.305,801763.9,801763.9,18138,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750728,2349718.00
08/14/2017 18:45,2,1.078,ACTIVE,211.70,344.76,59.965,1502750703,"274151322000088","219011344069620",28.03,25.50,0,326.42,350.77,30.6,27.6,0.199,1006633.3,1006633.3,18035,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750729,2349719.00
08/14/2017 18:45,2,0.742,ACTIVE,212.38,420.20,59.959,1502750703,"274151322000068","219011344069620",39.24,29.00,0,332.73,429.52,29.9,27.0,0.190,877018.8,877018.8,18437,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750730,2349720.00
08/14/2017 18:45,2,1.289,ACTIVE,213.06,344.45,59.959,1502750703,"201051344001135","219011344069620",29.26,22.50,0,328.22,360.08,38.2,35.0,0.305,797325.5,797325.5,18106,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750731,2349721.00
08/14/2017 18:45,2,1.277,ACTIVE,213.29,345.96,59.907,1502750703,"201051344000594","219011344069620",29.30,23.80,0,327.62,360.69,38.0,34.7,0.305,816772.6,816772.6,18135,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750732,2349722.00
08/14/2017 18:45,2,1.285,ACTIVE,213.51,343.85,59.938,1502750703,"201051344001203","219011344069620",29.04,22.80,0,328.22,361.59,37.8,34.6,0.305,807315.3,807315.3,18167,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750733,2349723.00
08/14/2017 18:45,2,1.086,ACTIVE,211.93,340.55,59.954,1502750703,"274151322000054","219011344069620",28.51,26.80,0,326.72,351.97,31.4,28.4,0.208,1022530.6,1022530.6,18016,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750734,2349724.00
08/14/2017 18:45,2,1.289,ACTIVE,213.74,344.45,59.965,1502750703,"201051344000867","219011344069620",29.10,23.50,0,327.92,360.69,38.0,34.7,0.296,800984.9,800984.9,18166,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750735,2349725.00
08/14/2017 18:45,2,1.260,ACTIVE,213.29,345.36,59.949,1502750703,"201051344001093","219011344069620",29.34,22.80,0,329.43,360.38,37.5,34.3,0.296,804772.4,804772.4,18170,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750736,2349726.00
08/14/2017 18:45,2,1.250,ACTIVE,213.51,345.96,59.991,1502750703,"201051344000900","219011344069620",29.12,22.50,0,329.13,360.99,36.9,33.7,0.301,822963.2,822963.2,18168,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750736,2349727.00
08/14/2017 18:45,2,1.244,ACTIVE,213.96,345.66,59.975,1502750703,"201051344000648","219011344069620",29.24,22.30,0,329.43,361.29,36.9,33.7,0.301,809427.1,809427.1,18141,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750737,2349728.00
08/14/2017 18:45,2,1.270,ACTIVE,213.74,345.66,59.954,1502750703,"201051344000569","219011344069620",29.34,23.00,0,330.03,361.59,37.8,34.5,0.301,824614.1,824614.1,18111,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750738,2349729.00
08/14/2017 18:45,2,1.260,ACTIVE,213.74,345.36,59.922,1502750703,"201051344000983","219011344069620",29.60,23.30,0,329.73,361.59,37.8,34.6,0.301,815454.4,815454.4,18143,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750739,2349730.00
08/14/2017 18:45,2,1.273,ACTIVE,213.74,345.66,59.970,1502750703,"201051344001158","219011344069620",29.08,23.30,0,329.13,361.29,37.6,34.3,0.309,799387.9,799387.9,18147,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750740,2349731.00
08/14/2017 18:45,2,1.256,ACTIVE,214.19,346.86,59.954,1502750703,"201051344000576","219011344069620",29.06,22.30,0,329.73,361.89,37.0,33.8,0.301,813955.9,813955.9,18158,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750741,2349732.00
08/14/2017 18:45,2,1.100,ACTIVE,211.70,339.34,59.944,1502750703,"274151322000087","219011344069620",28.11,28.80,0,327.62,350.77,31.3,28.3,0.199,997767.1,997767.1,18268,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502750742,2349733.00
08/14/2017 19:00,2,1.273,ACTIVE,214.19,346.26,59.965,1502751604,"201051344000645","219011344069620",29.16,23.50,0,332.73,362.19,37.6,34.4,0.301,812864.9,812864.9,18132,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751605,2349734.00
08/14/2017 19:00,2,1.125,ACTIVE,211.93,338.44,59.954,1502751604,"274151322000085","219011344069620",28.03,26.00,0,328.82,351.67,32.0,28.9,0.217,1017229.6,1017229.6,18031,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751606,2349735.00
08/14/2017 19:00,2,1.301,ACTIVE,214.19,347.46,59.965,1502751604,"201051344000633","219011344069620",29.14,23.00,0,331.83,364.29,38.5,35.2,0.314,799982.8,799982.8,18182,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751607,2349736.00
08/14/2017 19:00,2,1.312,ACTIVE,213.96,346.56,59.933,1502751604,"201051344000469","219011344069620",28.92,22.30,0,330.93,363.09,38.5,35.2,0.318,803952.7,803952.7,18148,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751608,2349737.00
08/14/2017 19:00,2,1.324,ACTIVE,213.06,345.06,59.975,1502751604,"201051344000646","219011344069620",29.06,24.00,0,328.82,362.79,39.0,35.7,0.318,798245.3,798245.3,18136,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751609,2349738.00
08/14/2017 19:00,2,1.176,ACTIVE,211.70,343.85,59.970,1502751604,"274151322000052","219011344069620",28.61,27.00,0,328.82,352.57,34.1,31.0,0.239,1059721.0,1059721.0,18026,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751610,2349739.00
08/14/2017 19:00,2,1.373,ACTIVE,213.51,345.66,59.959,1502751604,"201051344000585","219011344069620",29.24,23.80,0,330.93,362.49,40.7,37.3,0.327,812323.1,812323.1,18134,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751610,2349740.00
08/14/2017 19:00,2,1.307,ACTIVE,213.29,344.15,59.965,1502751604,"201051344001230","219011344069620",29.04,23.80,0,327.32,360.38,38.5,35.2,0.309,802715.4,802715.4,18175,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751611,2349741.00
08/14/2017 19:00,2,1.303,ACTIVE,213.74,345.96,59.933,1502751604,"201051344000582","219011344069620",29.14,22.50,0,330.93,363.39,38.5,35.3,0.309,791676.2,791676.2,18122,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751612,2349742.00
08/14/2017 19:00,2,1.326,ACTIVE,213.06,344.76,59.965,1502751604,"201051344000955","219011344069620",28.98,23.00,0,328.22,360.69,38.9,35.6,0.314,811879.2,811879.2,18147,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751613,2349743.00
08/14/2017 19:00,2,0.770,ACTIVE,212.16,415.69,59.965,1502751604,"274151322000094","219011344069620",38.84,27.00,0,328.52,431.62,29.9,26.9,0.199,876145.1,876145.1,18424,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751614,2349744.00
08/14/2017 19:00,2,1.348,ACTIVE,213.96,346.56,59.917,1502751604,"201051344000579","219011344069620",29.26,24.30,0,331.23,362.79,40.0,36.6,0.318,822205.3,822205.3,18145,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751615,2349745.00
08/14/2017 19:00,2,1.322,ACTIVE,213.29,344.45,59.970,1502751604,"201051344000890","219011344069620",29.52,24.30,0,329.43,362.49,39.5,36.2,0.309,805982.3,805982.3,18146,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751616,2349746.00
08/14/2017 19:00,2,1.318,ACTIVE,213.51,345.36,59.981,1502751604,"201051344000438","219011344069620",29.22,23.30,0,330.63,361.59,39.0,35.8,0.314,808237.5,808237.5,18128,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751617,2349747.00
08/14/2017 19:00,2,1.346,ACTIVE,213.51,342.05,59.986,1502751604,"201051344000417","219011344069620",18.98,23.80,0,330.63,354.07,25.9,23.1,0.199,719839.1,719839.1,18176,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751618,2349748.00
08/14/2017 19:00,2,1.164,ACTIVE,211.93,345.96,59.965,1502751604,"274151322000083","219011344069620",28.78,27.00,0,329.43,352.57,33.9,30.8,0.221,1049009.2,1049009.2,18039,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751619,2349749.00
08/14/2017 19:00,2,1.199,ACTIVE,212.61,346.86,59.975,1502751604,"274151322000076","219011344069620",29.08,26.80,0,330.63,353.47,35.4,32.2,0.243,1120043.8,1120043.8,18030,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751619,2349750.00
08/14/2017 19:00,2,1.355,ACTIVE,213.74,345.96,59.933,1502751604,"201051344000868","219011344069620",28.67,22.50,0,330.33,362.79,39.4,36.1,0.314,802282.2,802282.2,18160,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751620,2349751.00
08/14/2017 19:00,2,1.174,ACTIVE,211.70,346.26,59.965,1502751604,"274151322000095","219011344069620",29.22,26.50,0,328.82,352.27,34.8,31.7,0.234,1109247.7,1109247.7,18052,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751621,2349752.00
08/14/2017 19:00,2,1.338,ACTIVE,213.96,344.76,60.002,1502751604,"201051344000988","219011344069620",18.87,23.00,0,331.83,356.48,25.6,22.8,0.212,691982.2,691982.2,18130,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751622,2349753.00
08/14/2017 19:00,2,1.371,ACTIVE,213.29,344.76,59.970,1502751604,"201051344001025","219011344069620",28.84,23.00,0,330.03,362.49,40.1,36.8,0.323,809254.1,809254.1,18132,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751623,2349754.00
08/14/2017 19:00,2,1.307,ACTIVE,213.96,346.56,59.965,1502751604,"201051344000458","219011344069620",29.28,24.00,0,331.53,363.39,38.8,35.5,0.318,813358.9,813358.9,18126,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751624,2349755.00
08/14/2017 19:00,2,1.324,ACTIVE,214.64,348.96,59.959,1502751604,"201051344000853","219011344069620",29.20,23.30,0,332.13,364.29,39.2,35.9,0.318,814770.5,814770.5,18153,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751625,2349756.00
08/14/2017 19:00,2,1.301,ACTIVE,213.51,346.26,59.959,1502751604,"201051344000685","219011344069620",29.20,23.30,0,330.03,362.19,38.5,35.3,0.331,808058.2,808058.2,18168,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751626,2349757.00
08/14/2017 19:00,2,1.318,ACTIVE,213.51,346.26,59.959,1502751604,"201051344000917","219011344069620",29.22,23.50,0,330.93,362.79,39.0,35.8,0.314,804787.3,804787.3,18162,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751627,2349758.00
08/14/2017 19:00,2,1.332,ACTIVE,213.51,345.66,59.965,1502751604,"201051344001145","219011344069620",29.10,22.80,0,331.53,363.09,39.3,36.0,0.314,812792.7,812792.7,18148,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751628,2349759.00
08/14/2017 19:00,2,1.342,ACTIVE,213.74,346.26,59.965,1502751604,"201051344000651","219011344069620",29.12,22.30,0,331.23,361.89,39.6,36.3,0.314,801772.4,801772.4,18139,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751629,2349760.00
08/14/2017 19:00,2,1.133,ACTIVE,211.48,341.75,59.954,1502751604,"274151322000088","219011344069620",28.15,26.00,0,328.82,351.67,32.3,29.2,0.217,1006640.3,1006640.3,18036,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751629,2349761.00
08/14/2017 19:00,2,0.791,ACTIVE,212.83,417.79,59.981,1502751604,"274151322000068","219011344069620",39.26,29.50,0,329.43,433.12,31.9,28.8,0.208,877025.5,877025.5,18438,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751630,2349762.00
08/14/2017 19:00,2,1.371,ACTIVE,213.29,344.76,59.981,1502751604,"201051344001135","219011344069620",28.88,23.00,0,329.43,362.19,40.1,36.8,0.318,797334.1,797334.1,18107,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751632,2349763.00
08/14/2017 19:00,2,1.357,ACTIVE,213.74,346.26,60.007,1502751604,"201051344000594","219011344069620",28.84,24.00,0,330.63,362.49,39.7,36.4,0.323,816781.2,816781.2,18136,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751633,2349764.00
08/14/2017 19:00,2,1.318,ACTIVE,213.74,345.36,59.970,1502751604,"201051344001203","219011344069620",29.56,23.00,0,330.93,363.09,39.6,36.3,0.323,807323.8,807323.8,18168,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751634,2349765.00
08/14/2017 19:00,2,1.152,ACTIVE,211.93,340.55,59.959,1502751604,"274151322000054","219011344069620",28.41,27.00,0,329.13,352.87,33.1,30.0,0.225,1022537.7,1022537.7,18017,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751634,2349766.00
08/14/2017 19:00,2,1.344,ACTIVE,214.19,345.96,59.954,1502751604,"201051344000867","219011344069620",29.16,24.00,0,331.53,362.49,39.8,36.4,0.314,800993.5,800993.5,18167,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751635,2349767.00
08/14/2017 19:00,2,1.320,ACTIVE,213.74,345.06,59.965,1502751604,"201051344001093","219011344069620",28.96,23.00,0,330.33,361.59,38.8,35.5,0.301,804780.8,804780.8,18171,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751636,2349768.00
08/14/2017 19:00,2,1.318,ACTIVE,213.96,346.86,59.970,1502751604,"201051344000900","219011344069620",28.98,23.00,0,331.83,362.79,38.7,35.5,0.318,822971.5,822971.5,18169,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751637,2349769.00
08/14/2017 19:00,2,1.309,ACTIVE,214.19,346.26,59.965,1502751604,"201051344000648","219011344069620",29.14,22.50,0,331.83,363.69,38.6,35.3,0.314,809435.4,809435.4,18142,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751638,2349770.00
08/14/2017 19:00,2,1.363,ACTIVE,213.96,346.56,59.965,1502751604,"201051344000569","219011344069620",28.75,23.50,0,331.53,363.39,39.7,36.4,0.323,824622.6,824622.6,18112,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751639,2349771.00
08/14/2017 19:00,2,1.330,ACTIVE,214.19,346.26,59.917,1502751604,"201051344000983","219011344069620",29.58,23.80,0,331.53,363.39,39.9,36.6,0.323,815463.0,815463.0,18144,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751640,2349772.00
08/14/2017 19:00,2,1.365,ACTIVE,214.19,346.56,59.959,1502751604,"201051344001158","219011344069620",28.47,23.50,0,332.43,363.09,39.4,36.1,0.323,799396.4,799396.4,18148,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751641,2349773.00
08/14/2017 19:00,2,1.318,ACTIVE,214.41,347.76,59.965,1502751604,"201051344000576","219011344069620",29.04,22.50,0,332.73,364.29,38.8,35.5,0.309,813964.2,813964.2,18159,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751642,2349774.00
08/14/2017 19:00,2,1.146,ACTIVE,212.16,341.45,59.975,1502751604,"274151322000087","219011344069620",28.49,29.50,0,329.73,351.67,33.0,29.9,0.212,997774.1,997774.1,18269,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502751643,2349775.00
08/14/2017 19:15,2,1.227,ACTIVE,213.96,344.76,59.954,1502752503,"201051344000645","219011344069620",28.88,23.80,0,332.13,366.10,35.9,32.7,0.287,812873.9,812873.9,18133,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752504,2349776.00
08/14/2017 19:15,2,1.070,ACTIVE,211.93,339.95,59.970,1502752503,"274151322000085","219011344069620",28.13,26.50,0,330.03,353.77,30.5,27.5,0.199,1017237.2,1017237.2,18032,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752505,2349777.00
08/14/2017 19:15,2,1.250,ACTIVE,213.96,346.26,59.954,1502752503,"201051344000633","219011344069620",28.88,23.50,0,331.83,366.40,36.6,33.4,0.301,799991.9,799991.9,18183,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752506,2349778.00
08/14/2017 19:15,2,1.258,ACTIVE,213.74,345.36,59.954,1502752503,"201051344000469","219011344069620",28.71,22.80,0,330.63,366.10,36.6,33.4,0.309,803961.9,803961.9,18149,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752507,2349779.00
08/14/2017 19:15,2,1.260,ACTIVE,213.06,344.15,59.959,1502752503,"201051344000646","219011344069620",29.02,24.30,0,329.13,364.59,37.1,33.9,0.305,798254.6,798254.6,18137,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752508,2349780.00
08/14/2017 19:15,2,1.109,ACTIVE,211.70,339.34,59.959,1502752503,"274151322000052","219011344069620",28.80,27.30,0,328.82,354.97,32.4,29.4,0.221,1059729.0,1059729.0,18027,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752509,2349781.00
08/14/2017 19:15,2,1.312,ACTIVE,213.74,345.06,59.949,1502752503,"201051344000585","219011344069620",29.12,24.00,0,330.63,365.80,38.8,35.5,0.309,812332.8,812332.8,18135,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752510,2349782.00
08/14/2017 19:15,2,1.230,ACTIVE,213.06,343.25,59.975,1502752503,"201051344001230","219011344069620",29.14,24.00,0,327.92,362.79,36.4,33.2,0.287,802724.5,802724.5,18176,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752511,2349783.00
08/14/2017 19:15,2,1.246,ACTIVE,213.96,345.66,59.944,1502752503,"201051344000582","219011344069620",28.88,23.00,0,330.93,365.49,36.5,33.3,0.292,791685.3,791685.3,18123,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752511,2349784.00
08/14/2017 19:15,2,1.238,ACTIVE,213.06,344.45,59.949,1502752503,"201051344000955","219011344069620",29.32,23.80,0,329.43,363.09,36.9,33.6,0.301,811888.4,811888.4,18148,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752512,2349785.00
08/14/2017 19:15,2,0.734,ACTIVE,211.70,411.48,59.949,1502752503,"274151322000094","219011344069620",38.49,27.50,0,330.33,437.33,28.8,25.9,0.190,876152.1,876152.1,18425,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752513,2349786.00
08/14/2017 19:15,2,1.270,ACTIVE,213.74,345.36,59.965,1502752503,"201051344000579","219011344069620",29.48,24.50,0,332.73,366.40,38.0,34.7,0.301,822214.7,822214.7,18146,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752514,2349787.00
08/14/2017 19:15,2,1.273,ACTIVE,213.06,344.15,59.959,1502752503,"201051344000890","219011344069620",29.12,24.80,0,329.43,363.99,37.6,34.3,0.296,805991.6,805991.6,18147,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752515,2349788.00
08/14/2017 19:15,2,1.238,ACTIVE,213.51,344.45,59.922,1502752503,"201051344000438","219011344069620",29.44,23.80,0,331.23,364.89,37.0,33.8,0.301,808246.7,808246.7,18129,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752516,2349789.00
08/14/2017 19:15,2,1.289,ACTIVE,213.51,342.05,59.954,1502752503,"201051344000417","219011344069620",18.73,24.00,0,330.63,354.97,24.5,21.7,0.194,719845.0,719845.0,18177,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752517,2349790.00
08/14/2017 19:15,2,1.105,ACTIVE,211.70,339.95,59.954,1502752503,"274151322000083","219011344069620",28.63,27.50,0,329.13,355.88,32.0,29.0,0.212,1049017.1,1049017.1,18040,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752518,2349791.00
08/14/2017 19:15,2,1.135,ACTIVE,212.38,338.44,59.928,1502752503,"274151322000076","219011344069620",29.10,27.00,0,330.93,356.18,33.4,30.3,0.230,1120052.1,1120052.1,18031,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752519,2349792.00
08/14/2017 19:15,2,1.279,ACTIVE,213.51,344.76,59.975,1502752503,"201051344000868","219011344069620",28.82,23.00,0,330.93,365.49,37.4,34.1,0.296,802291.5,802291.5,18161,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752520,2349793.00
08/14/2017 19:15,2,1.117,ACTIVE,211.48,340.25,59.944,1502752503,"274151322000095","219011344069620",29.02,26.80,0,329.13,354.97,32.8,29.7,0.221,1109255.8,1109255.8,18053,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752521,2349794.00
08/14/2017 19:15,2,1.273,ACTIVE,213.74,343.55,59.970,1502752503,"201051344000988","219011344069620",18.73,23.50,0,332.43,358.28,24.2,21.4,0.199,691988.1,691988.1,18131,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752521,2349795.00
08/14/2017 19:15,2,1.301,ACTIVE,213.51,344.45,59.933,1502752503,"201051344001025","219011344069620",28.82,23.50,0,330.33,365.19,38.0,34.8,0.296,809263.5,809263.5,18133,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752522,2349796.00
08/14/2017 19:15,2,1.256,ACTIVE,213.74,345.06,59.965,1502752503,"201051344000458","219011344069620",28.90,24.50,0,331.83,365.80,36.8,33.6,0.301,813368.0,813368.0,18127,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752523,2349797.00
08/14/2017 19:15,2,1.248,ACTIVE,214.19,346.86,59.959,1502752503,"201051344000853","219011344069620",29.40,23.80,0,333.93,367.60,37.1,33.9,0.301,814779.8,814779.8,18154,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752524,2349798.00
08/14/2017 19:15,2,1.250,ACTIVE,213.51,345.96,59.922,1502752503,"201051344000685","219011344069620",28.71,23.80,0,330.63,364.89,36.4,33.2,0.309,808067.2,808067.2,18169,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752525,2349799.00
08/14/2017 19:15,2,1.268,ACTIVE,213.29,344.76,59.965,1502752503,"201051344000917","219011344069620",28.75,24.00,0,330.93,364.89,37.0,33.7,0.296,804796.4,804796.4,18163,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752526,2349800.00
08/14/2017 19:15,2,1.281,ACTIVE,213.29,344.15,59.965,1502752503,"201051344001145","219011344069620",28.73,23.00,0,331.53,364.89,37.3,34.1,0.296,812801.9,812801.9,18149,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752527,2349801.00
08/14/2017 19:15,2,1.252,ACTIVE,213.51,345.06,59.975,1502752503,"201051344000651","219011344069620",29.44,22.80,0,331.83,365.19,37.4,34.2,0.301,801781.7,801781.7,18140,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752528,2349802.00
08/14/2017 19:15,2,1.070,ACTIVE,211.25,336.04,59.970,1502752503,"274151322000088","219011344069620",28.11,26.30,0,329.13,353.77,30.5,27.5,0.190,1006647.8,1006647.8,18037,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752529,2349803.00
08/14/2017 19:15,2,0.762,ACTIVE,212.16,418.70,59.975,1502752503,"274151322000068","219011344069620",38.94,29.50,0,330.63,437.33,30.0,27.0,0.190,877032.7,877032.7,18439,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752530,2349804.00
08/14/2017 19:15,2,1.305,ACTIVE,213.06,343.85,59.965,1502752503,"201051344001135","219011344069620",28.82,23.30,0,330.33,364.59,38.1,34.9,0.301,797343.5,797343.5,18108,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752531,2349805.00
08/14/2017 19:15,2,1.281,ACTIVE,213.06,344.76,59.975,1502752503,"201051344000594","219011344069620",28.96,24.50,0,328.52,365.19,37.6,34.4,0.301,816790.4,816790.4,18137,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752531,2349806.00
08/14/2017 19:15,2,1.266,ACTIVE,213.51,344.76,59.970,1502752503,"201051344001203","219011344069620",29.16,23.50,0,332.13,365.80,37.5,34.2,0.301,807333.1,807333.1,18169,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752532,2349807.00
08/14/2017 19:15,2,1.092,ACTIVE,211.93,339.04,59.975,1502752503,"274151322000054","219011344069620",28.27,27.50,0,329.13,354.67,31.3,28.3,0.217,1022545.4,1022545.4,18018,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752533,2349808.00
08/14/2017 19:15,2,1.289,ACTIVE,213.74,344.76,59.970,1502752503,"201051344000867","219011344069620",28.84,24.30,0,330.93,365.49,37.7,34.5,0.296,801002.8,801002.8,18168,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752534,2349809.00
08/14/2017 19:15,2,1.248,ACTIVE,213.51,345.36,59.970,1502752503,"201051344001093","219011344069620",28.84,23.30,0,331.23,363.69,36.5,33.3,0.287,804789.8,804789.8,18172,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752535,2349810.00
08/14/2017 19:15,2,1.248,ACTIVE,213.74,345.66,59.954,1502752503,"201051344000900","219011344069620",29.00,23.30,0,332.13,365.49,36.7,33.5,0.296,822980.5,822980.5,18170,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752536,2349811.00
08/14/2017 19:15,2,1.246,ACTIVE,213.74,345.66,59.970,1502752503,"201051344000648","219011344069620",29.04,22.80,0,332.43,366.10,36.7,33.5,0.296,809444.4,809444.4,18143,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752537,2349812.00
08/14/2017 19:15,2,1.285,ACTIVE,213.51,345.66,59.975,1502752503,"201051344000569","219011344069620",28.96,24.00,0,331.83,366.40,37.8,34.5,0.305,824631.9,824631.9,18113,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752538,2349813.00
08/14/2017 19:15,2,1.281,ACTIVE,213.74,345.66,59.944,1502752503,"201051344000983","219011344069620",29.20,24.30,0,331.83,366.10,38.0,34.7,0.309,815472.3,815472.3,18145,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752539,2349814.00
08/14/2017 19:15,2,1.273,ACTIVE,213.74,345.66,59.917,1502752503,"201051344001158","219011344069620",28.92,24.00,0,332.43,366.40,37.4,34.1,0.301,799405.5,799405.5,18149,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752540,2349815.00
08/14/2017 19:15,2,1.244,ACTIVE,214.19,346.56,59.965,1502752503,"201051344000576","219011344069620",29.16,22.80,0,333.03,366.40,36.8,33.6,0.296,813973.2,813973.2,18160,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752541,2349816.00
08/14/2017 19:15,2,1.096,ACTIVE,211.93,339.04,59.991,1502752503,"274151322000087","219011344069620",28.17,29.50,0,328.82,353.47,31.3,28.3,0.203,997781.7,997781.7,18270,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502752542,2349817.00
08/14/2017 19:30,2,0.680,ACTIVE,213.51,339.95,59.933,1502753404,"201051344000645","219011344069620",28.33,23.80,0,332.13,361.29,19.5,16.9,0.141,812880.2,812880.2,18134,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753405,2349818.00
08/14/2017 19:30,2,0.580,ACTIVE,211.48,339.04,59.970,1502753404,"274151322000085","219011344069620",27.39,26.50,0,330.33,350.77,16.1,13.6,0.097,1017242.5,1017242.5,18033,0,0,0,L,1151911521,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753406,2349819.00
08/14/2017 19:30,2,0.689,ACTIVE,213.74,341.75,59.975,1502753404,"201051344000633","219011344069620",28.73,23.30,0,330.63,362.79,20.1,17.5,0.150,799998.5,799998.5,18184,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753407,2349820.00
08/14/2017 19:30,2,0.693,ACTIVE,213.29,339.65,59.975,1502753404,"201051344000469","219011344069620",28.61,23.00,0,330.33,361.89,20.1,17.5,0.155,803968.4,803968.4,18150,0,0,0,L,1122011218,0,120.88,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753408,2349821.00
08/14/2017 19:30,2,0.713,ACTIVE,212.83,339.04,59.970,1502753404,"201051344000646","219011344069620",28.17,24.30,0,329.43,361.29,20.4,17.7,0.146,798261.2,798261.2,18138,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753409,2349822.00
08/14/2017 19:30,2,0.619,ACTIVE,211.25,337.84,59.975,1502753404,"274151322000052","219011344069620",27.71,27.00,0,329.13,352.27,17.4,14.8,0.097,1059734.8,1059734.8,18028,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753409,2349823.00
08/14/2017 19:30,2,0.730,ACTIVE,213.29,339.65,59.981,1502753404,"201051344000585","219011344069620",28.86,24.00,0,331.23,362.49,21.4,18.7,0.150,812339.7,812339.7,18136,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753410,2349824.00
08/14/2017 19:30,2,0.684,ACTIVE,213.06,338.44,59.975,1502753404,"201051344001230","219011344069620",28.49,24.00,0,328.52,360.38,19.8,17.2,0.155,802730.9,802730.9,18177,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753411,2349825.00
08/14/2017 19:30,2,0.691,ACTIVE,213.74,340.25,59.975,1502753404,"201051344000582","219011344069620",28.29,23.30,0,331.23,361.89,19.8,17.2,0.141,791691.8,791691.8,18124,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753412,2349826.00
08/14/2017 19:30,2,0.705,ACTIVE,212.83,338.44,59.970,1502753404,"201051344000955","219011344069620",28.63,23.50,0,329.43,360.38,20.5,17.9,0.150,811895.0,811895.0,18149,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753413,2349827.00
08/14/2017 19:30,2,0.379,ACTIVE,211.48,401.86,59.981,1502753404,"274151322000094","219011344069620",37.85,27.50,0,329.73,429.82,14.3,11.9,0.084,876157.0,876157.0,18426,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753414,2349828.00
08/14/2017 19:30,2,0.727,ACTIVE,213.06,339.34,59.970,1502753404,"201051344000579","219011344069620",28.77,24.50,0,332.13,362.49,21.2,18.5,0.150,822221.5,822221.5,18147,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753415,2349829.00
08/14/2017 19:30,2,0.721,ACTIVE,212.83,337.84,59.975,1502753404,"201051344000890","219011344069620",28.35,24.80,0,330.03,362.49,20.7,18.1,0.146,805998.3,805998.3,18148,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753416,2349830.00
08/14/2017 19:30,2,0.684,ACTIVE,213.29,339.34,59.954,1502753404,"201051344000438","219011344069620",28.90,23.80,0,331.23,362.49,20.1,17.4,0.146,808253.2,808253.2,18130,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753417,2349831.00
08/14/2017 19:30,2,0.717,ACTIVE,213.06,337.24,59.991,1502753404,"201051344000417","219011344069620",18.49,24.00,0,330.63,354.07,13.5,11.1,0.093,719849.2,719849.2,18178,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753418,2349832.00
08/14/2017 19:30,2,0.588,ACTIVE,211.48,337.24,59.975,1502753404,"274151322000083","219011344069620",27.73,27.50,0,329.43,351.97,16.6,14.0,0.093,1049022.7,1049022.7,18041,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753419,2349833.00
08/14/2017 19:30,2,0.604,ACTIVE,211.93,338.44,59.970,1502753404,"274151322000076","219011344069620",28.31,26.80,0,330.33,352.57,17.3,14.8,0.110,1120058.0,1120058.0,18032,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753420,2349834.00
