ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 19:30,2,0.695,ACTIVE,213.06,339.04,59.975,1502753404,"201051344000868","219011344069620",28.73,23.00,0,330.33,361.89,20.3,17.6,0.137,802298.1,802298.1,18162,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753421,2349835.00
08/14/2017 19:30,2,0.586,ACTIVE,211.25,335.44,59.981,1502753404,"274151322000095","219011344069620",27.93,26.80,0,329.43,351.97,16.6,14.1,0.106,1109261.5,1109261.5,18054,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753421,2349836.00
08/14/2017 19:30,2,0.686,ACTIVE,213.06,339.04,59.970,1502753404,"201051344000988","219011344069620",18.35,23.80,0,331.53,355.58,12.8,10.4,0.097,691992.1,691992.1,18132,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753422,2349837.00
08/14/2017 19:30,2,0.705,ACTIVE,213.06,338.44,60.012,1502753404,"201051344001025","219011344069620",28.39,23.50,0,330.33,361.59,20.3,17.7,0.146,809270.2,809270.2,18134,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753423,2349838.00
08/14/2017 19:30,2,0.688,ACTIVE,213.06,339.34,59.970,1502753404,"201051344000458","219011344069620",28.19,24.30,0,331.23,361.59,19.7,17.1,0.146,813374.4,813374.4,18128,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753424,2349839.00
08/14/2017 19:30,2,0.678,ACTIVE,213.74,340.85,59.965,1502753404,"201051344000853","219011344069620",28.67,23.80,0,333.93,363.99,19.7,17.1,0.150,814786.2,814786.2,18155,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753425,2349840.00
08/14/2017 19:30,2,0.662,ACTIVE,213.29,339.34,59.965,1502753404,"201051344000685","219011344069620",28.43,23.80,0,330.63,362.19,19.1,16.5,0.150,808073.5,808073.5,18170,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753426,2349841.00
08/14/2017 19:30,2,0.682,ACTIVE,213.29,339.34,59.965,1502753404,"201051344000917","219011344069620",28.29,24.00,0,330.33,360.99,19.6,16.9,0.137,804802.8,804802.8,18164,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753427,2349842.00
08/14/2017 19:30,2,0.686,ACTIVE,213.29,339.34,59.981,1502753404,"201051344001145","219011344069620",28.39,23.00,0,330.33,362.79,19.7,17.1,0.141,812808.4,812808.4,18150,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753428,2349843.00
08/14/2017 19:30,2,0.686,ACTIVE,213.29,339.34,59.970,1502753404,"201051344000651","219011344069620",28.51,22.80,0,331.53,362.19,19.8,17.2,0.141,801788.2,801788.2,18141,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753429,2349844.00
08/14/2017 19:30,2,0.561,ACTIVE,211.03,335.44,59.965,1502753404,"274151322000088","219011344069620",27.10,26.30,0,329.13,351.37,15.4,13.0,0.097,1006653.0,1006653.0,18038,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753430,2349845.00
08/14/2017 19:30,2,0.396,ACTIVE,212.16,404.57,59.959,1502753404,"274151322000068","219011344069620",37.91,29.50,0,329.73,434.63,15.3,12.8,0.080,877037.8,877037.8,18440,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753431,2349846.00
08/14/2017 19:30,2,0.723,ACTIVE,212.83,338.14,59.970,1502753404,"201051344001135","219011344069620",28.09,23.30,0,329.73,360.99,20.6,17.9,0.141,797350.2,797350.2,18109,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753432,2349847.00
08/14/2017 19:30,2,0.689,ACTIVE,212.83,339.04,59.981,1502753404,"201051344000594","219011344069620",28.57,24.50,0,329.13,361.29,20.0,17.4,0.146,816796.9,816796.9,18138,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753433,2349848.00
08/14/2017 19:30,2,0.689,ACTIVE,213.29,338.44,59.944,1502753404,"201051344001203","219011344069620",28.67,23.50,0,331.53,362.49,20.1,17.4,0.146,807339.6,807339.6,18170,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753434,2349849.00
08/14/2017 19:30,2,0.574,ACTIVE,211.25,336.94,59.970,1502753404,"274151322000054","219011344069620",27.53,27.30,0,329.73,351.97,16.0,13.5,0.093,1022550.7,1022550.7,18019,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753435,2349850.00
08/14/2017 19:30,2,0.697,ACTIVE,213.29,338.44,59.981,1502753404,"201051344000867","219011344069620",28.45,24.30,0,331.23,361.89,20.1,17.5,0.137,801009.3,801009.3,18169,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753436,2349851.00
08/14/2017 19:30,2,0.670,ACTIVE,213.06,339.04,59.975,1502753404,"201051344001093","219011344069620",28.82,23.50,0,330.93,361.29,19.6,17.0,0.137,804796.1,804796.1,18173,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753436,2349852.00
08/14/2017 19:30,2,0.656,ACTIVE,213.06,339.95,60.023,1502753404,"201051344000900","219011344069620",28.61,23.30,0,331.23,362.19,19.0,16.4,0.141,822986.8,822986.8,18171,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753437,2349853.00
08/14/2017 19:30,2,0.680,ACTIVE,213.29,339.04,59.975,1502753404,"201051344000648","219011344069620",28.27,22.50,0,332.43,362.19,19.5,16.9,0.141,809450.7,809450.7,18144,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753438,2349854.00
08/14/2017 19:30,2,0.689,ACTIVE,213.29,339.65,59.981,1502753404,"201051344000569","219011344069620",28.57,24.30,0,331.53,363.39,20.0,17.4,0.146,824638.3,824638.3,18114,0,0,0,L,1122011218,0,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753439,2349855.00
08/14/2017 19:30,2,0.695,ACTIVE,213.29,339.04,59.975,1502753404,"201051344000983","219011344069620",28.57,24.00,0,331.53,362.79,20.1,17.5,0.146,815478.8,815478.8,18146,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753440,2349856.00
08/14/2017 19:30,2,0.688,ACTIVE,213.06,339.04,59.975,1502753404,"201051344001158","219011344069620",28.03,24.00,0,331.23,363.09,19.6,16.9,0.146,799411.9,799411.9,18150,0,0,0,L,1122011218,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753441,2349857.00
08/14/2017 19:30,2,0.662,ACTIVE,213.51,340.55,59.986,1502753404,"201051344000576","219011344069620",28.45,23.00,0,332.13,363.99,19.1,16.5,0.141,813979.4,813979.4,18161,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753442,2349858.00
08/14/2017 19:30,2,0.564,ACTIVE,211.48,336.34,59.975,1502753404,"274151322000087","219011344069620",27.73,29.80,0,329.73,350.77,15.9,13.4,0.080,997787.0,997787.0,18271,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502753443,2349859.00
08/14/2017 19:45,2,0.398,ACTIVE,212.61,335.14,59.954,1502754303,"201051344000645","219011344069620",27.69,23.30,0,318.61,349.56,11.2,8.9,0.066,812883.4,812883.4,18135,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754304,2349860.00
08/14/2017 19:45,2,0.311,ACTIVE,211.48,333.33,59.965,1502754303,"274151322000085","219011344069620",27.23,25.80,0,319.51,342.65,8.6,6.3,0.044,1017244.9,1017244.9,18034,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754305,2349861.00
08/14/2017 19:45,2,0.422,ACTIVE,212.83,336.94,59.975,1502754303,"201051344000633","219011344069620",27.57,22.80,0,318.30,351.97,11.8,9.4,0.071,800001.8,800001.8,18185,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754306,2349862.00
08/14/2017 19:45,2,0.432,ACTIVE,212.38,334.54,59.975,1502754303,"201051344000469","219011344069620",26.78,22.50,0,317.10,348.96,11.7,9.4,0.075,803971.7,803971.7,18151,0,0,0,L,1122011218,0,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754307,2349863.00
08/14/2017 19:45,2,0.455,ACTIVE,212.16,335.74,59.970,1502754303,"201051344000646","219011344069620",22.86,23.80,0,318.61,350.47,10.6,8.3,0.062,798264.6,798264.6,18139,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754308,2349864.00
08/14/2017 19:45,2,0.350,ACTIVE,210.80,333.33,59.965,1502754303,"274151322000052","219011344069620",27.14,26.50,0,318.30,343.55,9.6,7.3,0.057,1059737.5,1059737.5,18029,0,0,0,L,1151911521,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754309,2349865.00
08/14/2017 19:45,2,0.447,ACTIVE,212.61,336.34,59.970,1502754303,"201051344000585","219011344069620",27.83,23.50,0,318.30,354.37,12.7,10.3,0.066,812343.3,812343.3,18137,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754310,2349866.00
08/14/2017 19:45,2,0.408,ACTIVE,212.38,334.24,59.965,1502754303,"201051344001230","219011344069620",27.45,23.50,0,318.00,348.36,11.3,9.0,0.062,802734.2,802734.2,18178,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754311,2349867.00
08/14/2017 19:45,2,0.414,ACTIVE,212.83,336.04,59.970,1502754303,"201051344000582","219011344069620",27.47,22.50,0,319.21,349.56,11.5,9.2,0.062,791695.0,791695.0,18125,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754312,2349868.00
08/14/2017 19:45,2,0.439,ACTIVE,212.16,335.44,59.970,1502754303,"201051344000955","219011344069620",27.37,23.30,0,317.70,348.66,12.2,9.9,0.071,811898.4,811898.4,18150,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754313,2349869.00
08/14/2017 19:45,2,0.201,ACTIVE,211.25,391.34,59.970,1502754303,"274151322000094","219011344069620",36.74,27.00,0,332.43,418.70,7.5,5.3,0.035,876159.1,876159.1,18427,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754314,2349870.00
08/14/2017 19:45,2,0.449,ACTIVE,212.16,334.24,59.965,1502754303,"201051344000579","219011344069620",28.09,24.00,0,318.00,350.17,12.8,10.4,0.066,822225.1,822225.1,18148,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754314,2349871.00
08/14/2017 19:45,2,0.438,ACTIVE,212.38,334.24,59.970,1502754303,"201051344000890","219011344069620",27.49,24.00,0,318.30,349.86,12.2,9.9,0.066,806001.7,806001.7,18149,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754315,2349872.00
08/14/2017 19:45,2,0.416,ACTIVE,212.83,336.34,59.986,1502754303,"201051344000438","219011344069620",27.93,23.30,0,318.61,349.56,11.8,9.5,0.066,808256.5,808256.5,18131,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754316,2349873.00
08/14/2017 19:45,2,0.418,ACTIVE,212.61,334.24,59.970,1502754303,"201051344000417","219011344069620",18.69,23.50,0,319.21,344.76,7.9,5.7,0.040,719851.2,719851.2,18179,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754317,2349874.00
08/14/2017 19:45,2,0.322,ACTIVE,211.25,333.63,59.965,1502754303,"274151322000083","219011344069620",27.06,27.00,0,318.91,343.25,8.9,6.6,0.049,1049025.1,1049025.1,18042,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754318,2349875.00
08/14/2017 19:45,2,0.340,ACTIVE,211.93,333.03,59.965,1502754303,"274151322000076","219011344069620",27.39,26.30,0,319.21,343.55,9.4,7.1,0.049,1120060.6,1120060.6,18033,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754319,2349876.00
08/14/2017 19:45,2,0.422,ACTIVE,212.16,334.24,59.970,1502754303,"201051344000868","219011344069620",27.77,22.50,0,317.70,349.26,11.8,9.5,0.066,802301.4,802301.4,18163,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754320,2349877.00
08/14/2017 19:45,2,0.320,ACTIVE,211.25,333.03,59.991,1502754303,"274151322000095","219011344069620",27.33,26.30,0,318.30,342.95,8.9,6.7,0.044,1109264.0,1109264.0,18055,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754321,2349878.00
08/14/2017 19:45,2,0.383,ACTIVE,212.16,334.84,60.007,1502754303,"201051344000988","219011344069620",18.27,23.30,0,319.21,347.46,7.1,5.0,0.040,691994.0,691994.0,18133,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754322,2349879.00
08/14/2017 19:45,2,0.443,ACTIVE,212.38,333.93,59.954,1502754303,"201051344001025","219011344069620",21.99,22.80,0,318.30,348.96,9.9,7.6,0.057,809273.4,809273.4,18135,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754323,2349880.00
08/14/2017 19:45,2,0.420,ACTIVE,212.38,334.24,59.970,1502754303,"201051344000458","219011344069620",27.17,24.00,0,318.61,349.26,11.6,9.2,0.066,813377.7,813377.7,18129,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754324,2349881.00
08/14/2017 19:45,2,0.404,ACTIVE,212.83,336.04,59.922,1502754303,"201051344000853","219011344069620",27.69,23.50,0,319.51,350.77,11.4,9.0,0.062,814789.4,814789.4,18156,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754325,2349882.00
08/14/2017 19:45,2,0.379,ACTIVE,212.83,336.34,59.970,1502754303,"201051344000685","219011344069620",28.21,23.30,0,319.81,350.17,10.8,8.5,0.071,808076.6,808076.6,18171,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754326,2349883.00
08/14/2017 19:45,2,0.398,ACTIVE,212.83,335.74,59.959,1502754303,"201051344000917","219011344069620",27.89,23.50,0,318.61,348.96,11.3,9.0,0.053,804806.0,804806.0,18165,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754327,2349884.00
08/14/2017 19:45,2,0.404,ACTIVE,212.83,335.74,59.996,1502754303,"201051344001145","219011344069620",27.77,22.50,0,319.81,349.86,11.4,9.1,0.066,812811.6,812811.6,18151,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754328,2349885.00
08/14/2017 19:45,2,0.418,ACTIVE,212.61,335.74,59.981,1502754303,"201051344000651","219011344069620",27.21,22.00,0,319.51,348.96,11.6,9.2,0.062,801791.5,801791.5,18142,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754328,2349886.00
08/14/2017 19:45,2,0.307,ACTIVE,211.25,334.54,59.975,1502754303,"274151322000088","219011344069620",26.26,25.50,0,318.91,342.65,8.2,6.0,0.049,1006655.3,1006655.3,18039,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754329,2349887.00
08/14/2017 19:45,2,0.227,ACTIVE,211.93,385.03,59.975,1502754303,"274151322000068","219011344069620",36.20,28.80,0,332.43,420.20,8.3,6.1,0.035,877040.1,877040.1,18441,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754330,2349888.00
08/14/2017 19:45,2,0.438,ACTIVE,212.38,333.93,59.975,1502754303,"201051344001135","219011344069620",27.57,22.80,0,319.21,348.96,12.3,9.9,0.066,797353.6,797353.6,18110,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754331,2349889.00
08/14/2017 19:45,2,0.418,ACTIVE,212.16,334.84,59.981,1502754303,"201051344000594","219011344069620",27.87,24.00,0,317.40,349.56,11.8,9.5,0.062,816800.2,816800.2,18139,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754332,2349890.00
08/14/2017 19:45,2,0.422,ACTIVE,212.61,334.84,59.981,1502754303,"201051344001203","219011344069620",27.67,22.80,0,318.61,350.77,11.8,9.5,0.066,807342.9,807342.9,18171,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754333,2349891.00
08/14/2017 19:45,2,0.320,ACTIVE,211.25,333.33,59.981,1502754303,"274151322000054","219011344069620",26.66,26.80,0,318.30,343.25,8.7,6.5,0.049,1022553.2,1022553.2,18020,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754334,2349892.00
08/14/2017 19:45,2,0.422,ACTIVE,212.61,334.54,60.018,1502754303,"201051344000867","219011344069620",27.75,23.80,0,317.70,349.56,11.9,9.5,0.066,801012.6,801012.6,18170,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754335,2349893.00
08/14/2017 19:45,2,0.420,ACTIVE,212.83,335.44,59.981,1502754303,"201051344001093","219011344069620",27.53,22.80,0,318.30,348.36,11.7,9.4,0.066,804799.4,804799.4,18174,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754336,2349894.00
08/14/2017 19:45,2,0.385,ACTIVE,212.38,335.74,59.996,1502754303,"201051344000900","219011344069620",27.53,23.00,0,318.00,348.96,10.8,8.5,0.066,822989.8,822989.8,18172,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754337,2349895.00
08/14/2017 19:45,2,0.426,ACTIVE,212.61,334.54,59.965,1502754303,"201051344000648","219011344069620",26.58,22.00,0,318.91,349.26,11.5,9.2,0.071,809453.9,809453.9,18145,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754337,2349896.00
08/14/2017 19:45,2,0.410,ACTIVE,212.38,334.24,59.986,1502754303,"201051344000569","219011344069620",28.21,23.80,0,317.40,349.26,11.8,9.4,0.062,824641.6,824641.6,18115,0,0,0,L,1122011218,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754338,2349897.00
08/14/2017 19:45,2,0.422,ACTIVE,212.38,333.93,59.959,1502754303,"201051344000983","219011344069620",28.11,23.80,0,317.70,348.96,12.1,9.7,0.066,815482.1,815482.1,18147,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754339,2349898.00
08/14/2017 19:45,2,0.414,ACTIVE,212.38,334.24,59.986,1502754303,"201051344001158","219011344069620",27.12,23.50,0,318.00,349.26,11.4,9.1,0.071,799415.1,799415.1,18151,0,0,0,L,1122011218,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754340,2349899.00
08/14/2017 19:45,2,0.398,ACTIVE,212.83,336.34,59.996,1502754303,"201051344000576","219011344069620",27.69,22.50,0,319.21,350.77,11.2,8.9,0.066,813982.5,813982.5,18162,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754341,2349900.00
08/14/2017 19:45,2,0.324,ACTIVE,211.48,333.33,59.975,1502754303,"274151322000087","219011344069620",26.62,28.80,0,318.61,342.95,8.7,6.5,0.044,997789.4,997789.4,18272,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502754342,2349901.00
08/14/2017 20:00,2,0.348,ACTIVE,212.61,334.24,59.938,1502755204,"201051344000645","219011344069620",27.59,22.80,0,327.32,343.55,9.8,7.5,0.053,812885.2,812885.2,18136,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755205,2349902.00
08/14/2017 20:00,2,0.266,ACTIVE,211.03,331.83,59.954,1502755204,"274151322000085","219011344069620",26.50,25.30,0,329.43,338.44,7.1,4.9,0.035,1017246.4,1017246.4,18035,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755206,2349903.00
08/14/2017 20:00,2,0.373,ACTIVE,212.61,336.34,59.949,1502755204,"201051344000633","219011344069620",27.27,22.30,0,327.32,342.95,10.3,8.0,0.057,800004.0,800004.0,18186,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755207,2349904.00
08/14/2017 20:00,2,0.377,ACTIVE,212.16,333.63,59.917,1502755204,"201051344000469","219011344069620",27.14,21.80,0,326.42,342.35,10.4,8.1,0.057,803973.9,803973.9,18152,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755208,2349905.00
08/14/2017 20:00,2,0.371,ACTIVE,211.48,333.93,59.970,1502755204,"201051344000646","219011344069620",27.55,23.30,0,327.62,341.15,10.4,8.1,0.057,798266.7,798266.7,18140,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755209,2349906.00
08/14/2017 20:00,2,0.295,ACTIVE,210.80,331.53,59.949,1502755204,"274151322000052","219011344069620",26.96,26.00,0,328.22,338.74,8.1,5.9,0.035,1059739.1,1059739.1,18030,0,0,0,L,1151911521,0,120.65,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755210,2349907.00
08/14/2017 20:00,2,0.398,ACTIVE,211.70,334.84,59.965,1502755204,"201051344000585","219011344069620",27.73,22.80,0,328.22,343.55,11.2,8.9,0.057,812345.7,812345.7,18138,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755211,2349908.00
08/14/2017 20:00,2,0.361,ACTIVE,211.70,333.63,60.002,1502755204,"201051344001230","219011344069620",27.41,22.80,0,327.02,341.75,10.1,7.8,0.053,802736.3,802736.3,18179,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755212,2349909.00
08/14/2017 20:00,2,0.365,ACTIVE,212.16,335.14,59.970,1502755204,"201051344000582","219011344069620",26.86,22.00,0,327.62,342.65,10.0,7.7,0.057,791697.2,791697.2,18126,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755213,2349910.00
08/14/2017 20:00,2,0.381,ACTIVE,211.48,333.63,59.959,1502755204,"201051344000955","219011344069620",27.59,22.50,0,327.92,342.05,10.7,8.4,0.053,811900.7,811900.7,18151,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755214,2349911.00
08/14/2017 20:00,2,0.170,ACTIVE,211.25,373.61,59.922,1502755204,"274151322000094","219011344069620",34.97,26.30,0,330.33,398.56,6.0,3.9,0.031,876160.2,876160.2,18428,0,0,0,L,1151911521,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755214,2349912.00
08/14/2017 20:00,2,0.408,ACTIVE,211.93,333.33,59.965,1502755204,"201051344000579","219011344069620",27.12,23.80,0,327.62,340.85,11.2,8.9,0.053,822227.5,822227.5,18149,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755215,2349913.00
08/14/2017 20:00,2,0.383,ACTIVE,211.70,333.03,59.970,1502755204,"201051344000890","219011344069620",27.61,23.50,0,328.22,342.95,10.8,8.5,0.053,806004.0,806004.0,18150,0,0,0,L,1122011218,0,121.55,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755216,2349914.00
08/14/2017 20:00,2,0.365,ACTIVE,211.70,334.24,59.959,1502755204,"201051344000438","219011344069620",27.85,22.50,0,329.13,342.35,10.3,8.1,0.049,808258.7,808258.7,18132,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755217,2349915.00
08/14/2017 20:00,2,0.377,ACTIVE,211.93,333.33,59.959,1502755204,"201051344000417","219011344069620",18.45,23.00,0,328.52,340.25,7.1,4.9,0.027,719852.6,719852.6,18180,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755218,2349916.00
08/14/2017 20:00,2,0.275,ACTIVE,211.03,333.03,59.949,1502755204,"274151322000083","219011344069620",26.44,26.30,0,328.82,338.44,7.4,5.2,0.035,1049026.6,1049026.6,18043,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755219,2349917.00
08/14/2017 20:00,2,0.301,ACTIVE,211.70,333.33,59.954,1502755204,"274151322000076","219011344069620",23.97,25.80,0,330.03,338.74,7.3,5.2,0.044,1120062.2,1120062.2,18034,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755220,2349918.00
08/14/2017 20:00,2,0.375,ACTIVE,211.93,333.03,59.954,1502755204,"201051344000868","219011344069620",27.35,22.00,0,327.62,341.15,10.4,8.1,0.049,802303.6,802303.6,18164,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755221,2349919.00
08/14/2017 20:00,2,0.273,ACTIVE,211.03,332.43,59.954,1502755204,"274151322000095","219011344069620",26.62,25.50,0,328.82,336.94,7.4,5.2,0.040,1109265.5,1109265.5,18056,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755222,2349920.00
08/14/2017 20:00,2,0.340,ACTIVE,211.93,333.93,59.954,1502755204,"201051344000988","219011344069620",17.89,22.80,0,326.72,340.85,6.2,4.0,0.040,691995.1,691995.1,18134,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755223,2349921.00
08/14/2017 20:00,2,0.365,ACTIVE,211.48,333.33,59.981,1502755204,"201051344001025","219011344069620",27.79,22.30,0,328.52,341.15,10.3,8.0,0.053,809275.5,809275.5,18136,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755224,2349922.00
08/14/2017 20:00,2,0.367,ACTIVE,211.93,333.03,59.954,1502755204,"201051344000458","219011344069620",27.23,23.50,0,328.52,341.75,10.1,7.9,0.057,813379.8,813379.8,18130,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755224,2349923.00
08/14/2017 20:00,2,0.361,ACTIVE,212.83,334.54,59.959,1502755204,"201051344000853","219011344069620",27.29,22.80,0,330.33,342.95,10.0,7.8,0.053,814791.5,814791.5,18157,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755225,2349924.00
08/14/2017 20:00,2,0.334,ACTIVE,212.16,335.74,59.959,1502755204,"201051344000685","219011344069620",27.63,22.50,0,328.82,342.65,9.4,7.1,0.057,808078.6,808078.6,18172,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755226,2349925.00
08/14/2017 20:00,2,0.346,ACTIVE,211.93,334.84,59.986,1502755204,"201051344000917","219011344069620",28.21,22.80,0,328.82,342.05,9.9,7.7,0.049,804808.1,804808.1,18166,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755227,2349926.00
08/14/2017 20:00,2,0.361,ACTIVE,211.93,335.14,59.959,1502755204,"201051344001145","219011344069620",27.21,22.00,0,328.22,342.65,10.0,7.7,0.049,812813.7,812813.7,18152,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755228,2349927.00
08/14/2017 20:00,2,0.361,ACTIVE,211.93,334.54,59.959,1502755204,"201051344000651","219011344069620",27.55,21.50,0,328.52,342.35,10.2,7.9,0.053,801793.6,801793.6,18143,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755229,2349928.00
08/14/2017 20:00,2,0.254,ACTIVE,210.80,332.13,59.959,1502755204,"274151322000088","219011344069620",25.70,25.00,0,327.92,337.54,6.6,4.4,0.035,1006656.6,1006656.6,18040,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755230,2349929.00
08/14/2017 20:00,2,0.186,ACTIVE,211.70,384.13,59.954,1502755204,"274151322000068","219011344069620",36.14,28.30,0,330.93,403.67,6.8,4.7,0.027,877041.4,877041.4,18442,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755231,2349930.00
08/14/2017 20:00,2,0.389,ACTIVE,211.48,333.03,59.938,1502755204,"201051344001135","219011344069620",27.53,22.30,0,328.52,341.15,10.9,8.6,0.053,797355.9,797355.9,18111,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755232,2349931.00
08/14/2017 20:00,2,0.367,ACTIVE,211.70,333.63,59.965,1502755204,"201051344000594","219011344069620",27.49,23.50,0,326.42,341.45,10.2,8.0,0.053,816802.4,816802.4,18140,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755233,2349932.00
08/14/2017 20:00,2,0.377,ACTIVE,211.70,333.63,59.970,1502755204,"201051344001203","219011344069620",27.10,22.30,0,328.52,343.25,10.3,8.1,0.057,807345.1,807345.1,18172,0,0,0,L,1122011218,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755234,2349933.00
08/14/2017 20:00,2,0.266,ACTIVE,211.25,332.13,59.975,1502755204,"274151322000054","219011344069620",26.30,26.50,0,328.22,337.84,7.1,4.9,0.031,1022554.6,1022554.6,18021,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755235,2349934.00
08/14/2017 20:00,2,0.371,ACTIVE,212.38,333.03,59.970,1502755204,"201051344000867","219011344069620",27.57,23.30,0,328.22,341.45,10.4,8.1,0.053,801014.8,801014.8,18171,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755236,2349935.00
08/14/2017 20:00,2,0.365,ACTIVE,211.70,334.24,59.965,1502755204,"201051344001093","219011344069620",27.71,22.00,0,328.52,343.55,10.3,8.0,0.049,804801.6,804801.6,18175,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755237,2349936.00
08/14/2017 20:00,2,0.326,ACTIVE,211.93,333.63,59.949,1502755204,"201051344000900","219011344069620",27.53,22.30,0,327.62,341.75,9.1,6.9,0.053,822991.7,822991.7,18173,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755238,2349937.00
08/14/2017 20:00,2,0.361,ACTIVE,212.38,333.63,59.928,1502755204,"201051344000648","219011344069620",27.61,21.80,0,328.22,342.65,10.1,7.9,0.053,809456.1,809456.1,18146,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755239,2349938.00
08/14/2017 20:00,2,0.363,ACTIVE,212.16,333.93,59.965,1502755204,"201051344000569","219011344069620",27.83,23.30,0,327.92,340.55,10.3,8.0,0.053,824643.8,824643.8,18116,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755240,2349939.00
08/14/2017 20:00,2,0.359,ACTIVE,212.38,333.63,59.965,1502755204,"201051344000983","219011344069620",28.75,23.00,0,327.92,341.15,10.5,8.2,0.053,815484.3,815484.3,18148,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755240,2349940.00
08/14/2017 20:00,2,0.352,ACTIVE,212.16,333.63,59.954,1502755204,"201051344001158","219011344069620",27.65,23.00,0,328.22,341.75,9.9,7.6,0.053,799417.2,799417.2,18152,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755241,2349941.00
08/14/2017 20:00,2,0.350,ACTIVE,212.61,335.14,59.965,1502755204,"201051344000576","219011344069620",27.47,22.00,0,327.62,342.95,9.8,7.5,0.053,813984.6,813984.6,18163,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755242,2349942.00
08/14/2017 20:00,2,0.270,ACTIVE,211.25,333.33,59.959,1502755204,"274151322000087","219011344069620",26.24,27.80,0,328.22,338.74,7.2,5.0,0.031,997790.8,997790.8,18273,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502755243,2349943.00
08/14/2017 20:15,2,0.297,ACTIVE,213.74,336.94,59.965,1502756103,"201051344000645","219011344069620",26.90,22.50,0,324.32,361.89,8.1,5.9,0.035,812886.8,812886.8,18137,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756105,2349944.00
08/14/2017 20:15,2,0.213,ACTIVE,212.38,335.14,59.959,1502756103,"274151322000085","219011344069620",26.44,25.00,0,329.13,348.36,5.7,3.6,0.031,1017247.3,1017247.3,18036,0,0,0,L,1151911521,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756105,2349945.00
08/14/2017 20:15,2,0.318,ACTIVE,213.96,338.74,59.959,1502756103,"201051344000633","219011344069620",26.84,22.30,0,323.41,361.89,8.7,6.5,0.035,800005.7,800005.7,18187,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756106,2349946.00
08/14/2017 20:15,2,0.316,ACTIVE,213.51,336.94,59.965,1502756103,"201051344000469","219011344069620",27.23,21.50,0,322.51,362.79,8.8,6.5,0.044,803975.6,803975.6,18153,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756107,2349947.00
08/14/2017 20:15,2,0.324,ACTIVE,213.51,336.34,59.965,1502756103,"201051344000646","219011344069620",26.36,22.80,0,322.21,345.36,8.7,6.5,0.040,798268.5,798268.5,18141,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756108,2349948.00
08/14/2017 20:15,2,0.244,ACTIVE,212.16,334.54,59.959,1502756103,"274151322000052","219011344069620",26.40,25.80,0,328.22,348.06,6.5,4.4,0.031,1059740.3,1059740.3,18031,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756109,2349949.00
08/14/2017 20:15,2,0.342,ACTIVE,213.96,336.94,59.965,1502756103,"201051344000585","219011344069620",27.33,22.50,0,322.51,346.56,9.5,7.2,0.040,812347.6,812347.6,18139,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756110,2349950.00
08/14/2017 20:15,2,0.307,ACTIVE,213.74,335.44,59.965,1502756103,"201051344001230","219011344069620",27.49,22.50,0,324.32,344.76,8.6,6.3,0.035,802737.9,802737.9,18180,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756111,2349951.00
08/14/2017 20:15,2,0.305,ACTIVE,214.19,336.64,59.959,1502756103,"201051344000582","219011344069620",26.90,21.80,0,324.32,346.56,8.3,6.1,0.035,791698.8,791698.8,18127,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756112,2349952.00
08/14/2017 20:15,2,0.326,ACTIVE,213.51,335.44,59.938,1502756103,"201051344000955","219011344069620",27.37,22.30,0,323.11,345.06,9.1,6.9,0.044,811902.5,811902.5,18152,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756113,2349953.00
08/14/2017 20:15,2,0.137,ACTIVE,212.38,336.34,59.959,1502756103,"274151322000094","219011344069620",30.87,25.50,0,330.33,377.22,4.3,2.2,0.027,876160.9,876160.9,18429,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756114,2349954.00
08/14/2017 20:15,2,0.350,ACTIVE,213.51,335.74,59.938,1502756103,"201051344000579","219011344069620",27.08,23.30,0,324.02,364.59,9.6,7.3,0.040,822229.4,822229.4,18150,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756114,2349955.00
08/14/2017 20:15,2,0.330,ACTIVE,213.74,335.74,59.954,1502756103,"201051344000890","219011344069620",27.45,23.00,0,324.02,345.96,9.2,6.9,0.040,806005.9,806005.9,18151,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756115,2349956.00
08/14/2017 20:15,2,0.312,ACTIVE,213.96,336.04,59.965,1502756103,"201051344000438","219011344069620",27.51,22.30,0,324.02,345.96,8.8,6.5,0.040,808260.4,808260.4,18133,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756116,2349957.00
08/14/2017 20:15,2,0.346,ACTIVE,213.96,335.74,59.965,1502756103,"201051344000417","219011344069620",17.87,22.80,0,323.72,345.06,6.3,4.1,0.022,719853.6,719853.6,18181,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756117,2349958.00
08/14/2017 20:15,2,0.219,ACTIVE,212.38,335.44,59.959,1502756103,"274151322000083","219011344069620",26.60,26.00,0,328.82,348.06,5.9,3.8,0.031,1049027.6,1049027.6,18044,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756118,2349959.00
08/14/2017 20:15,2,0.232,ACTIVE,212.83,335.44,59.975,1502756103,"274151322000076","219011344069620",26.86,25.30,0,329.43,348.66,6.4,4.2,0.031,1120063.4,1120063.4,18035,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756119,2349960.00
08/14/2017 20:15,2,0.322,ACTIVE,213.29,335.74,59.954,1502756103,"201051344000868","219011344069620",27.08,21.80,0,323.11,363.39,8.8,6.6,0.040,802305.4,802305.4,18165,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756120,2349961.00
08/14/2017 20:15,2,0.217,ACTIVE,212.38,335.14,59.954,1502756103,"274151322000095","219011344069620",27.15,25.30,0,328.82,348.36,6.0,3.9,0.031,1109266.5,1109266.5,18057,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756121,2349962.00
08/14/2017 20:15,2,0.293,ACTIVE,213.29,336.94,59.938,1502756103,"201051344000988","219011344069620",17.87,22.50,0,323.11,357.38,5.3,3.2,0.027,691996.0,691996.0,18135,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756122,2349963.00
08/14/2017 20:15,2,0.311,ACTIVE,213.74,335.44,59.928,1502756103,"201051344001025","219011344069620",27.57,21.80,0,323.72,345.96,8.8,6.5,0.035,809277.3,809277.3,18137,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756123,2349964.00
08/14/2017 20:15,2,0.307,ACTIVE,213.51,335.74,59.996,1502756103,"201051344000458","219011344069620",27.41,23.30,0,324.02,360.38,8.6,6.3,0.044,813381.5,813381.5,18131,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756124,2349965.00
08/14/2017 20:15,2,0.312,ACTIVE,214.19,337.54,59.949,1502756103,"201051344000853","219011344069620",26.44,22.50,0,326.12,363.09,8.4,6.2,0.044,814793.2,814793.2,18158,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756124,2349966.00
08/14/2017 20:15,2,0.289,ACTIVE,214.19,337.54,59.954,1502756103,"201051344000685","219011344069620",26.66,22.30,0,323.41,346.26,7.8,5.7,0.044,808080.1,808080.1,18173,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756125,2349967.00
08/14/2017 20:15,2,0.305,ACTIVE,213.96,336.64,59.954,1502756103,"201051344000917","219011344069620",27.31,22.80,0,322.51,345.96,8.5,6.2,0.040,804809.8,804809.8,18167,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756126,2349968.00
08/14/2017 20:15,2,0.303,ACTIVE,214.19,336.64,59.959,1502756103,"201051344001145","219011344069620",27.55,21.80,0,322.21,347.46,8.5,6.3,0.040,812815.4,812815.4,18153,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756127,2349969.00
08/14/2017 20:15,2,0.314,ACTIVE,213.96,336.94,59.933,1502756103,"201051344000651","219011344069620",26.82,21.30,0,324.02,345.96,8.6,6.3,0.040,801795.3,801795.3,18144,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756128,2349970.00
08/14/2017 20:15,2,0.203,ACTIVE,211.70,334.54,59.954,1502756103,"274151322000088","219011344069620",25.58,24.80,0,327.92,348.06,5.3,3.2,0.022,1006657.4,1006657.4,18041,0,0,0,L,1151911521,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756130,2349971.00
08/14/2017 20:15,2,0.156,ACTIVE,212.83,345.36,59.954,1502756103,"274151322000068","219011344069620",31.93,27.30,0,330.33,388.04,5.1,3.0,0.027,877042.3,877042.3,18443,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756131,2349972.00
08/14/2017 20:15,2,0.326,ACTIVE,213.51,335.44,59.959,1502756103,"201051344001135","219011344069620",27.77,22.00,0,324.02,345.06,9.2,7.0,0.044,797357.8,797357.8,18112,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756132,2349973.00
08/14/2017 20:15,2,0.314,ACTIVE,213.29,336.04,59.949,1502756103,"201051344000594","219011344069620",27.41,23.30,0,322.81,368.80,8.8,6.6,0.044,816804.1,816804.1,18141,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756133,2349974.00
08/14/2017 20:15,2,0.320,ACTIVE,213.96,335.74,59.938,1502756103,"201051344001203","219011344069620",27.14,22.00,0,324.02,346.56,8.8,6.6,0.040,807346.8,807346.8,18173,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756134,2349975.00
08/14/2017 20:15,2,0.211,ACTIVE,212.16,335.14,59.949,1502756103,"274151322000054","219011344069620",26.60,26.00,0,328.52,349.26,5.8,3.6,0.027,1022555.6,1022555.6,18022,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756134,2349976.00
08/14/2017 20:15,2,0.314,ACTIVE,213.74,335.74,59.959,1502756103,"201051344000867","219011344069620",27.69,23.00,0,324.02,365.19,8.8,6.6,0.040,801016.5,801016.5,18172,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756135,2349977.00
