ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 20:15,2,0.316,ACTIVE,213.51,336.04,59.949,1502756103,"201051344001093","219011344069620",27.69,22.00,0,323.11,346.26,8.9,6.7,0.035,804803.3,804803.3,18176,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756136,2349978.00
08/14/2017 20:15,2,0.277,ACTIVE,213.51,336.64,59.944,1502756103,"201051344000900","219011344069620",27.39,22.00,0,324.62,364.29,7.7,5.5,0.040,822993.2,822993.2,18174,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756137,2349979.00
08/14/2017 20:15,2,0.311,ACTIVE,213.74,336.04,59.944,1502756103,"201051344000648","219011344069620",27.53,21.50,0,322.81,364.29,8.7,6.5,0.040,809457.8,809457.8,18147,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756138,2349980.00
08/14/2017 20:15,2,0.311,ACTIVE,213.74,336.04,59.959,1502756103,"201051344000569","219011344069620",27.75,22.80,0,323.41,359.78,8.8,6.5,0.040,824645.5,824645.5,18117,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756139,2349981.00
08/14/2017 20:15,2,0.324,ACTIVE,213.51,335.74,59.949,1502756103,"201051344000983","219011344069620",27.63,22.80,0,324.02,365.19,9.1,6.9,0.040,815486.1,815486.1,18149,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756140,2349982.00
08/14/2017 20:15,2,0.299,ACTIVE,213.51,335.74,59.944,1502756103,"201051344001158","219011344069620",27.69,22.80,0,323.72,363.09,8.4,6.2,0.035,799418.8,799418.8,18153,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756141,2349983.00
08/14/2017 20:15,2,0.301,ALERT,213.74,337.24,59.986,1502756103,"201051344000576","219011344069620",27.43,21.80,0,299.67,355.88,8.4,6.2,0.031,813986.2,813986.2,18164,0,0,0,L,1122011218,0,121.78,122.46,0002,18,0,0,0,0,0,0,1,1180,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756143,2349984.00
08/14/2017 20:15,2,0.223,ACTIVE,212.38,335.14,59.954,1502756103,"274151322000087","219011344069620",25.94,27.30,0,328.82,347.76,5.9,3.7,0.022,997791.9,997791.9,18274,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502756143,2349985.00
08/14/2017 20:30,2,0.201,ACTIVE,213.74,335.44,59.975,1502757003,"201051344000645","219011344069620",26.64,22.30,0,331.53,342.05,5.4,3.3,0.013,812888.0,812888.0,18138,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757004,2349986.00
08/14/2017 20:30,2,0.133,ACTIVE,212.38,335.14,59.959,1502757003,"274151322000085","219011344069620",25.15,24.80,0,331.53,338.74,3.4,1.3,0.009,1017248.0,1017248.0,18037,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757005,2349987.00
08/14/2017 20:30,2,0.225,ACTIVE,213.74,336.64,59.944,1502757003,"201051344000633","219011344069620",26.98,22.00,0,330.93,345.06,6.2,4.0,0.018,800007.1,800007.1,18188,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757006,2349988.00
08/14/2017 20:30,2,0.221,ACTIVE,213.29,335.44,59.959,1502757003,"201051344000469","219011344069620",27.31,21.30,0,330.03,341.75,6.2,4.0,0.018,803977.0,803977.0,18154,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757007,2349989.00
08/14/2017 20:30,2,0.215,ACTIVE,213.29,335.14,59.965,1502757003,"201051344000646","219011344069620",27.89,22.50,0,329.13,341.15,6.1,3.9,0.009,798269.9,798269.9,18142,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757008,2349990.00
08/14/2017 20:30,2,0.156,ACTIVE,212.16,333.03,59.959,1502757003,"274151322000052","219011344069620",25.70,25.30,0,330.63,339.34,4.1,2.0,0.004,1059741.1,1059741.1,18032,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757009,2349991.00
08/14/2017 20:30,2,0.244,ACTIVE,213.74,336.04,59.970,1502757003,"201051344000585","219011344069620",27.19,22.30,0,330.33,341.75,6.8,4.6,0.013,812349.2,812349.2,18140,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757010,2349992.00
08/14/2017 20:30,2,0.225,ACTIVE,213.51,335.14,59.970,1502757003,"201051344001230","219011344069620",26.26,22.30,0,329.13,340.55,6.0,3.9,0.013,802739.3,802739.3,18181,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757011,2349993.00
08/14/2017 20:30,2,0.211,ACTIVE,213.74,336.04,59.965,1502757003,"201051344000582","219011344069620",27.15,21.50,0,330.93,341.45,5.8,3.7,0.013,791700.1,791700.1,18128,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757012,2349994.00
08/14/2017 20:30,2,0.234,ACTIVE,213.06,334.84,59.970,1502757003,"201051344000955","219011344069620",26.88,22.00,0,328.22,340.85,6.4,4.3,0.018,811903.9,811903.9,18153,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757013,2349995.00
08/14/2017 20:30,2,0.076,ACTIVE,212.38,335.44,59.965,1502757003,"274151322000094","219011344069620",29.28,25.00,0,332.43,338.74,2.3,0.3,0.009,876161.2,876161.2,18430,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757013,2349996.00
08/14/2017 20:30,2,0.254,ACTIVE,213.29,335.14,59.965,1502757003,"201051344000579","219011344069620",27.08,23.00,0,331.23,341.15,7.0,4.8,0.009,822231.0,822231.0,18151,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757014,2349997.00
08/14/2017 20:30,2,0.236,ACTIVE,213.29,334.84,59.965,1502757003,"201051344000890","219011344069620",26.82,22.80,0,329.73,341.45,6.5,4.3,0.013,806007.3,806007.3,18152,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757015,2349998.00
08/14/2017 20:30,2,0.217,ACTIVE,213.51,335.14,59.938,1502757003,"201051344000438","219011344069620",27.73,22.00,0,330.63,341.45,6.1,4.0,0.009,808261.8,808261.8,18134,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757016,2349999.00
08/14/2017 20:30,2,0.234,ACTIVE,213.51,335.44,59.965,1502757003,"201051344000417","219011344069620",17.91,22.50,0,330.33,339.95,4.3,2.2,0.004,719854.5,719854.5,18182,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757017,2350000.00
08/14/2017 20:30,2,0.137,ACTIVE,212.38,333.93,59.965,1502757003,"274151322000083","219011344069620",25.21,25.80,0,331.53,339.34,3.5,1.4,0.004,1049028.3,1049028.3,18045,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757018,2350001.00
08/14/2017 20:30,2,0.137,ACTIVE,213.06,336.04,59.970,1502757003,"274151322000076","219011344069620",26.76,25.00,0,333.03,339.34,3.8,1.7,0.018,1120064.2,1120064.2,18036,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757019,2350002.00
08/14/2017 20:30,2,0.225,ACTIVE,213.29,336.04,59.933,1502757003,"201051344000868","219011344069620",26.74,21.50,0,329.73,341.75,6.1,4.0,0.013,802306.7,802306.7,18166,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757020,2350003.00
08/14/2017 20:30,2,0.137,ACTIVE,212.38,333.93,59.959,1502757003,"274151322000095","219011344069620",25.25,25.00,0,331.53,339.65,3.5,1.4,0.009,1109267.2,1109267.2,18058,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757021,2350004.00
08/14/2017 20:30,2,0.180,ACTIVE,213.29,336.64,59.965,1502757003,"201051344000988","219011344069620",17.89,22.30,0,329.43,342.35,3.3,1.2,0.009,691996.5,691996.5,18136,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757022,2350005.00
08/14/2017 20:30,2,0.217,ACTIVE,213.29,334.54,59.970,1502757003,"201051344001025","219011344069620",26.38,21.50,0,330.03,341.15,5.8,3.7,0.013,809278.6,809278.6,18138,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757022,2350006.00
08/14/2017 20:30,2,0.211,ACTIVE,212.83,334.54,60.002,1502757003,"201051344000458","219011344069620",27.12,23.00,0,330.63,341.45,5.8,3.7,0.009,813382.8,813382.8,18132,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757023,2350007.00
08/14/2017 20:30,2,0.221,ACTIVE,213.74,336.34,59.965,1502757003,"201051344000853","219011344069620",25.64,22.30,0,331.23,343.25,5.7,3.6,0.013,814794.5,814794.5,18159,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757024,2350008.00
08/14/2017 20:30,2,0.195,ACTIVE,213.96,336.34,59.975,1502757003,"201051344000685","219011344069620",26.74,22.00,0,330.63,342.35,5.3,3.2,0.018,808081.2,808081.2,18174,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757025,2350009.00
08/14/2017 20:30,2,0.221,ACTIVE,213.74,336.34,59.959,1502757003,"201051344000917","219011344069620",26.36,22.50,0,329.73,342.35,5.9,3.8,0.013,804811.1,804811.1,18168,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757026,2350010.00
08/14/2017 20:30,2,0.211,ACTIVE,213.96,336.34,59.970,1502757003,"201051344001145","219011344069620",26.96,21.50,0,331.53,342.65,5.8,3.7,0.013,812816.6,812816.6,18154,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757027,2350011.00
08/14/2017 20:30,2,0.215,ACTIVE,213.74,336.34,59.970,1502757003,"201051344000651","219011344069620",27.04,21.30,0,332.13,341.75,5.9,3.8,0.009,801796.6,801796.6,18145,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757028,2350012.00
08/14/2017 20:30,2,0.115,ACTIVE,212.16,334.24,59.944,1502757003,"274151322000088","219011344069620",24.87,24.50,0,330.63,338.74,2.9,0.9,0.004,1006658.0,1006658.0,18042,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757029,2350013.00
08/14/2017 20:30,2,0.096,ACTIVE,213.06,336.04,59.965,1502757003,"274151322000068","219011344069620",29.36,26.50,0,333.33,349.56,2.9,0.9,0.009,877042.8,877042.8,18444,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757030,2350014.00
08/14/2017 20:30,2,0.232,ACTIVE,213.29,335.14,59.996,1502757003,"201051344001135","219011344069620",27.04,21.80,0,330.33,340.85,6.4,4.3,0.018,797359.2,797359.2,18113,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757031,2350015.00
08/14/2017 20:30,2,0.223,ACTIVE,213.06,335.44,59.975,1502757003,"201051344000594","219011344069620",26.50,23.00,0,328.82,341.45,6.0,3.9,0.013,816805.5,816805.5,18142,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757031,2350016.00
08/14/2017 20:30,2,0.229,ACTIVE,213.74,334.84,59.981,1502757003,"201051344001203","219011344069620",26.58,21.80,0,330.93,343.55,6.2,4.0,0.013,807348.2,807348.2,18174,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757032,2350017.00
08/14/2017 20:30,2,0.129,ACTIVE,212.16,334.24,59.970,1502757003,"274151322000054","219011344069620",25.07,25.80,0,330.93,339.34,3.3,1.2,0.000,1022556.2,1022556.2,18023,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757034,2350018.00
08/14/2017 20:30,2,0.217,ACTIVE,213.51,335.14,59.970,1502757003,"201051344000867","219011344069620",27.35,22.80,0,330.03,341.75,6.1,3.9,0.013,801017.9,801017.9,18173,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757035,2350019.00
08/14/2017 20:30,2,0.232,ACTIVE,213.51,336.34,59.970,1502757003,"201051344001093","219011344069620",26.60,21.80,0,329.43,342.05,6.3,4.1,0.013,804804.7,804804.7,18177,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757035,2350020.00
08/14/2017 20:30,2,0.182,ACTIVE,213.29,335.74,59.975,1502757003,"201051344000900","219011344069620",26.54,21.80,0,329.43,341.45,4.9,2.8,0.009,822994.2,822994.2,18175,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757036,2350021.00
08/14/2017 20:30,2,0.225,ACTIVE,213.51,335.44,59.954,1502757003,"201051344000648","219011344069620",26.38,21.50,0,330.93,342.35,6.0,3.9,0.018,809459.1,809459.1,18148,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757037,2350022.00
08/14/2017 20:30,2,0.215,ACTIVE,213.29,335.44,59.981,1502757003,"201051344000569","219011344069620",27.37,22.50,0,330.03,341.45,6.0,3.8,0.013,824646.9,824646.9,18118,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757038,2350023.00
08/14/2017 20:30,2,0.234,ACTIVE,213.29,334.24,59.986,1502757003,"201051344000983","219011344069620",26.84,22.50,0,330.03,341.45,6.4,4.2,0.013,815487.5,815487.5,18150,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757039,2350024.00
08/14/2017 20:30,2,0.213,ACTIVE,213.29,335.14,59.975,1502757003,"201051344001158","219011344069620",26.38,22.50,0,329.43,342.65,5.7,3.6,0.018,799420.1,799420.1,18154,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757040,2350025.00
08/14/2017 20:30,2,0.215,ACTIVE,213.74,336.64,59.975,1502757003,"201051344000576","219011344069620",26.70,21.50,0,330.93,343.55,5.8,3.7,0.004,813987.5,813987.5,18166,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757041,2350026.00
08/14/2017 20:30,2,0.133,ACTIVE,212.61,335.14,59.970,1502757003,"274151322000087","219011344069620",25.72,27.00,0,331.53,339.34,3.5,1.4,0.009,997792.5,997792.5,18275,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757042,2350027.00
08/14/2017 20:45,2,0.156,ACTIVE,213.51,333.63,59.928,1502757904,"201051344000645","219011344069620",24.33,22.00,0,326.72,344.76,3.9,1.8,0.000,812888.7,812888.7,18139,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757905,2350028.00
08/14/2017 20:45,2,0.084,ACTIVE_NO_POWER,212.16,314.70,59.959,1502757904,"274151322000085","219011344069620",23.26,24.50,0,313.20,339.04,2.0,0.0,0.000,1017248.2,1017248.2,18038,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757906,2350029.00
08/14/2017 20:45,2,0.184,ACTIVE,213.74,322.51,59.965,1502757904,"201051344000633","219011344069620",23.08,21.80,0,312.89,355.88,4.3,2.2,0.000,800007.9,800007.9,18189,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757907,2350030.00
08/14/2017 20:45,2,0.186,ACTIVE,213.06,334.24,59.959,1502757904,"201051344000469","219011344069620",24.33,20.70,0,320.11,348.06,4.6,2.5,0.000,803977.8,803977.8,18155,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757907,2350031.00
08/14/2017 20:45,2,0.184,ACTIVE,213.06,326.42,59.986,1502757904,"201051344000646","219011344069620",24.15,22.00,0,314.40,351.37,4.5,2.4,0.000,798270.7,798270.7,18143,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757908,2350032.00
08/14/2017 20:45,2,0.105,ACTIVE,211.70,321.61,59.959,1502757904,"274151322000052","219011344069620",24.99,25.00,0,317.10,337.84,2.7,0.6,0.000,1059741.5,1059741.5,18033,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757909,2350033.00
08/14/2017 20:45,2,0.197,ACTIVE,213.51,333.33,59.965,1502757904,"201051344000585","219011344069620",24.41,21.80,0,326.72,343.85,4.9,2.8,0.000,812350.2,812350.2,18141,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757910,2350034.00
08/14/2017 20:45,2,0.166,ACTIVE,213.29,328.52,59.965,1502757904,"201051344001230","219011344069620",24.37,21.80,0,314.10,350.17,4.1,2.0,0.000,802740.1,802740.1,18182,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757912,2350035.00
08/14/2017 20:45,2,0.174,ACTIVE,213.74,332.43,59.965,1502757904,"201051344000582","219011344069620",23.32,21.50,0,328.52,342.65,4.1,2.0,0.000,791700.9,791700.9,18129,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757913,2350036.00
08/14/2017 20:45,2,0.195,ACTIVE,213.06,330.93,59.970,1502757904,"201051344000955","219011344069620",23.62,21.80,0,319.21,347.16,4.7,2.6,0.000,811904.8,811904.8,18154,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757914,2350037.00
08/14/2017 20:45,2,0.000,ALERT,211.93,295.16,59.959,1502757904,"274151322000094","219011344069620",39.76,24.30,0,293.96,385.63,0.0,0.0,0.000,876161.2,876161.2,18431,0,0,0,L,1151911521,0,121.55,122.68,0002,22,0,0,0,0,0,0,56,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757916,2350038.00
08/14/2017 20:45,2,0.213,ACTIVE,213.06,331.83,59.965,1502757904,"201051344000579","219011344069620",23.87,22.50,0,329.73,341.15,5.2,3.1,0.000,822232.0,822232.0,18152,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757916,2350039.00
08/14/2017 20:45,2,0.180,ACTIVE,213.06,334.84,59.981,1502757904,"201051344000890","219011344069620",25.35,22.80,0,324.32,346.26,4.6,2.5,0.000,806008.2,806008.2,18153,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757917,2350040.00
08/14/2017 20:45,2,0.178,ACTIVE,213.51,326.12,59.970,1502757904,"201051344000438","219011344069620",23.97,21.80,0,322.51,346.86,4.3,2.2,0.000,808262.6,808262.6,18135,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757918,2350041.00
08/14/2017 20:45,2,0.176,ALERT,213.51,297.57,59.970,1502757904,"201051344000417","219011344069620",17.95,21.50,0,295.76,340.25,3.2,1.2,0.000,719854.9,719854.9,18183,0,0,0,L,1122011218,0,122.01,121.78,0002,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757920,2350042.00
08/14/2017 20:45,2,0.084,ACTIVE,212.16,313.80,59.959,1502757904,"274151322000083","219011344069620",24.43,25.30,0,311.99,342.05,2.0,0.1,0.000,1049028.5,1049028.5,18046,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757921,2350043.00
08/14/2017 20:45,2,0.088,ACTIVE,212.61,334.24,59.970,1502757904,"274151322000076","219011344069620",25.19,24.80,0,331.53,338.44,2.2,0.2,0.000,1120064.5,1120064.5,18037,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757922,2350044.00
08/14/2017 20:45,2,0.172,ACTIVE,213.29,333.93,59.970,1502757904,"201051344000868","219011344069620",24.37,21.30,0,318.61,350.77,4.3,2.2,0.000,802307.6,802307.6,18167,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757923,2350045.00
08/14/2017 20:45,2,0.078,ACTIVE_NO_POWER,211.93,323.72,59.959,1502757904,"274151322000095","219011344069620",24.01,24.80,0,322.21,337.24,1.9,0.0,0.000,1109267.4,1109267.4,18059,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757924,2350046.00
08/14/2017 20:45,2,0.119,ALERT,213.06,298.77,59.959,1502757904,"201051344000988","219011344069620",17.89,21.50,0,294.56,339.34,2.2,0.2,0.000,691996.7,691996.7,18137,0,0,0,L,1122011218,0,121.10,122.68,0002,19,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757925,2350047.00
08/14/2017 20:45,2,0.164,ACTIVE,213.29,330.33,59.965,1502757904,"201051344001025","219011344069620",24.51,21.50,0,329.43,339.95,4.1,2.1,0.000,809279.4,809279.4,18139,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757926,2350048.00
08/14/2017 20:45,2,0.158,ACTIVE,213.06,324.32,59.959,1502757904,"201051344000458","219011344069620",24.89,22.50,0,322.51,347.16,4.0,2.0,0.000,813383.6,813383.6,18133,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757927,2350049.00
08/14/2017 20:45,2,0.156,ACTIVE,213.74,330.03,59.959,1502757904,"201051344000853","219011344069620",24.29,21.50,0,324.62,346.56,3.9,1.8,0.000,814795.2,814795.2,18160,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757928,2350050.00
08/14/2017 20:45,2,0.148,ACTIVE,213.74,320.41,59.959,1502757904,"201051344000685","219011344069620",22.78,21.80,0,317.40,351.97,3.5,1.4,0.000,808081.9,808081.9,18175,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757929,2350051.00
08/14/2017 20:45,2,0.170,ACTIVE,213.51,315.30,59.970,1502757904,"201051344000917","219011344069620",22.60,22.30,0,310.19,348.96,4.0,1.9,0.000,804811.9,804811.9,18169,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757930,2350052.00
08/14/2017 20:45,2,0.164,ACTIVE,213.74,315.90,59.959,1502757904,"201051344001145","219011344069620",22.80,21.30,0,314.40,350.47,3.8,1.8,0.000,812817.4,812817.4,18155,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757931,2350053.00
08/14/2017 20:45,2,0.174,ACTIVE,213.51,324.32,59.959,1502757904,"201051344000651","219011344069620",23.58,21.00,0,320.11,345.36,4.2,2.1,0.000,801797.4,801797.4,18146,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757932,2350054.00
08/14/2017 20:45,2,0.068,ALERT,211.70,295.76,59.959,1502757904,"274151322000088","219011344069620",22.58,24.30,0,294.86,338.14,1.6,0.0,0.000,1006658.1,1006658.1,18043,0,0,0,L,1151911521,0,122.23,122.01,0002,20,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757934,2350055.00
08/14/2017 20:45,2,0.008,ALERT,212.61,295.16,59.965,1502757904,"274151322000068","219011344069620",39.86,25.50,0,293.96,384.43,0.0,0.0,0.000,877042.9,877042.9,18445,0,0,0,L,1151911521,0,122.23,122.68,0002,25,0,0,0,0,0,0,55,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757935,2350056.00
08/14/2017 20:45,2,0.178,ACTIVE,213.06,332.43,59.965,1502757904,"201051344001135","219011344069620",25.70,21.50,0,329.73,339.65,4.7,2.6,0.000,797360.1,797360.1,18114,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757936,2350057.00
08/14/2017 20:45,2,0.164,ACTIVE,213.06,331.53,59.965,1502757904,"201051344000594","219011344069620",24.77,22.80,0,326.72,343.25,4.2,2.1,0.000,816806.3,816806.3,18143,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757937,2350058.00
08/14/2017 20:45,2,0.184,ACTIVE,213.51,316.20,59.959,1502757904,"201051344001203","219011344069620",22.03,21.80,0,315.30,343.85,4.1,2.1,0.000,807349.0,807349.0,18175,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757938,2350059.00
08/14/2017 20:45,2,0.078,ACTIVE_NO_POWER,211.70,311.69,59.954,1502757904,"274151322000054","219011344069620",23.54,25.00,0,308.09,337.54,1.9,0.0,0.000,1022556.4,1022556.4,18024,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757939,2350060.00
08/14/2017 20:45,2,0.164,ACTIVE,213.51,315.90,59.959,1502757904,"201051344000867","219011344069620",24.89,22.50,0,310.49,355.88,4.2,2.1,0.000,801018.7,801018.7,18174,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757940,2350061.00
08/14/2017 20:45,2,0.180,ACTIVE,213.51,315.00,59.981,1502757904,"201051344001093","219011344069620",23.91,21.80,0,312.29,350.17,4.4,2.3,0.000,804805.6,804805.6,18178,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757941,2350062.00
08/14/2017 20:45,2,0.127,ACTIVE,213.29,323.11,59.959,1502757904,"201051344000900","219011344069620",24.29,21.30,0,319.51,347.76,3.2,1.1,0.000,822994.8,822994.8,18176,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757942,2350063.00
08/14/2017 20:45,2,0.176,ACTIVE,213.51,317.70,59.981,1502757904,"201051344000648","219011344069620",22.70,21.00,0,316.20,344.76,4.1,2.0,0.000,809459.9,809459.9,18149,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757943,2350064.00
08/14/2017 20:45,2,0.160,ACTIVE,213.29,328.52,59.949,1502757904,"201051344000569","219011344069620",25.60,22.00,0,326.42,340.85,4.2,2.1,0.000,824647.7,824647.7,18119,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757943,2350065.00
08/14/2017 20:45,2,0.176,ACTIVE,213.29,321.01,59.959,1502757904,"201051344000983","219011344069620",24.97,22.00,0,318.61,346.56,4.5,2.4,0.000,815488.4,815488.4,18151,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757944,2350066.00
08/14/2017 20:45,2,0.156,ACTIVE,213.06,321.61,59.954,1502757904,"201051344001158","219011344069620",23.66,21.80,0,318.91,346.26,3.8,1.7,0.000,799420.8,799420.8,18155,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757945,2350067.00
08/14/2017 20:45,2,0.158,ALERT,213.51,323.41,59.954,1502757904,"201051344000576","219011344069620",23.80,21.30,0,297.57,355.88,3.8,1.8,0.000,813988.2,813988.2,18167,0,0,0,L,1122011218,0,121.55,122.46,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757947,2350068.00
08/14/2017 20:45,2,0.086,ALERT,211.93,295.16,59.949,1502757904,"274151322000087","219011344069620",23.64,26.00,0,294.26,350.47,2.1,0.1,0.000,997792.8,997792.8,18276,0,0,0,L,1151911521,0,122.01,122.46,0002,23,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502757949,2350069.00
08/14/2017 21:00,2,0.049,ALERT,213.29,297.26,59.949,1502758803,"201051344000645","219011344069620",27.14,20.70,0,296.06,334.84,1.4,0.0,0.000,812888.8,812888.8,18140,0,0,0,L,1122011218,0,121.78,122.68,0100,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1502758805,2350070.00
08/14/2017 21:00,2,0.020,ALERT,212.38,296.36,59.970,1502758803,"274151322000085","219011344069620",25.21,23.00,0,293.66,315.60,0.0,0.0,0.000,1017248.2,1017248.2,18039,0,0,0,L,1151911521,0,122.68,122.01,0100,21,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1502758807,2350071.00
08/14/2017 21:00,2,0.066,ALERT,213.29,296.66,59.938,1502758803,"201051344000633","219011344069620",26.82,20.30,0,293.96,336.04,1.8,0.0,0.000,800008.0,800008.0,18190,0,0,0,L,1122011218,0,121.78,122.68,0100,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1502758809,2350072.00
08/14/2017 21:00,2,0.074,ALERT,212.83,297.26,59.949,1502758803,"201051344000469","219011344069620",26.52,19.30,0,295.16,334.54,2.0,0.0,0.000,803978.0,803978.0,18156,0,0,0,L,1122011218,0,120.88,122.68,0100,16,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1502758811,2350073.00
08/14/2017 21:00,2,0.061,ALERT,213.06,297.87,59.986,1502758803,"201051344000646","219011344069620",26.60,20.70,0,295.46,334.24,1.7,0.0,0.000,798270.8,798270.8,18144,0,0,0,L,1122011218,0,122.23,121.78,0100,18,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1502758813,2350074.00
08/14/2017 21:00,2,0.043,ALERT,211.70,296.36,59.970,1502758803,"274151322000052","219011344069620",25.64,23.30,0,293.66,330.33,0.0,0.0,0.000,1059741.5,1059741.5,18034,0,0,0,L,1151911521,0,121.55,122.23,0100,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1502758814,2350075.00
08/14/2017 21:00,2,0.090,ALERT,213.51,298.17,59.981,1502758803,"201051344000585","219011344069620",27.04,20.70,0,296.36,334.84,2.5,0.5,0.000,812350.4,812350.4,18142,0,0,0,L,1122011218,0,121.78,122.46,0100,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1502758816,2350076.00
08/14/2017 21:00,2,0.074,ALERT,213.29,298.47,59.986,1502758803,"201051344001230","219011344069620",26.36,20.30,0,296.66,334.84,2.0,0.0,0.000,802740.2,802740.2,18183,0,0,0,L,1122011218,0,122.23,121.78,0100,17,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1502758818,2350077.00
08/14/2017 21:00,2,0.062,ALERT,213.74,299.07,59.986,1502758803,"201051344000582","219011344069620",26.82,20.00,0,296.36,335.74,1.7,0.0,0.000,791701.0,791701.0,18130,0,0,0,L,1122011218,0,122.23,122.46,0100,18,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1502758820,2350078.00
08/14/2017 21:00,2,0.082,ALERT,213.06,298.17,60.023,1502758803,"201051344000955","219011344069620",26.88,20.30,0,296.06,334.54,2.3,0.3,0.000,811905.0,811905.0,18155,0,0,0,L,1122011218,0,121.78,122.01,0100,18,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1502758822,2350079.00
08/14/2017 21:00,2,0.000,ALERT,212.16,295.46,59.996,1502758803,"274151322000094","219011344069620",0.00,22.80,0,293.06,380.22,0.0,0.0,0.000,876161.2,876161.2,18433,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,76,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1502758823,2350080.00
08/14/2017 21:00,2,0.096,ALERT,212.83,298.17,59.991,1502758803,"201051344000579","219011344069620",27.17,21.00,0,296.66,334.84,2.6,0.6,0.000,822232.3,822232.3,18153,0,0,0,L,1122011218,0,121.10,122.23,0100,17,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1502758825,2350081.00
08/14/2017 21:00,2,0.094,ALERT,213.06,298.17,59.975,1502758803,"201051344000890","219011344069620",27.04,21.50,0,296.96,335.44,2.6,0.6,0.000,806008.4,806008.4,18154,0,0,0,L,1122011218,0,122.23,121.33,0100,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1502758827,2350082.00
08/14/2017 21:00,2,0.072,ALERT,213.51,297.87,59.991,1502758803,"201051344000438","219011344069620",26.96,20.30,0,296.36,335.14,2.0,0.0,0.000,808262.8,808262.8,18136,0,0,0,L,1122011218,0,122.46,122.01,0100,19,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1502758829,2350083.00
08/14/2017 21:00,2,0.104,ALERT,213.51,296.96,59.949,1502758803,"201051344000417","219011344069620",17.18,21.00,0,295.76,299.37,1.8,0.0,0.000,719855.0,719855.0,18185,0,0,0,L,1122011218,0,122.01,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1502758831,2350084.00
08/14/2017 21:00,2,0.020,ALERT,212.16,296.66,59.986,1502758803,"274151322000083","219011344069620",25.29,23.50,0,294.26,314.70,0.0,0.0,0.000,1049028.5,1049028.5,18047,0,0,0,L,1151911521,0,122.01,122.23,0100,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1502758833,2350085.00
08/14/2017 21:00,2,0.018,ALERT,212.61,296.66,59.986,1502758803,"274151322000076","219011344069620",26.38,23.00,0,293.36,335.14,0.0,0.0,0.000,1120064.5,1120064.5,18038,0,0,0,L,1151911521,0,122.23,122.68,0100,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1502758834,2350086.00
08/14/2017 21:00,2,0.076,ALERT,212.83,297.87,59.996,1502758803,"201051344000868","219011344069620",26.54,19.80,0,296.96,335.14,2.1,0.1,0.000,802307.7,802307.7,18168,0,0,0,L,1122011218,0,121.10,122.68,0100,17,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1502758836,2350087.00
08/14/2017 21:00,2,0.012,ALERT,212.16,296.96,59.986,1502758803,"274151322000095","219011344069620",25.37,23.00,0,294.86,324.32,0.0,0.0,0.000,1109267.4,1109267.4,18060,0,0,0,L,1151911521,0,122.23,122.01,0100,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1502758838,2350088.00
08/14/2017 21:00,2,0.047,ALERT,212.83,297.87,59.975,1502758803,"201051344000988","219011344069620",17.47,20.00,0,293.96,299.97,0.9,0.0,0.000,691996.7,691996.7,18139,0,0,0,L,1122011218,0,121.10,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1502758840,2350089.00
08/14/2017 21:00,2,0.064,ALERT,213.29,297.57,59.996,1502758803,"201051344001025","219011344069620",27.06,20.00,0,296.36,335.74,1.8,0.0,0.000,809279.5,809279.5,18140,0,0,0,L,1122011218,0,121.78,122.01,0100,17,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1502758842,2350090.00
08/14/2017 21:00,2,0.072,ALERT,212.83,297.87,59.996,1502758803,"201051344000458","219011344069620",26.54,21.00,0,296.06,335.14,2.0,0.0,0.000,813383.7,813383.7,18134,0,0,0,L,1122011218,0,121.33,122.46,0100,18,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1502758843,2350091.00
08/14/2017 21:00,2,0.055,ALERT,213.51,297.57,60.002,1502758803,"201051344000853","219011344069620",27.12,20.00,0,296.06,335.74,1.6,0.0,0.000,814795.3,814795.3,18161,0,0,0,L,1122011218,0,122.01,122.68,0100,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1502758845,2350092.00
08/14/2017 21:00,2,0.037,ALERT,213.51,298.17,60.002,1502758803,"201051344000685","219011344069620",26.66,20.30,0,296.06,336.04,1.1,0.0,0.000,808081.9,808081.9,18176,0,0,0,L,1122011218,0,122.91,122.01,0100,17,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1502758847,2350093.00
08/14/2017 21:00,2,0.066,ALERT,213.51,297.87,60.012,1502758803,"201051344000917","219011344069620",26.34,21.00,0,295.16,335.44,1.8,0.0,0.000,804811.9,804811.9,18170,0,0,0,L,1122011218,0,122.01,122.46,0100,17,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1502758849,2350094.00
08/14/2017 21:00,2,0.066,ALERT,213.51,298.77,60.002,1502758803,"201051344001145","219011344069620",26.74,19.80,0,296.66,336.04,1.9,0.0,0.000,812817.5,812817.5,18156,0,0,0,L,1122011218,0,122.23,122.01,0100,19,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1502758851,2350095.00
08/14/2017 21:00,2,0.061,ALERT,213.29,297.57,60.034,1502758803,"201051344000651","219011344069620",26.68,19.50,0,296.06,336.04,1.7,0.0,0.000,801797.5,801797.5,18147,0,0,0,L,1122011218,0,122.46,121.55,0100,17,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1502758853,2350096.00
08/14/2017 21:00,2,0.008,ALERT,211.70,296.36,60.007,1502758803,"274151322000088","219011344069620",23.64,22.80,0,293.66,297.87,0.0,0.0,0.000,1006658.1,1006658.1,18045,0,0,0,L,1151911521,0,122.68,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1502758854,2350097.00
08/14/2017 21:00,2,0.000,ALERT,212.61,295.16,59.981,1502758803,"274151322000068","219011344069620",0.00,24.00,0,293.36,380.52,0.0,0.0,0.000,877042.9,877042.9,18447,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,78,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1502758856,2350098.00
08/14/2017 21:00,2,0.088,ALERT,213.06,298.17,59.996,1502758803,"201051344001135","219011344069620",27.08,20.00,0,296.66,334.84,2.5,0.4,0.000,797360.3,797360.3,18115,0,0,0,L,1122011218,0,122.01,121.78,0100,19,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1502758858,2350099.00
08/14/2017 21:00,2,0.070,ALERT,212.83,298.17,59.970,1502758803,"201051344000594","219011344069620",27.15,21.50,0,296.36,334.54,1.9,0.0,0.000,816806.4,816806.4,18144,0,0,0,L,1122011218,0,121.33,122.23,0100,18,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1502758860,2350100.00
08/14/2017 21:00,2,0.072,ALERT,213.29,297.87,59.970,1502758803,"201051344001203","219011344069620",26.34,20.30,0,296.66,336.64,1.9,0.0,0.000,807349.1,807349.1,18176,0,0,0,L,1122011218,0,122.68,121.78,0100,17,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1502758862,2350101.00
08/14/2017 21:00,2,0.016,ALERT,211.93,296.66,59.986,1502758803,"274151322000054","219011344069620",25.17,23.30,0,293.66,311.69,0.0,0.0,0.000,1022556.4,1022556.4,18025,0,0,0,L,1151911521,0,122.23,121.78,0100,20,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1502758863,2350102.00
08/14/2017 21:00,2,0.078,ALERT,213.06,297.57,59.959,1502758803,"201051344000867","219011344069620",26.14,21.00,0,295.46,323.41,2.1,0.1,0.000,801018.8,801018.8,18175,0,0,0,L,1122011218,0,121.55,122.46,0100,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1502758865,2350103.00
08/14/2017 21:00,2,0.096,ALERT,213.29,298.17,59.970,1502758803,"201051344001093","219011344069620",25.98,20.30,0,296.66,323.41,2.6,0.6,0.000,804805.8,804805.8,18179,0,0,0,L,1122011218,0,122.01,122.01,0100,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1502758867,2350104.00
08/14/2017 21:00,2,0.039,ALERT,212.83,297.57,59.991,1502758803,"201051344000900","219011344069620",26.32,19.80,0,295.76,332.73,1.1,0.0,0.000,822994.8,822994.8,18177,0,0,0,L,1122011218,0,121.55,122.46,0100,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1502758869,2350105.00
08/14/2017 21:00,2,0.070,ALERT,213.06,296.96,60.028,1502758803,"201051344000648","219011344069620",26.74,19.80,0,295.76,335.74,2.0,0.0,0.000,809460.0,809460.0,18150,0,0,0,L,1122011218,0,121.10,122.68,0100,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1502758871,2350106.00
08/14/2017 21:00,2,0.078,ALERT,212.83,297.87,59.975,1502758803,"201051344000569","219011344069620",26.96,20.30,0,296.66,335.14,2.1,0.2,0.000,824647.8,824647.8,18120,0,0,0,L,1122011218,0,120.88,122.68,0100,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1502758872,2350107.00
08/14/2017 21:00,2,0.082,ALERT,213.06,297.57,59.981,1502758803,"201051344000983","219011344069620",26.60,20.30,0,296.36,334.54,2.2,0.2,0.000,815488.6,815488.6,18152,0,0,0,L,1122011218,0,121.55,122.23,0100,19,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1502758874,2350108.00
08/14/2017 21:00,2,0.061,ALERT,212.83,296.96,59.975,1502758803,"201051344001158","219011344069620",24.19,20.30,0,295.46,335.14,1.4,0.0,0.000,799420.9,799420.9,18156,0,0,0,L,1122011218,0,121.10,122.23,0100,19,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1502758876,2350109.00
08/14/2017 21:00,2,0.066,ALERT,213.29,298.17,59.981,1502758803,"201051344000576","219011344069620",25.72,19.50,0,296.36,324.62,1.8,0.0,0.000,813988.3,813988.3,18169,0,0,0,L,1122011218,0,121.55,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1502758878,2350110.00
08/14/2017 21:00,2,0.000,ALERT,212.16,295.46,59.959,1502758803,"274151322000087","219011344069620",0.00,24.50,0,293.36,297.57,0.0,0.0,0.000,997792.8,997792.8,18278,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1502758880,2350111.00
08/14/2017 21:15,2,0.000,ALERT,213.06,296.96,59.991,1502759704,"201051344000645","219011344069620",0.00,19.50,0,295.46,298.77,0.0,0.0,0.000,812888.8,812888.8,18142,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1502759706,2350112.00
08/14/2017 21:15,2,0.000,ALERT,212.16,295.16,59.970,1502759704,"274151322000085","219011344069620",0.00,22.00,0,294.56,306.28,0.0,0.0,0.000,1017248.2,1017248.2,18041,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1502759708,2350113.00
08/14/2017 21:15,2,0.000,ALERT,213.29,296.96,59.965,1502759704,"201051344000633","219011344069620",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,800008.0,800008.0,18192,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1502759709,2350114.00
08/14/2017 21:15,2,0.000,ALERT,212.83,297.26,59.970,1502759704,"201051344000469","219011344069620",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,803978.0,803978.0,18158,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1502759711,2350115.00
08/14/2017 21:15,2,0.000,ALERT,212.61,297.26,59.938,1502759704,"201051344000646","219011344069620",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,798270.8,798270.8,18146,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1502759713,2350116.00
08/14/2017 21:15,2,0.000,ALERT,211.93,295.16,59.965,1502759704,"274151322000052","219011344069620",0.00,22.30,0,294.26,306.28,0.0,0.0,0.000,1059741.5,1059741.5,18036,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1502759715,2350117.00
08/14/2017 21:15,2,0.000,ALERT,213.06,297.57,59.970,1502759704,"201051344000585","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,812350.4,812350.4,18144,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1502759716,2350118.00
08/14/2017 21:15,2,0.000,ALERT,212.83,297.87,59.970,1502759704,"201051344001230","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,802740.2,802740.2,18185,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1502759718,2350119.00
08/14/2017 21:15,2,0.000,ALERT,213.51,298.47,59.965,1502759704,"201051344000582","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,791701.0,791701.0,18132,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1502759720,2350120.00
