ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 21:15,2,0.000,ALERT,212.61,297.57,59.970,1502759704,"201051344000955","219011344069620",0.00,19.50,0,296.06,299.37,0.0,0.0,0.000,811905.0,811905.0,18157,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1502759722,2350121.00
08/14/2017 21:15,2,0.000,ALERT,212.16,295.46,59.965,1502759704,"274151322000094","219011344069620",0.00,21.80,0,293.96,305.98,0.0,0.0,0.000,876161.2,876161.2,18435,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502759724,2350122.00
08/14/2017 21:15,2,0.000,ALERT,212.83,298.17,59.965,1502759704,"201051344000579","219011344069620",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,822232.4,822232.4,18155,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1502759725,2350123.00
08/14/2017 21:15,2,0.000,ALERT,212.83,298.17,59.975,1502759704,"201051344000890","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,806008.5,806008.5,18156,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1502759727,2350124.00
08/14/2017 21:15,2,0.000,ALERT,212.83,297.57,59.981,1502759704,"201051344000438","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,808262.8,808262.8,18138,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1502759729,2350125.00
08/14/2017 21:15,2,0.000,ALERT,213.06,296.96,59.970,1502759704,"201051344000417","219011344069620",0.00,19.80,0,295.46,298.77,0.0,0.0,0.000,719855.0,719855.0,18187,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1502759731,2350126.00
08/14/2017 21:15,2,0.000,ALERT,212.16,295.76,59.975,1502759704,"274151322000083","219011344069620",0.00,22.30,0,294.86,306.88,0.0,0.0,0.000,1049028.5,1049028.5,18049,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1502759733,2350127.00
08/14/2017 21:15,2,0.000,ALERT,212.61,296.36,59.970,1502759704,"274151322000076","219011344069620",0.00,22.00,0,294.56,305.98,0.0,0.0,0.000,1120064.5,1120064.5,18040,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1502759734,2350128.00
08/14/2017 21:15,2,0.000,ALERT,212.83,298.17,59.975,1502759704,"201051344000868","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,802307.7,802307.7,18170,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1502759736,2350129.00
08/14/2017 21:15,2,0.000,ALERT,212.16,296.96,59.965,1502759704,"274151322000095","219011344069620",0.00,22.00,0,295.46,307.48,0.0,0.0,0.000,1109267.4,1109267.4,18062,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1502759738,2350130.00
08/14/2017 21:15,2,0.000,ALERT,212.61,297.57,59.981,1502759704,"201051344000988","219011344069620",0.00,19.30,0,293.36,299.07,0.0,0.0,0.000,691996.7,691996.7,18141,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1502759740,2350131.00
08/14/2017 21:15,2,0.000,ALERT,212.61,296.96,60.012,1502759704,"201051344001025","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,809279.5,809279.5,18142,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1502759742,2350132.00
08/14/2017 21:15,2,0.000,ALERT,212.61,297.57,59.986,1502759704,"201051344000458","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,813383.7,813383.7,18136,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1502759743,2350133.00
08/14/2017 21:15,2,0.000,ALERT,213.51,297.57,59.970,1502759704,"201051344000853","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,814795.3,814795.3,18163,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1502759745,2350134.00
08/14/2017 21:15,2,0.000,ALERT,213.06,297.57,59.975,1502759704,"201051344000685","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,808081.9,808081.9,18178,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1502759747,2350135.00
08/14/2017 21:15,2,0.000,ALERT,212.83,297.26,59.933,1502759704,"201051344000917","219011344069620",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,804811.9,804811.9,18172,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1502759749,2350136.00
08/14/2017 21:15,2,0.000,ALERT,213.06,297.87,59.975,1502759704,"201051344001145","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,812817.5,812817.5,18158,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1502759751,2350137.00
08/14/2017 21:15,2,0.000,ALERT,212.83,296.66,59.965,1502759704,"201051344000651","219011344069620",0.00,18.30,0,295.76,299.07,0.0,0.0,0.000,801797.5,801797.5,18149,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1502759752,2350138.00
08/14/2017 21:15,2,0.000,ALERT,211.70,296.06,60.002,1502759704,"274151322000088","219011344069620",0.00,21.80,0,294.56,305.98,0.0,0.0,0.000,1006658.1,1006658.1,18047,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1502759754,2350139.00
08/14/2017 21:15,2,0.000,ALERT,212.61,295.46,59.986,1502759704,"274151322000068","219011344069620",0.00,22.80,0,293.96,305.08,0.0,0.0,0.000,877042.9,877042.9,18449,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502759756,2350140.00
08/14/2017 21:15,2,0.000,ALERT,212.61,297.57,60.007,1502759704,"201051344001135","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,797360.3,797360.3,18117,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1502759758,2350141.00
08/14/2017 21:15,2,0.000,ALERT,212.61,298.17,59.970,1502759704,"201051344000594","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,816806.4,816806.4,18146,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1502759760,2350142.00
08/14/2017 21:15,2,0.000,ALERT,213.06,297.26,59.975,1502759704,"201051344001203","219011344069620",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,807349.1,807349.1,18178,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1502759762,2350143.00
08/14/2017 21:15,2,0.000,ALERT,212.16,295.76,59.970,1502759704,"274151322000054","219011344069620",0.00,22.00,0,294.56,306.58,0.0,0.0,0.000,1022556.4,1022556.4,18027,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1502759763,2350144.00
08/14/2017 21:15,2,0.000,ALERT,213.06,297.26,59.981,1502759704,"201051344000867","219011344069620",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,801018.8,801018.8,18177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1502759765,2350145.00
08/14/2017 21:15,2,0.000,ALERT,212.83,297.57,59.959,1502759704,"201051344001093","219011344069620",0.00,19.50,0,296.06,299.37,0.0,0.0,0.000,804805.8,804805.8,18181,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1502759767,2350146.00
08/14/2017 21:15,2,0.000,ALERT,212.83,297.57,59.965,1502759704,"201051344000900","219011344069620",0.00,19.00,0,295.46,298.77,0.0,0.0,0.000,822994.8,822994.8,18179,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1502759769,2350147.00
08/14/2017 21:15,2,0.000,ALERT,213.29,297.26,59.917,1502759704,"201051344000648","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,809460.0,809460.0,18152,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1502759771,2350148.00
08/14/2017 21:15,2,0.000,ALERT,213.06,298.17,59.959,1502759704,"201051344000569","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,824647.8,824647.8,18122,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1502759772,2350149.00
08/14/2017 21:15,2,0.000,ALERT,213.06,297.87,59.965,1502759704,"201051344000983","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,815488.7,815488.7,18154,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1502759774,2350150.00
08/14/2017 21:15,2,0.000,ALERT,213.06,297.26,59.981,1502759704,"201051344001158","219011344069620",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,799420.9,799420.9,18158,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1502759776,2350151.00
08/14/2017 21:15,2,0.000,ALERT,213.51,298.17,59.954,1502759704,"201051344000576","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,813988.3,813988.3,18171,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1502759778,2350152.00
08/14/2017 21:15,2,0.000,ALERT,212.38,294.86,59.954,1502759704,"274151322000087","219011344069620",0.00,23.30,0,293.96,305.98,0.0,0.0,0.000,997792.8,997792.8,18280,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502759779,2350153.00
08/14/2017 21:30,2,0.000,ALERT,213.06,296.96,59.996,1502760603,"201051344000645","219011344069620",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,812888.8,812888.8,18144,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760605,2350154.00
08/14/2017 21:30,2,0.000,ALERT,211.93,295.46,59.996,1502760603,"274151322000085","219011344069620",0.00,21.30,0,293.36,297.26,0.0,0.0,0.000,1017248.2,1017248.2,18043,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760607,2350155.00
08/14/2017 21:30,2,0.000,ALERT,213.06,296.96,59.959,1502760603,"201051344000633","219011344069620",0.00,18.70,0,293.66,298.47,0.0,0.0,0.000,800008.0,800008.0,18194,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502760608,2350156.00
08/14/2017 21:30,2,0.000,ALERT,212.61,297.26,59.970,1502760603,"201051344000469","219011344069620",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,803978.0,803978.0,18160,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760610,2350157.00
08/14/2017 21:30,2,0.000,ALERT,212.61,297.87,59.996,1502760603,"201051344000646","219011344069620",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,798270.8,798270.8,18148,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760612,2350158.00
08/14/2017 21:30,2,0.000,ALERT,211.25,295.76,60.002,1502760603,"274151322000052","219011344069620",0.00,21.30,0,292.76,297.57,0.0,0.0,0.000,1059741.5,1059741.5,18038,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502760614,2350159.00
08/14/2017 21:30,2,0.000,ALERT,213.06,297.87,60.023,1502760603,"201051344000585","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,812350.4,812350.4,18146,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502760616,2350160.00
08/14/2017 21:30,2,0.000,ALERT,212.83,297.87,60.012,1502760603,"201051344001230","219011344069620",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,802740.2,802740.2,18187,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760618,2350161.00
08/14/2017 21:30,2,0.000,ALERT,213.29,298.47,60.044,1502760603,"201051344000582","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,791701.0,791701.0,18134,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760620,2350162.00
08/14/2017 21:30,2,0.000,ALERT,212.38,297.87,59.986,1502760603,"201051344000955","219011344069620",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,811905.0,811905.0,18159,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760621,2350163.00
08/14/2017 21:30,2,0.000,ALERT,211.70,295.16,59.986,1502760603,"274151322000094","219011344069620",0.00,21.00,0,293.06,296.66,0.0,0.0,0.000,876161.2,876161.2,18437,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760623,2350164.00
08/14/2017 21:30,2,0.000,ALERT,212.61,297.87,59.986,1502760603,"201051344000579","219011344069620",0.00,19.30,0,296.36,299.67,0.0,0.0,0.000,822232.4,822232.4,18157,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760625,2350165.00
08/14/2017 21:30,2,0.000,ALERT,212.83,298.17,59.981,1502760603,"201051344000890","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,806008.5,806008.5,18158,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760627,2350166.00
08/14/2017 21:30,2,0.000,ALERT,212.61,297.26,59.949,1502760603,"201051344000438","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,808262.8,808262.8,18140,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502760629,2350167.00
08/14/2017 21:30,2,0.000,ALERT,213.06,297.26,60.002,1502760603,"201051344000417","219011344069620",0.00,19.00,0,295.16,298.47,0.0,0.0,0.000,719855.0,719855.0,18189,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760630,2350168.00
08/14/2017 21:30,2,0.000,ALERT,211.70,296.36,59.996,1502760603,"274151322000083","219011344069620",0.00,21.30,0,293.36,297.87,0.0,0.0,0.000,1049028.5,1049028.5,18051,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760632,2350169.00
08/14/2017 21:30,2,0.000,ALERT,212.16,295.46,59.991,1502760603,"274151322000076","219011344069620",0.00,21.00,0,293.36,297.57,0.0,0.0,0.000,1120064.5,1120064.5,18042,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502760634,2350170.00
08/14/2017 21:30,2,0.000,ALERT,212.38,297.87,59.991,1502760603,"201051344000868","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,802307.7,802307.7,18172,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760636,2350171.00
08/14/2017 21:30,2,0.000,ALERT,211.70,296.66,59.965,1502760603,"274151322000095","219011344069620",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,1109267.4,1109267.4,18064,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760638,2350172.00
08/14/2017 21:30,2,0.000,ALERT,212.38,297.26,59.991,1502760603,"201051344000988","219011344069620",0.00,18.30,0,293.36,299.07,0.0,0.0,0.000,691996.7,691996.7,18143,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502760639,2350173.00
08/14/2017 21:30,2,0.000,ALERT,212.61,297.26,60.034,1502760603,"201051344001025","219011344069620",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,809279.5,809279.5,18144,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760641,2350174.00
08/14/2017 21:30,2,0.000,ALERT,212.38,297.26,59.986,1502760603,"201051344000458","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,813383.7,813383.7,18138,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502760643,2350175.00
08/14/2017 21:30,2,0.000,ALERT,212.83,296.66,60.018,1502760603,"201051344000853","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,814795.3,814795.3,18165,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760645,2350176.00
08/14/2017 21:30,2,0.000,ALERT,213.29,297.87,59.986,1502760603,"201051344000685","219011344069620",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,808081.9,808081.9,18180,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760647,2350177.00
08/14/2017 21:30,2,0.000,ALERT,212.83,297.26,59.975,1502760603,"201051344000917","219011344069620",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,804811.9,804811.9,18174,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760648,2350178.00
08/14/2017 21:30,2,0.000,ALERT,213.06,298.17,59.975,1502760603,"201051344001145","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,812817.5,812817.5,18160,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760650,2350179.00
08/14/2017 21:30,2,0.000,ALERT,212.83,296.96,59.975,1502760603,"201051344000651","219011344069620",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,801797.5,801797.5,18151,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502760652,2350180.00
08/14/2017 21:30,2,0.000,ALERT,211.25,295.76,59.975,1502760603,"274151322000088","219011344069620",0.00,20.70,0,293.06,297.26,0.0,0.0,0.000,1006658.1,1006658.1,18049,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760654,2350181.00
08/14/2017 21:30,2,0.000,ALERT,212.38,294.56,59.981,1502760603,"274151322000068","219011344069620",0.00,21.80,0,292.46,296.36,0.0,0.0,0.000,877042.9,877042.9,18451,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760656,2350182.00
08/14/2017 21:30,2,0.000,ALERT,212.61,297.57,59.981,1502760603,"201051344001135","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,797360.3,797360.3,18119,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760657,2350183.00
08/14/2017 21:30,2,0.000,ALERT,212.38,297.87,59.949,1502760603,"201051344000594","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,816806.4,816806.4,18148,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502760659,2350184.00
08/14/2017 21:30,2,0.000,ALERT,213.06,297.57,59.975,1502760603,"201051344001203","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,807349.1,807349.1,18180,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760661,2350185.00
08/14/2017 21:30,2,0.000,ALERT,211.48,295.46,59.944,1502760603,"274151322000054","219011344069620",0.00,21.30,0,293.36,297.57,0.0,0.0,0.000,1022556.4,1022556.4,18029,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760663,2350186.00
08/14/2017 21:30,2,0.000,ALERT,212.83,296.96,59.996,1502760603,"201051344000867","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,801018.8,801018.8,18179,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502760665,2350187.00
08/14/2017 21:30,2,0.000,ALERT,212.83,297.87,59.975,1502760603,"201051344001093","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,804805.8,804805.8,18183,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760666,2350188.00
08/14/2017 21:30,2,0.000,ALERT,212.38,297.26,59.975,1502760603,"201051344000900","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,822994.8,822994.8,18181,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760668,2350189.00
08/14/2017 21:30,2,0.000,ALERT,212.61,296.36,59.975,1502760603,"201051344000648","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,809460.0,809460.0,18154,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760670,2350190.00
08/14/2017 21:30,2,0.000,ALERT,212.61,297.87,59.970,1502760603,"201051344000569","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,824647.8,824647.8,18124,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760672,2350191.00
08/14/2017 21:30,2,0.000,ALERT,212.61,297.26,59.986,1502760603,"201051344000983","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,815488.7,815488.7,18156,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760674,2350192.00
08/14/2017 21:30,2,0.000,ALERT,212.38,296.66,59.965,1502760603,"201051344001158","219011344069620",0.00,18.30,0,295.16,298.47,0.0,0.0,0.000,799420.9,799420.9,18160,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760676,2350193.00
08/14/2017 21:30,2,0.000,ALERT,213.06,297.57,59.970,1502760603,"201051344000576","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,813988.3,813988.3,18173,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502760677,2350194.00
08/14/2017 21:30,2,0.000,ALERT,211.70,294.86,59.959,1502760603,"274151322000087","219011344069620",0.00,22.30,0,292.46,296.96,0.0,0.0,0.000,997792.8,997792.8,18282,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502760679,2350195.00
08/14/2017 21:45,2,0.000,ALERT,212.83,296.96,59.970,1502761503,"201051344000645","219011344069620",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,812888.8,812888.8,18146,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502761505,2350196.00
08/14/2017 21:45,2,0.000,ALERT,211.48,295.46,59.959,1502761503,"274151322000085","219011344069620",0.00,20.30,0,292.76,297.26,0.0,0.0,0.000,1017248.2,1017248.2,18045,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761507,2350197.00
08/14/2017 21:45,2,0.000,ALERT,212.83,296.96,59.959,1502761503,"201051344000633","219011344069620",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,800008.0,800008.0,18196,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761509,2350198.00
08/14/2017 21:45,2,0.000,ALERT,212.38,296.96,59.965,1502761503,"201051344000469","219011344069620",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,803978.0,803978.0,18162,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761511,2350199.00
08/14/2017 21:45,2,0.000,ALERT,212.38,296.96,59.965,1502761503,"201051344000646","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,798270.8,798270.8,18150,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502761512,2350200.00
08/14/2017 21:45,2,0.000,ALERT,211.48,296.36,59.917,1502761503,"274151322000052","219011344069620",0.00,20.30,0,292.76,297.57,0.0,0.0,0.000,1059741.5,1059741.5,18040,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761514,2350201.00
08/14/2017 21:45,2,0.000,ALERT,212.83,297.26,59.965,1502761503,"201051344000585","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,812350.4,812350.4,18148,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761516,2350202.00
08/14/2017 21:45,2,0.000,ALERT,212.61,297.57,59.949,1502761503,"201051344001230","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,802740.2,802740.2,18189,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761518,2350203.00
08/14/2017 21:45,2,0.000,ALERT,213.06,298.17,59.959,1502761503,"201051344000582","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,791701.0,791701.0,18136,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761519,2350204.00
08/14/2017 21:45,2,0.000,ALERT,212.16,297.26,59.959,1502761503,"201051344000955","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,811905.0,811905.0,18161,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502761521,2350205.00
08/14/2017 21:45,2,0.000,ALERT,211.93,295.46,59.954,1502761503,"274151322000094","219011344069620",0.00,20.00,0,292.76,296.66,0.0,0.0,0.000,876161.2,876161.2,18439,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761523,2350206.00
08/14/2017 21:45,2,0.000,ALERT,212.38,297.87,59.991,1502761503,"201051344000579","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,822232.4,822232.4,18159,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761525,2350207.00
08/14/2017 21:45,2,0.000,ALERT,212.38,297.57,59.986,1502761503,"201051344000890","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,806008.5,806008.5,18160,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502761527,2350208.00
08/14/2017 21:45,2,0.000,ALERT,212.83,297.26,59.970,1502761503,"201051344000438","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,808262.8,808262.8,18142,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761529,2350209.00
08/14/2017 21:45,2,0.000,ALERT,212.38,296.06,59.991,1502761503,"201051344000417","219011344069620",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,719855.0,719855.0,18191,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761530,2350210.00
08/14/2017 21:45,2,0.000,ALERT,211.70,296.36,59.949,1502761503,"274151322000083","219011344069620",0.00,20.30,0,293.36,297.57,0.0,0.0,0.000,1049028.5,1049028.5,18053,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761532,2350211.00
08/14/2017 21:45,2,0.000,ALERT,212.16,295.76,59.959,1502761503,"274151322000076","219011344069620",0.00,20.00,0,292.76,297.26,0.0,0.0,0.000,1120064.5,1120064.5,18044,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761534,2350212.00
08/14/2017 21:45,2,0.000,ALERT,212.38,297.87,59.949,1502761503,"201051344000868","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,802307.7,802307.7,18174,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502761536,2350213.00
08/14/2017 21:45,2,0.000,ALERT,211.70,296.36,59.928,1502761503,"274151322000095","219011344069620",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,1109267.4,1109267.4,18066,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502761538,2350214.00
08/14/2017 21:45,2,0.000,ALERT,212.38,297.26,59.959,1502761503,"201051344000988","219011344069620",0.00,17.80,0,293.36,298.77,0.0,0.0,0.000,691996.7,691996.7,18145,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761540,2350215.00
08/14/2017 21:45,2,0.000,ALERT,212.38,296.66,59.965,1502761503,"201051344001025","219011344069620",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,809279.5,809279.5,18146,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761541,2350216.00
08/14/2017 21:45,2,0.000,ALERT,212.38,297.57,59.996,1502761503,"201051344000458","219011344069620",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,813383.7,813383.7,18140,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761543,2350217.00
08/14/2017 21:45,2,0.000,ALERT,213.06,296.96,59.991,1502761503,"201051344000853","219011344069620",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,814795.3,814795.3,18167,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761545,2350218.00
08/14/2017 21:45,2,0.000,ALERT,213.06,297.57,59.965,1502761503,"201051344000685","219011344069620",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,808081.9,808081.9,18182,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502761547,2350219.00
08/14/2017 21:45,2,0.000,ALERT,212.83,296.96,59.991,1502761503,"201051344000917","219011344069620",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,804811.9,804811.9,18176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761548,2350220.00
08/14/2017 21:45,2,0.000,ALERT,212.83,297.57,59.965,1502761503,"201051344001145","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,812817.5,812817.5,18162,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502761550,2350221.00
08/14/2017 21:45,2,0.000,ALERT,212.83,296.66,59.975,1502761503,"201051344000651","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,801797.5,801797.5,18153,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502761552,2350222.00
08/14/2017 21:45,2,0.000,ALERT,211.48,295.76,59.959,1502761503,"274151322000088","219011344069620",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,1006658.1,1006658.1,18051,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761554,2350223.00
08/14/2017 21:45,2,0.000,ALERT,212.38,295.16,59.959,1502761503,"274151322000068","219011344069620",0.00,21.00,0,292.46,296.36,0.0,0.0,0.000,877042.9,877042.9,18453,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761556,2350224.00
08/14/2017 21:45,2,0.000,ALERT,212.38,297.26,59.938,1502761503,"201051344001135","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,797360.3,797360.3,18121,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761557,2350225.00
08/14/2017 21:45,2,0.000,ALERT,212.16,297.87,59.970,1502761503,"201051344000594","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,816806.4,816806.4,18150,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761559,2350226.00
08/14/2017 21:45,2,0.000,ALERT,212.83,296.96,59.970,1502761503,"201051344001203","219011344069620",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,807349.1,807349.1,18182,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761561,2350227.00
08/14/2017 21:45,2,0.000,ALERT,211.70,296.06,59.970,1502761503,"274151322000054","219011344069620",0.00,20.30,0,293.06,297.87,0.0,0.0,0.000,1022556.4,1022556.4,18031,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761563,2350228.00
08/14/2017 21:45,2,0.000,ALERT,212.61,296.96,59.981,1502761503,"201051344000867","219011344069620",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,801018.8,801018.8,18181,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761565,2350229.00
08/14/2017 21:45,2,0.000,ALERT,212.61,297.26,59.970,1502761503,"201051344001093","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,804805.8,804805.8,18185,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761566,2350230.00
08/14/2017 21:45,2,0.000,ALERT,212.16,297.26,59.970,1502761503,"201051344000900","219011344069620",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,822994.8,822994.8,18183,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761568,2350231.00
08/14/2017 21:45,2,0.000,ALERT,212.61,296.66,60.007,1502761503,"201051344000648","219011344069620",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,809460.0,809460.0,18156,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761570,2350232.00
08/14/2017 21:45,2,0.000,ALERT,212.38,297.57,59.922,1502761503,"201051344000569","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,824647.8,824647.8,18126,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761572,2350233.00
08/14/2017 21:45,2,0.000,ALERT,212.38,297.26,59.949,1502761503,"201051344000983","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,815488.7,815488.7,18158,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502761574,2350234.00
08/14/2017 21:45,2,0.000,ALERT,212.38,296.96,59.975,1502761503,"201051344001158","219011344069620",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,799420.9,799420.9,18162,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502761575,2350235.00
08/14/2017 21:45,2,0.000,ALERT,212.83,297.57,59.965,1502761503,"201051344000576","219011344069620",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,813988.3,813988.3,18175,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761577,2350236.00
08/14/2017 21:45,2,0.000,ALERT,211.70,295.16,59.959,1502761503,"274151322000087","219011344069620",0.00,21.30,0,292.46,296.96,0.0,0.0,0.000,997792.8,997792.8,18284,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502761579,2350237.00
08/14/2017 22:00,2,0.000,ALERT,212.83,296.66,59.991,1502762403,"201051344000645","219011344069620",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,812888.8,812888.8,18148,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762405,2350238.00
08/14/2017 22:00,2,0.000,ALERT,211.93,296.36,59.991,1502762403,"274151322000085","219011344069620",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,1017248.2,1017248.2,18047,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762407,2350239.00
08/14/2017 22:00,2,0.000,ALERT,213.06,296.66,60.002,1502762403,"201051344000633","219011344069620",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,800008.0,800008.0,18198,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762409,2350240.00
08/14/2017 22:00,2,0.000,ALERT,212.61,296.96,59.996,1502762403,"201051344000469","219011344069620",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,803978.0,803978.0,18164,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762411,2350241.00
08/14/2017 22:00,2,0.000,ALERT,212.61,296.96,59.996,1502762403,"201051344000646","219011344069620",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,798270.8,798270.8,18152,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762412,2350242.00
08/14/2017 22:00,2,0.000,ALERT,211.70,296.96,59.981,1502762403,"274151322000052","219011344069620",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,1059741.5,1059741.5,18042,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502762414,2350243.00
08/14/2017 22:00,2,0.000,ALERT,213.06,297.87,60.039,1502762403,"201051344000585","219011344069620",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,812350.4,812350.4,18150,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762416,2350244.00
08/14/2017 22:00,2,0.000,ACTIVE_NO_POWER,212.61,297.57,60.023,1502762403,"201051344001230","219011344069620",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,802740.2,802740.2,18191,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1502762418,2350245.00
08/14/2017 22:00,2,0.000,ALERT,213.29,298.17,60.007,1502762403,"201051344000582","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,791701.0,791701.0,18138,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762420,2350246.00
08/14/2017 22:00,2,0.000,ALERT,212.38,297.57,60.007,1502762403,"201051344000955","219011344069620",0.00,17.50,0,295.46,298.77,0.0,0.0,0.000,811905.0,811905.0,18163,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762421,2350247.00
08/14/2017 22:00,2,0.000,ALERT,211.93,295.76,60.007,1502762403,"274151322000094","219011344069620",0.00,19.50,0,293.06,296.96,0.0,0.0,0.000,876161.2,876161.2,18441,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762423,2350248.00
08/14/2017 22:00,2,0.000,ALERT,212.38,297.87,60.007,1502762403,"201051344000579","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,822232.4,822232.4,18161,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502762425,2350249.00
08/14/2017 22:00,2,0.000,ALERT,212.61,297.26,60.007,1502762403,"201051344000890","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,806008.5,806008.5,18162,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762427,2350250.00
08/14/2017 22:00,2,0.000,ALERT,212.83,297.26,60.007,1502762403,"201051344000438","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,808262.8,808262.8,18144,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762429,2350251.00
08/14/2017 22:00,2,0.000,ALERT,213.06,296.66,59.986,1502762403,"201051344000417","219011344069620",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,719855.0,719855.0,18193,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762430,2350252.00
08/14/2017 22:00,2,0.000,ALERT,211.93,296.66,59.991,1502762403,"274151322000083","219011344069620",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,1049028.5,1049028.5,18055,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502762432,2350253.00
08/14/2017 22:00,2,0.000,ALERT,212.38,296.66,60.007,1502762403,"274151322000076","219011344069620",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,1120064.5,1120064.5,18046,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502762434,2350254.00
08/14/2017 22:00,2,0.000,ALERT,212.38,297.87,60.002,1502762403,"201051344000868","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,802307.7,802307.7,18176,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762436,2350255.00
08/14/2017 22:00,2,0.000,ALERT,211.93,297.26,59.991,1502762403,"274151322000095","219011344069620",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,1109267.4,1109267.4,18068,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762438,2350256.00
08/14/2017 22:00,2,0.000,ALERT,212.38,297.26,59.996,1502762403,"201051344000988","219011344069620",0.00,17.50,0,293.06,298.77,0.0,0.0,0.000,691996.7,691996.7,18147,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762439,2350257.00
08/14/2017 22:00,2,0.000,ALERT,212.83,296.66,59.996,1502762403,"201051344001025","219011344069620",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,809279.5,809279.5,18148,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762441,2350258.00
08/14/2017 22:00,2,0.000,ALERT,212.38,297.87,60.034,1502762403,"201051344000458","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,813383.7,813383.7,18142,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502762443,2350259.00
08/14/2017 22:00,2,0.000,ALERT,213.06,297.57,60.007,1502762403,"201051344000853","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,814795.3,814795.3,18169,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762445,2350260.00
08/14/2017 22:00,2,0.000,ALERT,213.29,297.26,59.991,1502762403,"201051344000685","219011344069620",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,808081.9,808081.9,18184,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762447,2350261.00
08/14/2017 22:00,2,0.000,ALERT,213.06,296.96,60.028,1502762403,"201051344000917","219011344069620",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,804811.9,804811.9,18178,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762448,2350262.00
08/14/2017 22:00,2,0.000,ALERT,213.29,297.87,59.991,1502762403,"201051344001145","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,812817.5,812817.5,18164,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762450,2350263.00
08/14/2017 22:00,2,0.000,ALERT,213.06,296.96,59.996,1502762403,"201051344000651","219011344069620",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,801797.5,801797.5,18155,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762452,2350264.00
