ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 22:00,2,0.000,ALERT,211.70,296.36,59.996,1502762403,"274151322000088","219011344069620",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,1006658.1,1006658.1,18053,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762454,2350265.00
08/14/2017 22:00,2,0.000,ALERT,212.61,295.76,59.981,1502762403,"274151322000068","219011344069620",0.00,20.30,0,292.76,296.96,0.0,0.0,0.000,877042.9,877042.9,18455,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762456,2350266.00
08/14/2017 22:00,2,0.000,ALERT,212.61,297.57,59.996,1502762403,"201051344001135","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,797360.3,797360.3,18123,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762458,2350267.00
08/14/2017 22:00,2,0.000,ALERT,212.38,298.47,59.991,1502762403,"201051344000594","219011344069620",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,816806.4,816806.4,18152,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762459,2350268.00
08/14/2017 22:00,2,0.000,ALERT,213.06,297.57,59.996,1502762403,"201051344001203","219011344069620",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,807349.1,807349.1,18184,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762461,2350269.00
08/14/2017 22:00,2,0.000,ALERT,211.93,296.36,59.991,1502762403,"274151322000054","219011344069620",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,1022556.4,1022556.4,18033,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502762463,2350270.00
08/14/2017 22:00,2,0.000,ALERT,212.83,297.26,60.002,1502762403,"201051344000867","219011344069620",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,801018.8,801018.8,18183,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762465,2350271.00
08/14/2017 22:00,2,0.000,ALERT,212.83,297.26,59.991,1502762403,"201051344001093","219011344069620",0.00,17.80,0,295.46,298.77,0.0,0.0,0.000,804805.8,804805.8,18187,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502762467,2350272.00
08/14/2017 22:00,2,0.000,ALERT,212.61,297.87,59.996,1502762403,"201051344000900","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,822994.8,822994.8,18185,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762469,2350273.00
08/14/2017 22:00,2,0.000,ALERT,212.83,296.96,59.996,1502762403,"201051344000648","219011344069620",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,809460.0,809460.0,18158,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762470,2350274.00
08/14/2017 22:00,2,0.000,ALERT,212.61,298.17,60.034,1502762403,"201051344000569","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,824647.8,824647.8,18128,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762472,2350275.00
08/14/2017 22:00,2,0.000,ALERT,212.61,297.87,60.002,1502762403,"201051344000983","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,815488.7,815488.7,18160,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502762474,2350276.00
08/14/2017 22:00,2,0.000,ALERT,212.61,296.96,59.996,1502762403,"201051344001158","219011344069620",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,799420.9,799420.9,18164,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502762476,2350277.00
08/14/2017 22:00,2,0.000,ALERT,213.06,298.17,59.996,1502762403,"201051344000576","219011344069620",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,813988.3,813988.3,18177,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762478,2350278.00
08/14/2017 22:00,2,0.000,ALERT,212.16,295.76,59.996,1502762403,"274151322000087","219011344069620",0.00,20.70,0,293.06,297.26,0.0,0.0,0.000,997792.8,997792.8,18286,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502762479,2350279.00
08/14/2017 22:15,2,0.000,ALERT,213.51,298.17,59.954,1502763304,"201051344000645","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,812888.8,812888.8,18150,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502763306,2350280.00
08/14/2017 22:15,2,0.000,ALERT,212.38,296.06,59.959,1502763304,"274151322000085","219011344069620",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,1017248.2,1017248.2,18049,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763307,2350281.00
08/14/2017 22:15,2,0.000,ALERT,213.51,297.26,59.954,1502763304,"201051344000633","219011344069620",0.00,17.30,0,293.66,298.77,0.0,0.0,0.000,800008.0,800008.0,18200,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763309,2350282.00
08/14/2017 22:15,2,0.000,ALERT,213.06,297.87,59.975,1502763304,"201051344000469","219011344069620",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,803978.0,803978.0,18166,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502763311,2350283.00
08/14/2017 22:15,2,0.000,ALERT,213.06,298.47,59.965,1502763304,"201051344000646","219011344069620",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,798270.8,798270.8,18154,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763313,2350284.00
08/14/2017 22:15,2,0.000,ALERT,211.93,296.36,59.954,1502763304,"274151322000052","219011344069620",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,1059741.5,1059741.5,18044,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763315,2350285.00
08/14/2017 22:15,2,0.000,ALERT,213.51,298.77,60.002,1502763304,"201051344000585","219011344069620",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,812350.4,812350.4,18152,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763316,2350286.00
08/14/2017 22:15,2,0.000,ALERT,213.29,298.77,59.938,1502763304,"201051344001230","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,802740.2,802740.2,18192,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763318,2350287.00
08/14/2017 22:15,2,0.000,ALERT,213.96,299.37,59.922,1502763304,"201051344000582","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,791701.0,791701.0,18140,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763320,2350288.00
08/14/2017 22:15,2,0.000,ALERT,213.06,298.47,59.970,1502763304,"201051344000955","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,811905.0,811905.0,18165,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763322,2350289.00
08/14/2017 22:15,2,0.000,ALERT,212.38,295.76,59.965,1502763304,"274151322000094","219011344069620",0.00,19.00,0,294.26,297.57,0.0,0.0,0.000,876161.2,876161.2,18443,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763323,2350290.00
08/14/2017 22:15,2,0.000,ALERT,212.83,298.47,59.944,1502763304,"201051344000579","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,822232.4,822232.4,18163,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502763325,2350291.00
08/14/2017 22:15,2,0.000,ALERT,213.29,299.07,59.975,1502763304,"201051344000890","219011344069620",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,806008.5,806008.5,18164,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763327,2350292.00
08/14/2017 22:15,2,0.000,ALERT,213.51,298.77,59.975,1502763304,"201051344000438","219011344069620",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,808262.8,808262.8,18146,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763329,2350293.00
08/14/2017 22:15,2,0.000,ALERT,213.74,297.87,59.954,1502763304,"201051344000417","219011344069620",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,719855.0,719855.0,18195,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502763331,2350294.00
08/14/2017 22:15,2,0.000,ALERT,212.16,296.66,59.975,1502763304,"274151322000083","219011344069620",0.00,19.30,0,294.86,298.47,0.0,0.0,0.000,1049028.5,1049028.5,18057,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502763333,2350295.00
08/14/2017 22:15,2,0.000,ALERT,212.83,296.66,59.970,1502763304,"274151322000076","219011344069620",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,1120064.5,1120064.5,18048,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763334,2350296.00
08/14/2017 22:15,2,0.000,ALERT,212.83,298.47,59.965,1502763304,"201051344000868","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,802307.7,802307.7,18178,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763336,2350297.00
08/14/2017 22:15,2,0.000,ALERT,212.16,297.26,59.954,1502763304,"274151322000095","219011344069620",0.00,19.00,0,295.76,299.07,0.0,0.0,0.000,1109267.4,1109267.4,18070,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763338,2350298.00
08/14/2017 22:15,2,0.000,ALERT,212.83,297.57,59.986,1502763304,"201051344000988","219011344069620",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,691996.7,691996.7,18149,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763340,2350299.00
08/14/2017 22:15,2,0.000,ALERT,213.29,297.87,59.981,1502763304,"201051344001025","219011344069620",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,809279.5,809279.5,18150,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763341,2350300.00
08/14/2017 22:15,2,0.000,ALERT,213.06,298.47,59.991,1502763304,"201051344000458","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,813383.7,813383.7,18144,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763343,2350301.00
08/14/2017 22:15,2,0.000,ALERT,213.51,298.17,59.986,1502763304,"201051344000853","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,814795.3,814795.3,18171,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502763345,2350302.00
08/14/2017 22:15,2,0.000,ALERT,213.74,298.77,59.981,1502763304,"201051344000685","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,808081.9,808081.9,18186,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763347,2350303.00
08/14/2017 22:15,2,0.000,ALERT,213.51,298.17,59.981,1502763304,"201051344000917","219011344069620",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,804811.9,804811.9,18180,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763349,2350304.00
08/14/2017 22:15,2,0.000,ALERT,213.74,299.07,60.018,1502763304,"201051344001145","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,812817.5,812817.5,18166,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763351,2350305.00
08/14/2017 22:15,2,0.000,ALERT,213.51,298.17,59.986,1502763304,"201051344000651","219011344069620",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,801797.5,801797.5,18157,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763353,2350306.00
08/14/2017 22:15,2,0.000,ALERT,211.93,296.06,59.986,1502763304,"274151322000088","219011344069620",0.00,19.00,0,294.86,298.17,0.0,0.0,0.000,1006658.1,1006658.1,18055,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763354,2350307.00
08/14/2017 22:15,2,0.000,ALERT,212.61,295.76,59.938,1502763304,"274151322000068","219011344069620",0.00,19.80,0,293.96,297.26,0.0,0.0,0.000,877042.9,877042.9,18457,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763356,2350308.00
08/14/2017 22:15,2,0.000,ALERT,213.06,298.77,59.981,1502763304,"201051344001135","219011344069620",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,797360.3,797360.3,18125,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763358,2350309.00
08/14/2017 22:15,2,0.000,ALERT,212.83,298.77,59.986,1502763304,"201051344000594","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,816806.4,816806.4,18154,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763360,2350310.00
08/14/2017 22:15,2,0.000,ALERT,213.51,298.47,59.991,1502763304,"201051344001203","219011344069620",0.00,17.30,0,295.76,301.47,0.0,0.0,0.000,807349.1,807349.1,18186,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763361,2350311.00
08/14/2017 22:15,2,0.000,ALERT,211.93,296.96,59.954,1502763304,"274151322000054","219011344069620",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,1022556.4,1022556.4,18035,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763363,2350312.00
08/14/2017 22:15,2,0.000,ALERT,213.29,297.57,59.991,1502763304,"201051344000867","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,801018.8,801018.8,18185,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763365,2350313.00
08/14/2017 22:15,2,0.000,ALERT,213.51,298.47,60.012,1502763304,"201051344001093","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,804805.8,804805.8,18189,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763367,2350314.00
08/14/2017 22:15,2,0.000,ALERT,212.83,297.87,60.039,1502763304,"201051344000900","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,822994.8,822994.8,18187,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763369,2350315.00
08/14/2017 22:15,2,0.000,ALERT,213.06,297.57,59.954,1502763304,"201051344000648","219011344069620",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,809460.0,809460.0,18160,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502763370,2350316.00
08/14/2017 22:15,2,0.000,ALERT,213.06,298.47,59.970,1502763304,"201051344000569","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,824647.8,824647.8,18130,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763372,2350317.00
08/14/2017 22:15,2,0.000,ALERT,213.06,298.17,60.028,1502763304,"201051344000983","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,815488.7,815488.7,18162,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763374,2350318.00
08/14/2017 22:15,2,0.000,ALERT,213.06,297.87,59.991,1502763304,"201051344001158","219011344069620",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,799420.9,799420.9,18166,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763376,2350319.00
08/14/2017 22:15,2,0.000,ALERT,213.51,298.17,59.996,1502763304,"201051344000576","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,813988.3,813988.3,18179,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763378,2350320.00
08/14/2017 22:15,2,0.000,ALERT,212.16,295.46,59.996,1502763304,"274151322000087","219011344069620",0.00,20.00,0,294.26,297.87,0.0,0.0,0.000,997792.8,997792.8,18288,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502763379,2350321.00
08/14/2017 22:30,2,0.000,ALERT,213.74,297.87,59.996,1502764203,"201051344000645","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,812888.8,812888.8,18152,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502764205,2350322.00
08/14/2017 22:30,2,0.000,ALERT,212.83,296.96,60.002,1502764203,"274151322000085","219011344069620",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,1017248.2,1017248.2,18051,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764207,2350323.00
08/14/2017 22:30,2,0.000,ALERT,213.74,297.57,60.002,1502764203,"201051344000633","219011344069620",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,800008.0,800008.0,18202,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502764209,2350324.00
08/14/2017 22:30,2,0.000,ALERT,213.51,297.87,60.002,1502764203,"201051344000469","219011344069620",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,803978.0,803978.0,18168,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502764211,2350325.00
08/14/2017 22:30,2,0.000,ALERT,213.29,298.77,60.039,1502764203,"201051344000646","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,798270.8,798270.8,18156,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764213,2350326.00
08/14/2017 22:30,2,0.000,ALERT,212.38,296.06,60.002,1502764203,"274151322000052","219011344069620",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,1059741.5,1059741.5,18046,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764214,2350327.00
08/14/2017 22:30,2,0.000,ALERT,213.74,298.77,59.996,1502764203,"201051344000585","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,812350.4,812350.4,18154,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764216,2350328.00
08/14/2017 22:30,2,0.000,ALERT,213.51,298.77,59.991,1502764203,"201051344001230","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,802740.2,802740.2,18194,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764218,2350329.00
08/14/2017 22:30,2,0.000,ALERT,213.96,299.67,59.954,1502764203,"201051344000582","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,791701.0,791701.0,18142,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764220,2350330.00
08/14/2017 22:30,2,0.000,ALERT,213.29,298.77,59.996,1502764203,"201051344000955","219011344069620",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,811905.0,811905.0,18167,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764222,2350331.00
08/14/2017 22:30,2,0.000,ALERT,212.61,296.66,60.012,1502764203,"274151322000094","219011344069620",0.00,18.30,0,293.66,297.57,0.0,0.0,0.000,876161.2,876161.2,18445,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764223,2350332.00
08/14/2017 22:30,2,0.000,ALERT,213.06,298.17,59.991,1502764203,"201051344000579","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,822232.4,822232.4,18165,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502764225,2350333.00
08/14/2017 22:30,2,0.000,ALERT,213.51,299.07,59.996,1502764203,"201051344000890","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,806008.5,806008.5,18166,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764227,2350334.00
08/14/2017 22:30,2,0.000,ALERT,213.74,298.47,60.002,1502764203,"201051344000438","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,808262.8,808262.8,18148,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764229,2350335.00
08/14/2017 22:30,2,0.000,ALERT,213.74,297.87,60.034,1502764203,"201051344000417","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,719855.0,719855.0,18197,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502764230,2350336.00
08/14/2017 22:30,2,0.000,ALERT,212.83,297.57,59.996,1502764203,"274151322000083","219011344069620",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1049028.5,1049028.5,18059,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764232,2350337.00
08/14/2017 22:30,2,0.000,ALERT,213.06,296.06,59.975,1502764203,"274151322000076","219011344069620",0.00,18.70,0,293.96,298.17,0.0,0.0,0.000,1120064.5,1120064.5,18050,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764235,2350338.00
08/14/2017 22:30,2,0.000,ALERT,213.06,298.77,60.002,1502764203,"201051344000868","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,802307.7,802307.7,18180,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764237,2350339.00
08/14/2017 22:30,2,0.000,ALERT,212.61,297.87,59.991,1502764203,"274151322000095","219011344069620",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1109267.4,1109267.4,18072,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764238,2350340.00
08/14/2017 22:30,2,0.000,ALERT,213.06,297.87,60.002,1502764203,"201051344000988","219011344069620",0.00,17.30,0,293.66,299.67,0.0,0.0,0.000,691996.7,691996.7,18151,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764240,2350341.00
08/14/2017 22:30,2,0.000,ALERT,213.51,298.17,60.002,1502764203,"201051344001025","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,809279.5,809279.5,18152,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764242,2350342.00
08/14/2017 22:30,2,0.000,ALERT,213.06,298.17,60.002,1502764203,"201051344000458","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,813383.7,813383.7,18146,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502764244,2350343.00
08/14/2017 22:30,2,0.000,ALERT,213.74,298.17,60.002,1502764203,"201051344000853","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,814795.3,814795.3,18173,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764246,2350344.00
08/14/2017 22:30,2,0.000,ALERT,213.96,299.07,59.996,1502764203,"201051344000685","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,808081.9,808081.9,18188,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764247,2350345.00
08/14/2017 22:30,2,0.000,ALERT,213.74,297.87,60.018,1502764203,"201051344000917","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,804811.9,804811.9,18182,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764249,2350346.00
08/14/2017 22:30,2,0.000,ALERT,213.96,299.07,60.044,1502764203,"201051344001145","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,812817.5,812817.5,18168,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502764251,2350347.00
08/14/2017 22:30,2,0.000,ALERT,213.74,298.47,59.996,1502764203,"201051344000651","219011344069620",0.00,16.30,0,296.36,299.67,0.0,0.0,0.000,801797.5,801797.5,18159,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502764253,2350348.00
08/14/2017 22:30,2,0.000,ALERT,212.16,296.66,59.965,1502764203,"274151322000088","219011344069620",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,1006658.1,1006658.1,18057,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764254,2350349.00
08/14/2017 22:30,2,0.000,ALERT,213.29,296.36,59.970,1502764203,"274151322000068","219011344069620",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,877042.9,877042.9,18459,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764256,2350350.00
08/14/2017 22:30,2,0.000,ALERT,213.29,298.47,59.991,1502764203,"201051344001135","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,797360.3,797360.3,18127,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502764258,2350351.00
08/14/2017 22:30,2,0.000,ALERT,213.06,299.07,60.023,1502764203,"201051344000594","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,816806.4,816806.4,18156,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764260,2350352.00
08/14/2017 22:30,2,0.000,ALERT,213.74,298.47,59.996,1502764203,"201051344001203","219011344069620",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,807349.1,807349.1,18188,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764262,2350353.00
08/14/2017 22:30,2,0.000,ALERT,212.61,296.96,59.996,1502764203,"274151322000054","219011344069620",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,1022556.4,1022556.4,18037,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764263,2350354.00
08/14/2017 22:30,2,0.000,ALERT,213.51,298.17,60.007,1502764203,"201051344000867","219011344069620",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,801018.8,801018.8,18187,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764265,2350355.00
08/14/2017 22:30,2,0.000,ALERT,213.51,299.07,59.975,1502764203,"201051344001093","219011344069620",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,804805.8,804805.8,18191,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764267,2350356.00
08/14/2017 22:30,2,0.000,ALERT,213.29,298.47,60.034,1502764203,"201051344000900","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,822994.8,822994.8,18189,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764269,2350357.00
08/14/2017 22:30,2,0.000,ALERT,213.51,297.87,60.002,1502764203,"201051344000648","219011344069620",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,809460.0,809460.0,18162,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764271,2350358.00
08/14/2017 22:30,2,0.000,ALERT,213.29,298.77,59.996,1502764203,"201051344000569","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,824647.8,824647.8,18132,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764272,2350359.00
08/14/2017 22:30,2,0.000,ALERT,213.29,298.77,60.002,1502764203,"201051344000983","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,815488.7,815488.7,18164,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764274,2350360.00
08/14/2017 22:30,2,0.000,ALERT,213.29,298.47,60.007,1502764203,"201051344001158","219011344069620",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,799420.9,799420.9,18168,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502764276,2350361.00
08/14/2017 22:30,2,0.000,ALERT,213.74,298.77,60.002,1502764203,"201051344000576","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,813988.3,813988.3,18181,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764278,2350362.00
08/14/2017 22:30,2,0.000,ALERT,212.61,296.66,59.996,1502764203,"274151322000087","219011344069620",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,997792.8,997792.8,18290,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502764280,2350363.00
08/14/2017 22:45,2,0.000,ALERT,213.51,298.47,59.981,1502765103,"201051344000645","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,812888.8,812888.8,18154,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765105,2350364.00
08/14/2017 22:45,2,0.000,ALERT,212.16,296.66,59.954,1502765103,"274151322000085","219011344069620",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1017248.2,1017248.2,18053,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765107,2350365.00
08/14/2017 22:45,2,0.000,ALERT,213.51,298.17,59.991,1502765103,"201051344000633","219011344069620",0.00,17.00,0,294.26,299.67,0.0,0.0,0.000,800008.0,800008.0,18204,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765109,2350366.00
08/14/2017 22:45,2,0.000,ALERT,213.06,298.47,59.991,1502765103,"201051344000469","219011344069620",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,803978.0,803978.0,18170,0,0,0,L,1122011218,0,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765111,2350367.00
08/14/2017 22:45,2,0.000,ALERT,213.51,299.07,60.007,1502765103,"201051344000646","219011344069620",0.00,17.00,0,295.46,300.57,0.0,0.0,0.000,798270.8,798270.8,18158,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765113,2350368.00
08/14/2017 22:45,2,0.000,ALERT,212.16,296.66,60.023,1502765103,"274151322000052","219011344069620",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,1059741.5,1059741.5,18048,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765114,2350369.00
08/14/2017 22:45,2,0.000,ALERT,213.96,299.37,59.996,1502765103,"201051344000585","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,812350.4,812350.4,18156,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765116,2350370.00
08/14/2017 22:45,2,0.000,ALERT,213.74,299.67,60.012,1502765103,"201051344001230","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,802740.2,802740.2,18196,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765118,2350371.00
08/14/2017 22:45,2,0.000,ALERT,214.19,300.27,59.986,1502765103,"201051344000582","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,791701.0,791701.0,18144,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765120,2350372.00
08/14/2017 22:45,2,0.000,ALERT,213.29,299.37,59.991,1502765103,"201051344000955","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,811905.0,811905.0,18169,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502765122,2350373.00
08/14/2017 22:45,2,0.000,ALERT,212.38,296.66,59.986,1502765103,"274151322000094","219011344069620",0.00,18.30,0,294.56,298.17,0.0,0.0,0.000,876161.2,876161.2,18447,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765124,2350374.00
08/14/2017 22:45,2,0.000,ALERT,213.06,299.37,60.007,1502765103,"201051344000579","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,822232.4,822232.4,18167,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765125,2350375.00
08/14/2017 22:45,2,0.000,ALERT,213.51,299.67,59.981,1502765103,"201051344000890","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,806008.5,806008.5,18168,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765127,2350376.00
08/14/2017 22:45,2,0.000,ALERT,213.96,299.37,59.986,1502765103,"201051344000438","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,808262.8,808262.8,18150,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765129,2350377.00
08/14/2017 22:45,2,0.000,ALERT,213.96,298.77,59.991,1502765103,"201051344000417","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,719855.0,719855.0,18199,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765131,2350378.00
08/14/2017 22:45,2,0.000,ALERT,212.38,298.17,59.996,1502765103,"274151322000083","219011344069620",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1049028.5,1049028.5,18061,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765132,2350379.00
08/14/2017 22:45,2,0.000,ALERT,212.83,297.57,59.996,1502765103,"274151322000076","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1120064.5,1120064.5,18052,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502765134,2350380.00
08/14/2017 22:45,2,0.000,ALERT,213.06,299.37,59.986,1502765103,"201051344000868","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,802307.7,802307.7,18182,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502765136,2350381.00
08/14/2017 22:45,2,0.000,ALERT,212.16,298.47,59.944,1502765103,"274151322000095","219011344069620",0.00,18.00,0,296.06,299.37,0.0,0.0,0.000,1109267.4,1109267.4,18074,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765138,2350382.00
08/14/2017 22:45,2,0.000,ALERT,213.06,298.77,59.986,1502765103,"201051344000988","219011344069620",0.00,17.30,0,293.96,300.27,0.0,0.0,0.000,691996.7,691996.7,18153,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502765140,2350383.00
08/14/2017 22:45,2,0.000,ALERT,213.51,298.47,59.981,1502765103,"201051344001025","219011344069620",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,809279.5,809279.5,18154,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765142,2350384.00
08/14/2017 22:45,2,0.000,ALERT,213.06,299.07,59.975,1502765103,"201051344000458","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,813383.7,813383.7,18148,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765143,2350385.00
08/14/2017 22:45,2,0.000,ALERT,213.74,298.77,59.975,1502765103,"201051344000853","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,814795.3,814795.3,18175,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502765145,2350386.00
08/14/2017 22:45,2,0.000,ALERT,213.96,299.37,59.970,1502765103,"201051344000685","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,808081.9,808081.9,18190,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765147,2350387.00
08/14/2017 22:45,2,0.000,ALERT,213.74,298.77,59.975,1502765103,"201051344000917","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,804811.9,804811.9,18184,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502765149,2350388.00
08/14/2017 22:45,2,0.000,ALERT,213.96,299.67,60.002,1502765103,"201051344001145","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,812817.5,812817.5,18170,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765151,2350389.00
08/14/2017 22:45,2,0.000,ALERT,213.74,298.47,59.965,1502765103,"201051344000651","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,801797.5,801797.5,18161,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765152,2350390.00
08/14/2017 22:45,2,0.000,ALERT,211.93,297.26,59.965,1502765103,"274151322000088","219011344069620",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1006658.1,1006658.1,18059,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765154,2350391.00
08/14/2017 22:45,2,0.000,ALERT,212.83,296.36,59.965,1502765103,"274151322000068","219011344069620",0.00,19.30,0,294.26,297.87,0.0,0.0,0.000,877042.9,877042.9,18461,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765156,2350392.00
08/14/2017 22:45,2,0.000,ALERT,213.51,299.37,59.970,1502765103,"201051344001135","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,797360.3,797360.3,18129,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765158,2350393.00
08/14/2017 22:45,2,0.000,ALERT,212.83,299.37,59.970,1502765103,"201051344000594","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,816806.4,816806.4,18158,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502765160,2350394.00
08/14/2017 22:45,2,0.000,ALERT,213.74,299.07,59.959,1502765103,"201051344001203","219011344069620",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,807349.1,807349.1,18190,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502765162,2350395.00
08/14/2017 22:45,2,0.000,ALERT,212.38,297.87,59.949,1502765103,"274151322000054","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1022556.4,1022556.4,18039,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765163,2350396.00
08/14/2017 22:45,2,0.000,ALERT,213.29,298.47,59.986,1502765103,"201051344000867","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,801018.8,801018.8,18189,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502765165,2350397.00
08/14/2017 22:45,2,0.000,ALERT,213.74,299.37,59.970,1502765103,"201051344001093","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,804805.8,804805.8,18193,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502765167,2350398.00
08/14/2017 22:45,2,0.000,ALERT,213.06,298.77,59.965,1502765103,"201051344000900","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,822994.8,822994.8,18191,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765169,2350399.00
08/14/2017 22:45,2,0.000,ALERT,213.29,298.17,59.949,1502765103,"201051344000648","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,809460.0,809460.0,18164,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765171,2350400.00
08/14/2017 22:45,2,0.000,ALERT,213.06,299.37,59.933,1502765103,"201051344000569","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,824647.8,824647.8,18134,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765172,2350401.00
08/14/2017 22:45,2,0.000,ALERT,213.06,299.07,59.959,1502765103,"201051344000983","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,815488.7,815488.7,18166,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765174,2350402.00
08/14/2017 22:45,2,0.000,ALERT,213.29,298.47,59.975,1502765103,"201051344001158","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,799420.9,799420.9,18170,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765176,2350403.00
08/14/2017 22:45,2,0.000,ALERT,213.51,299.37,59.975,1502765103,"201051344000576","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,813988.3,813988.3,18183,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765178,2350404.00
08/14/2017 22:45,2,0.000,ALERT,212.38,297.57,59.975,1502765103,"274151322000087","219011344069620",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,997792.8,997792.8,18292,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502765180,2350405.00
08/14/2017 23:00,2,0.000,ALERT,213.74,299.67,60.012,1502766004,"201051344000645","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,812888.8,812888.8,18156,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766006,2350406.00
08/14/2017 23:00,2,0.000,ALERT,213.06,298.17,59.986,1502766004,"274151322000085","219011344069620",0.00,18.30,0,295.46,301.47,0.0,0.0,0.000,1017248.2,1017248.2,18055,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766008,2350407.00
08/14/2017 23:00,2,0.000,ALERT,213.96,299.37,60.034,1502766004,"201051344000633","219011344069620",0.00,17.00,0,294.86,300.27,0.0,0.0,0.000,800008.0,800008.0,18206,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766010,2350408.00
