ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2017 23:00,2,0.000,ALERT,213.51,299.37,59.996,1502766004,"201051344000469","219011344069620",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,803978.0,803978.0,18172,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502766011,2350409.00
08/14/2017 23:00,2,0.000,ALERT,213.06,298.17,60.002,1502766004,"201051344000646","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,798270.8,798270.8,18160,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766013,2350410.00
08/14/2017 23:00,2,0.000,ALERT,212.61,297.87,59.991,1502766004,"274151322000052","219011344069620",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,1059741.5,1059741.5,18050,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766015,2350411.00
08/14/2017 23:00,2,0.000,ALERT,213.51,298.47,60.023,1502766004,"201051344000585","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,812350.4,812350.4,18158,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502766017,2350412.00
08/14/2017 23:00,2,0.000,ALERT,213.29,298.77,59.991,1502766004,"201051344001230","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,802740.2,802740.2,18198,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766019,2350413.00
08/14/2017 23:00,2,0.000,ALERT,213.74,299.37,59.996,1502766004,"201051344000582","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,791701.0,791701.0,18146,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766021,2350414.00
08/14/2017 23:00,2,0.000,ALERT,212.83,298.17,59.991,1502766004,"201051344000955","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,811905.0,811905.0,18171,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502766022,2350415.00
08/14/2017 23:00,2,0.000,ALERT,212.83,297.57,59.986,1502766004,"274151322000094","219011344069620",0.00,18.00,0,295.16,300.87,0.0,0.0,0.000,876161.2,876161.2,18449,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766024,2350416.00
08/14/2017 23:00,2,0.000,ALERT,213.51,300.27,59.981,1502766004,"201051344000579","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,822232.4,822232.4,18169,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766026,2350417.00
08/14/2017 23:00,2,0.000,ALERT,213.06,299.07,60.023,1502766004,"201051344000890","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,806008.5,806008.5,18170,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502766028,2350418.00
08/14/2017 23:00,2,0.000,ALERT,213.29,298.17,59.986,1502766004,"201051344000438","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,808262.8,808262.8,18152,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502766029,2350419.00
08/14/2017 23:00,2,0.000,ALERT,213.29,297.57,59.986,1502766004,"201051344000417","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,719855.0,719855.0,18201,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766031,2350420.00
08/14/2017 23:00,2,0.000,ALERT,212.83,298.47,59.970,1502766004,"274151322000083","219011344069620",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,1049028.5,1049028.5,18063,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766034,2350421.00
08/14/2017 23:00,2,0.000,ALERT,213.51,298.77,60.012,1502766004,"274151322000076","219011344069620",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,1120064.5,1120064.5,18054,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502766035,2350422.00
08/14/2017 23:00,2,0.000,ALERT,213.51,300.27,59.986,1502766004,"201051344000868","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,802307.7,802307.7,18184,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766037,2350423.00
08/14/2017 23:00,2,0.000,ALERT,212.83,299.07,59.949,1502766004,"274151322000095","219011344069620",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,1109267.4,1109267.4,18076,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766039,2350424.00
08/14/2017 23:00,2,0.000,ALERT,213.29,299.67,59.975,1502766004,"201051344000988","219011344069620",0.00,17.30,0,294.86,300.57,0.0,0.0,0.000,691996.7,691996.7,18155,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766041,2350425.00
08/14/2017 23:00,2,0.000,ALERT,213.06,297.87,60.002,1502766004,"201051344001025","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,809279.5,809279.5,18156,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766043,2350426.00
08/14/2017 23:00,2,0.000,ALERT,213.29,299.67,59.986,1502766004,"201051344000458","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,813383.7,813383.7,18150,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766044,2350427.00
08/14/2017 23:00,2,0.000,ALERT,213.96,299.67,59.975,1502766004,"201051344000853","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,814795.3,814795.3,18177,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766046,2350428.00
08/14/2017 23:00,2,0.000,ALERT,213.51,298.17,59.970,1502766004,"201051344000685","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,808081.9,808081.9,18192,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502766048,2350429.00
08/14/2017 23:00,2,0.000,ALERT,213.51,297.87,59.981,1502766004,"201051344000917","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,804811.9,804811.9,18186,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502766050,2350430.00
08/14/2017 23:00,2,0.000,ALERT,213.51,298.77,59.975,1502766004,"201051344001145","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,812817.5,812817.5,18172,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502766051,2350431.00
08/14/2017 23:00,2,0.000,ALERT,213.29,297.57,59.975,1502766004,"201051344000651","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,801797.5,801797.5,18163,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502766053,2350432.00
08/14/2017 23:00,2,0.000,ALERT,212.38,298.17,59.949,1502766004,"274151322000088","219011344069620",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,1006658.1,1006658.1,18061,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766055,2350433.00
08/14/2017 23:00,2,0.000,ALERT,213.51,297.26,59.975,1502766004,"274151322000068","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,877042.9,877042.9,18463,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766057,2350434.00
08/14/2017 23:00,2,0.000,ALERT,212.83,298.47,59.975,1502766004,"201051344001135","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,797360.3,797360.3,18131,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766059,2350435.00
08/14/2017 23:00,2,0.000,ALERT,213.29,300.57,59.975,1502766004,"201051344000594","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,816806.4,816806.4,18160,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766060,2350436.00
08/14/2017 23:00,2,0.000,ALERT,213.29,298.17,59.975,1502766004,"201051344001203","219011344069620",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,807349.1,807349.1,18192,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766062,2350437.00
08/14/2017 23:00,2,0.000,ALERT,212.83,298.47,59.975,1502766004,"274151322000054","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,1022556.4,1022556.4,18041,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766064,2350438.00
08/14/2017 23:00,2,0.000,ALERT,213.74,299.67,59.981,1502766004,"201051344000867","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,801018.8,801018.8,18191,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766066,2350439.00
08/14/2017 23:00,2,0.000,ALERT,213.29,298.47,59.975,1502766004,"201051344001093","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,804805.8,804805.8,18195,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766067,2350440.00
08/14/2017 23:00,2,0.000,ALERT,213.51,299.97,59.986,1502766004,"201051344000900","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,822994.8,822994.8,18193,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502766069,2350441.00
08/14/2017 23:00,2,0.000,ALERT,213.74,299.07,59.954,1502766004,"201051344000648","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,809460.0,809460.0,18166,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766071,2350442.00
08/14/2017 23:00,2,0.000,ALERT,213.51,300.57,59.986,1502766004,"201051344000569","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,824647.8,824647.8,18136,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502766073,2350443.00
08/14/2017 23:00,2,0.000,ALERT,213.51,300.27,60.007,1502766004,"201051344000983","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,815488.7,815488.7,18168,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766075,2350444.00
08/14/2017 23:00,2,0.000,ALERT,213.51,299.67,59.986,1502766004,"201051344001158","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,799420.9,799420.9,18172,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766077,2350445.00
08/14/2017 23:00,2,0.000,ALERT,213.96,300.27,59.986,1502766004,"201051344000576","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,813988.3,813988.3,18185,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766078,2350446.00
08/14/2017 23:00,2,0.000,ALERT,213.06,297.87,59.991,1502766004,"274151322000087","219011344069620",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,997792.8,997792.8,18294,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766080,2350447.00
08/14/2017 23:15,2,0.000,ALERT,213.06,298.17,60.039,1502766903,"201051344000645","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,812888.8,812888.8,18158,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766905,2350448.00
08/14/2017 23:15,2,0.000,ALERT,211.93,296.66,59.996,1502766903,"274151322000085","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,1017248.2,1017248.2,18057,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766907,2350449.00
08/14/2017 23:15,2,0.000,ALERT,213.06,297.87,60.007,1502766903,"201051344000633","219011344069620",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,800008.0,800008.0,18208,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766909,2350450.00
08/14/2017 23:15,2,0.000,ALERT,212.61,298.17,59.986,1502766903,"201051344000469","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,803978.0,803978.0,18174,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502766911,2350451.00
08/14/2017 23:15,2,0.000,ALERT,211.93,296.96,60.002,1502766903,"201051344000646","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,798270.8,798270.8,18162,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766912,2350452.00
08/14/2017 23:15,2,0.000,ALERT,211.93,296.96,59.991,1502766903,"274151322000052","219011344069620",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,1059741.5,1059741.5,18052,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502766914,2350453.00
08/14/2017 23:15,2,0.000,ALERT,212.38,297.57,60.039,1502766903,"201051344000585","219011344069620",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,812350.4,812350.4,18160,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502766916,2350454.00
08/14/2017 23:15,2,0.000,ALERT,212.16,297.26,59.975,1502766903,"201051344001230","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,802740.2,802740.2,18200,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766918,2350455.00
08/14/2017 23:15,2,0.000,ALERT,212.61,297.87,59.991,1502766903,"201051344000582","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,791701.0,791701.0,18148,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502766920,2350456.00
08/14/2017 23:15,2,0.000,ALERT,211.93,297.26,59.991,1502766903,"201051344000955","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,811905.0,811905.0,18173,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766921,2350457.00
08/14/2017 23:15,2,0.000,ALERT,211.93,296.36,60.012,1502766903,"274151322000094","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,876161.2,876161.2,18451,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766923,2350458.00
08/14/2017 23:15,2,0.000,ALERT,212.38,299.07,59.996,1502766903,"201051344000579","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,822232.4,822232.4,18171,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502766925,2350459.00
08/14/2017 23:15,2,0.000,ALERT,212.16,297.57,59.991,1502766903,"201051344000890","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,806008.5,806008.5,18172,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766927,2350460.00
08/14/2017 23:15,2,0.000,ALERT,212.38,296.96,59.991,1502766903,"201051344000438","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,808262.8,808262.8,18154,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766928,2350461.00
08/14/2017 23:15,2,0.000,ALERT,212.38,296.66,59.996,1502766903,"201051344000417","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,719855.0,719855.0,18203,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766931,2350462.00
08/14/2017 23:15,2,0.000,ALERT,211.93,297.87,60.012,1502766903,"274151322000083","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,1049028.5,1049028.5,18065,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766932,2350463.00
08/14/2017 23:15,2,0.000,ALERT,212.61,296.96,59.981,1502766903,"274151322000076","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,1120064.5,1120064.5,18056,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766934,2350464.00
08/14/2017 23:15,2,0.000,ALERT,212.61,299.07,59.996,1502766903,"201051344000868","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,802307.7,802307.7,18186,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766936,2350465.00
08/14/2017 23:15,2,0.000,ALERT,211.93,297.87,59.981,1502766903,"274151322000095","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,1109267.4,1109267.4,18078,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502766938,2350466.00
08/14/2017 23:15,2,0.000,ALERT,212.38,298.17,60.034,1502766903,"201051344000988","219011344069620",0.00,17.00,0,295.16,301.17,0.0,0.0,0.000,691996.7,691996.7,18157,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766940,2350467.00
08/14/2017 23:15,2,0.000,ALERT,212.16,296.66,60.012,1502766903,"201051344001025","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,809279.5,809279.5,18158,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766942,2350468.00
08/14/2017 23:15,2,0.000,ALERT,212.38,298.47,60.018,1502766903,"201051344000458","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,813383.7,813383.7,18152,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766944,2350469.00
08/14/2017 23:15,2,0.000,ALERT,213.06,298.47,60.012,1502766903,"201051344000853","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,814795.3,814795.3,18179,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766945,2350470.00
08/14/2017 23:15,2,0.000,ALERT,212.38,297.26,59.996,1502766903,"201051344000685","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,808081.9,808081.9,18194,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766947,2350471.00
08/14/2017 23:15,2,0.000,ALERT,212.16,296.36,59.986,1502766903,"201051344000917","219011344069620",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,804811.9,804811.9,18188,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766949,2350472.00
08/14/2017 23:15,2,0.000,ALERT,212.38,297.26,60.002,1502766903,"201051344001145","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,812817.5,812817.5,18174,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502766951,2350473.00
08/14/2017 23:15,2,0.000,ALERT,212.16,296.36,59.965,1502766903,"201051344000651","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,801797.5,801797.5,18165,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766953,2350474.00
08/14/2017 23:15,2,0.000,ALERT,211.48,296.96,60.002,1502766903,"274151322000088","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,1006658.1,1006658.1,18063,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766954,2350475.00
08/14/2017 23:15,2,0.000,ALERT,212.38,296.36,59.991,1502766903,"274151322000068","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,877042.9,877042.9,18465,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766956,2350476.00
08/14/2017 23:15,2,0.000,ALERT,211.93,296.96,60.018,1502766903,"201051344001135","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,797360.3,797360.3,18133,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766958,2350477.00
08/14/2017 23:15,2,0.000,ALERT,212.38,299.07,60.002,1502766903,"201051344000594","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,816806.4,816806.4,18162,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766960,2350478.00
08/14/2017 23:15,2,0.000,ALERT,212.38,296.96,59.996,1502766903,"201051344001203","219011344069620",0.00,16.70,0,296.06,301.77,0.0,0.0,0.000,807349.1,807349.1,18194,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766962,2350479.00
08/14/2017 23:15,2,0.000,ALERT,211.93,297.26,60.002,1502766903,"274151322000054","219011344069620",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,1022556.4,1022556.4,18043,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766963,2350480.00
08/14/2017 23:15,2,0.000,ALERT,212.83,298.17,59.981,1502766903,"201051344000867","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,801018.8,801018.8,18193,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766965,2350481.00
08/14/2017 23:15,2,0.000,ALERT,212.16,296.96,59.991,1502766903,"201051344001093","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,804805.8,804805.8,18197,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766967,2350482.00
08/14/2017 23:15,2,0.000,ALERT,212.38,298.47,60.018,1502766903,"201051344000900","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,822994.8,822994.8,18195,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766969,2350483.00
08/14/2017 23:15,2,0.000,ALERT,212.61,297.87,60.007,1502766903,"201051344000648","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,809460.0,809460.0,18168,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766971,2350484.00
08/14/2017 23:15,2,0.000,ALERT,212.61,298.77,60.007,1502766903,"201051344000569","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,824647.8,824647.8,18138,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502766972,2350485.00
08/14/2017 23:15,2,0.000,ALERT,212.61,298.77,60.007,1502766903,"201051344000983","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,815488.7,815488.7,18170,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502766974,2350486.00
08/14/2017 23:15,2,0.000,ALERT,212.61,298.17,59.959,1502766903,"201051344001158","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,799420.9,799420.9,18174,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766976,2350487.00
08/14/2017 23:15,2,0.000,ALERT,213.06,299.07,60.012,1502766903,"201051344000576","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,813988.3,813988.3,18187,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766978,2350488.00
08/14/2017 23:15,2,0.000,ALERT,212.16,296.06,60.018,1502766903,"274151322000087","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,997792.8,997792.8,18296,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502766980,2350489.00
08/14/2017 23:30,2,0.000,ALERT,213.06,298.47,59.986,1502767803,"201051344000645","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,812888.8,812888.8,18160,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767805,2350490.00
08/14/2017 23:30,2,0.000,ALERT,211.93,296.36,59.959,1502767803,"274151322000085","219011344069620",0.00,18.00,0,295.16,298.47,0.0,0.0,0.000,1017248.2,1017248.2,18059,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767807,2350491.00
08/14/2017 23:30,2,0.000,ALERT,213.29,298.77,59.986,1502767803,"201051344000633","219011344069620",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,800008.0,800008.0,18210,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767809,2350492.00
08/14/2017 23:30,2,0.000,ALERT,212.83,298.77,59.959,1502767803,"201051344000469","219011344069620",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,803978.0,803978.0,18176,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767810,2350493.00
08/14/2017 23:30,2,0.000,ALERT,212.38,297.87,59.981,1502767803,"201051344000646","219011344069620",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,798270.8,798270.8,18164,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767812,2350494.00
08/14/2017 23:30,2,0.000,ALERT,211.70,297.57,59.965,1502767803,"274151322000052","219011344069620",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,1059741.5,1059741.5,18054,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767814,2350495.00
08/14/2017 23:30,2,0.000,ALERT,212.83,298.17,59.954,1502767803,"201051344000585","219011344069620",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,812350.4,812350.4,18162,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502767816,2350496.00
08/14/2017 23:30,2,0.000,ALERT,212.38,298.17,59.975,1502767803,"201051344001230","219011344069620",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,802740.2,802740.2,18202,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767818,2350497.00
08/14/2017 23:30,2,0.000,ALERT,213.06,298.47,59.965,1502767803,"201051344000582","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,791701.0,791701.0,18150,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767819,2350498.00
08/14/2017 23:30,2,0.000,ALERT,212.16,297.57,59.959,1502767803,"201051344000955","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,811905.0,811905.0,18175,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767821,2350499.00
08/14/2017 23:30,2,0.000,ALERT,211.93,296.66,59.954,1502767803,"274151322000094","219011344069620",0.00,17.50,0,294.56,297.87,0.0,0.0,0.000,876161.2,876161.2,18453,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767823,2350500.00
08/14/2017 23:30,2,0.000,ALERT,212.83,299.37,59.959,1502767803,"201051344000579","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,822232.4,822232.4,18173,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767825,2350501.00
08/14/2017 23:30,2,0.000,ALERT,212.61,298.17,59.965,1502767803,"201051344000890","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,806008.5,806008.5,18174,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502767827,2350502.00
08/14/2017 23:30,2,0.000,ALERT,212.83,297.87,59.959,1502767803,"201051344000438","219011344069620",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,808262.8,808262.8,18156,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502767829,2350503.00
08/14/2017 23:30,2,0.000,ALERT,212.83,296.96,59.954,1502767803,"201051344000417","219011344069620",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,719855.0,719855.0,18205,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767830,2350504.00
08/14/2017 23:30,2,0.000,ALERT,211.93,296.96,59.954,1502767803,"274151322000083","219011344069620",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,1049028.5,1049028.5,18067,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767832,2350505.00
08/14/2017 23:30,2,0.000,ALERT,212.61,296.66,59.928,1502767803,"274151322000076","219011344069620",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,1120064.5,1120064.5,18058,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767834,2350506.00
08/14/2017 23:30,2,0.000,ALERT,212.83,299.37,59.959,1502767803,"201051344000868","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,802307.7,802307.7,18188,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502767836,2350507.00
08/14/2017 23:30,2,0.000,ALERT,211.93,298.17,59.986,1502767803,"274151322000095","219011344069620",0.00,17.50,0,296.36,299.37,0.0,0.0,0.000,1109267.4,1109267.4,18080,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767838,2350508.00
08/14/2017 23:30,2,0.000,ALERT,212.61,299.07,59.959,1502767803,"201051344000988","219011344069620",0.00,17.00,0,293.96,300.27,0.0,0.0,0.000,691996.7,691996.7,18159,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767839,2350509.00
08/14/2017 23:30,2,0.000,ALERT,212.61,296.96,59.981,1502767803,"201051344001025","219011344069620",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,809279.5,809279.5,18160,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767841,2350510.00
08/14/2017 23:30,2,0.000,ALERT,212.61,299.37,59.965,1502767803,"201051344000458","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,813383.7,813383.7,18154,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767843,2350511.00
08/14/2017 23:30,2,0.000,ALERT,213.29,298.77,59.970,1502767803,"201051344000853","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,814795.3,814795.3,18181,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767845,2350512.00
08/14/2017 23:30,2,0.000,ALERT,212.83,297.87,60.002,1502767803,"201051344000685","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,808081.9,808081.9,18196,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767846,2350513.00
08/14/2017 23:30,2,0.000,ALERT,212.61,297.26,59.970,1502767803,"201051344000917","219011344069620",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,804811.9,804811.9,18190,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767848,2350514.00
08/14/2017 23:30,2,0.000,ALERT,212.83,298.17,59.965,1502767803,"201051344001145","219011344069620",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,812817.5,812817.5,18176,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767850,2350515.00
08/14/2017 23:30,2,0.000,ALERT,212.83,297.26,59.970,1502767803,"201051344000651","219011344069620",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,801797.5,801797.5,18167,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767852,2350516.00
08/14/2017 23:30,2,0.000,ALERT,211.70,297.26,59.965,1502767803,"274151322000088","219011344069620",0.00,18.00,0,295.16,298.47,0.0,0.0,0.000,1006658.1,1006658.1,18065,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767854,2350517.00
08/14/2017 23:30,2,0.000,ALERT,212.61,296.06,59.975,1502767803,"274151322000068","219011344069620",0.00,18.30,0,294.26,297.57,0.0,0.0,0.000,877042.9,877042.9,18467,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767855,2350518.00
08/14/2017 23:30,2,0.000,ALERT,212.38,297.87,59.981,1502767803,"201051344001135","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,797360.3,797360.3,18135,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767857,2350519.00
08/14/2017 23:30,2,0.000,ALERT,212.38,299.37,59.965,1502767803,"201051344000594","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,816806.4,816806.4,18164,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502767859,2350520.00
08/14/2017 23:30,2,0.000,ALERT,212.83,297.57,59.986,1502767803,"201051344001203","219011344069620",0.00,16.70,0,295.16,300.87,0.0,0.0,0.000,807349.1,807349.1,18196,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767861,2350521.00
08/14/2017 23:30,2,0.000,ALERT,211.93,297.87,59.975,1502767803,"274151322000054","219011344069620",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,1022556.4,1022556.4,18045,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767863,2350522.00
08/14/2017 23:30,2,0.000,ALERT,213.06,298.77,59.975,1502767803,"201051344000867","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,801018.8,801018.8,18195,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502767865,2350523.00
08/14/2017 23:30,2,0.000,ALERT,212.61,297.87,59.970,1502767803,"201051344001093","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,804805.8,804805.8,18199,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767866,2350524.00
08/14/2017 23:30,2,0.000,ALERT,212.61,298.47,59.965,1502767803,"201051344000900","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,822994.8,822994.8,18197,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767868,2350525.00
08/14/2017 23:30,2,0.000,ALERT,212.83,298.17,59.981,1502767803,"201051344000648","219011344069620",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,809460.0,809460.0,18170,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767870,2350526.00
08/14/2017 23:30,2,0.000,ALERT,212.83,299.67,59.981,1502767803,"201051344000569","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,824647.8,824647.8,18140,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767872,2350527.00
08/14/2017 23:30,2,0.000,ALERT,212.83,299.07,59.986,1502767803,"201051344000983","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,815488.7,815488.7,18172,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502767873,2350528.00
08/14/2017 23:30,2,0.000,ALERT,212.61,298.47,59.986,1502767803,"201051344001158","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,799420.9,799420.9,18176,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502767875,2350529.00
08/14/2017 23:30,2,0.000,ALERT,213.29,299.37,59.981,1502767803,"201051344000576","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,813988.3,813988.3,18189,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502767877,2350530.00
08/14/2017 23:30,2,0.000,ALERT,212.16,296.96,59.981,1502767803,"274151322000087","219011344069620",0.00,18.70,0,294.56,297.87,0.0,0.0,0.000,997792.8,997792.8,18298,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502767879,2350531.00
08/14/2017 23:45,2,0.000,ALERT,213.51,299.37,59.959,1502768704,"201051344000645","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,812888.8,812888.8,18162,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768706,2350532.00
08/14/2017 23:45,2,0.000,ALERT,212.83,298.47,59.949,1502768704,"274151322000085","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,1017248.2,1017248.2,18061,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768707,2350533.00
08/14/2017 23:45,2,0.000,ALERT,213.74,299.07,59.959,1502768704,"201051344000633","219011344069620",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,800008.0,800008.0,18212,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768709,2350534.00
08/14/2017 23:45,2,0.000,ALERT,213.29,299.37,59.949,1502768704,"201051344000469","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,803978.0,803978.0,18178,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502768711,2350535.00
08/14/2017 23:45,2,0.000,ALERT,212.83,298.17,59.981,1502768704,"201051344000646","219011344069620",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,798270.8,798270.8,18166,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768713,2350536.00
08/14/2017 23:45,2,0.000,ALERT,212.38,297.57,59.938,1502768704,"274151322000052","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,1059741.5,1059741.5,18056,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502768715,2350537.00
08/14/2017 23:45,2,0.000,ALERT,213.29,298.77,59.949,1502768704,"201051344000585","219011344069620",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,812350.4,812350.4,18164,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768717,2350538.00
08/14/2017 23:45,2,0.000,ALERT,213.06,298.47,59.954,1502768704,"201051344001230","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,802740.2,802740.2,18204,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768718,2350539.00
08/14/2017 23:45,2,0.000,ALERT,213.51,299.07,59.944,1502768704,"201051344000582","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,791701.0,791701.0,18152,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502768720,2350540.00
08/14/2017 23:45,2,0.000,ALERT,212.83,298.17,59.944,1502768704,"201051344000955","219011344069620",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,811905.0,811905.0,18177,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502768722,2350541.00
08/14/2017 23:45,2,0.000,ALERT,212.61,297.57,59.938,1502768704,"274151322000094","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,876161.2,876161.2,18455,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768724,2350542.00
08/14/2017 23:45,2,0.000,ALERT,213.29,300.27,59.933,1502768704,"201051344000579","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,822232.4,822232.4,18175,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768726,2350543.00
08/14/2017 23:45,2,0.000,ALERT,213.06,299.07,59.938,1502768704,"201051344000890","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,806008.5,806008.5,18176,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502768728,2350544.00
08/14/2017 23:45,2,0.000,ALERT,213.29,298.47,59.944,1502768704,"201051344000438","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,808262.8,808262.8,18158,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768729,2350545.00
08/14/2017 23:45,2,0.000,ALERT,213.29,297.57,59.954,1502768704,"201051344000417","219011344069620",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,719855.0,719855.0,18207,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502768731,2350546.00
08/14/2017 23:45,2,0.000,ALERT,212.61,298.17,59.944,1502768704,"274151322000083","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,1049028.5,1049028.5,18069,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768733,2350547.00
08/14/2017 23:45,2,0.000,ALERT,213.29,298.47,59.944,1502768704,"274151322000076","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,1120064.5,1120064.5,18060,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768735,2350548.00
08/14/2017 23:45,2,0.000,ALERT,213.29,300.27,59.949,1502768704,"201051344000868","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,802307.7,802307.7,18190,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502768737,2350549.00
08/14/2017 23:45,2,0.000,ALERT,212.61,299.37,59.954,1502768704,"274151322000095","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,1109267.4,1109267.4,18082,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502768738,2350550.00
08/14/2017 23:45,2,0.000,ALERT,213.29,299.67,59.975,1502768704,"201051344000988","219011344069620",0.00,17.00,0,294.56,300.57,0.0,0.0,0.000,691996.7,691996.7,18161,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502768740,2350551.00
08/14/2017 23:45,2,0.000,ALERT,213.06,297.57,59.959,1502768704,"201051344001025","219011344069620",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,809279.5,809279.5,18162,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768742,2350552.00
08/14/2017 23:45,2,0.000,ALERT,213.06,299.67,59.928,1502768704,"201051344000458","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,813383.7,813383.7,18156,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768744,2350553.00
08/14/2017 23:45,2,0.000,ALERT,213.74,299.67,59.944,1502768704,"201051344000853","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,814795.3,814795.3,18183,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768745,2350554.00
08/14/2017 23:45,2,0.000,ALERT,213.51,298.17,59.954,1502768704,"201051344000685","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,808081.9,808081.9,18198,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768747,2350555.00
08/14/2017 23:45,2,0.000,ALERT,213.29,297.87,59.949,1502768704,"201051344000917","219011344069620",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,804811.9,804811.9,18192,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768749,2350556.00
08/14/2017 23:45,2,0.000,ALERT,213.29,298.47,59.949,1502768704,"201051344001145","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,812817.5,812817.5,18178,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768751,2350557.00
08/14/2017 23:45,2,0.000,ALERT,213.29,297.26,59.901,1502768704,"201051344000651","219011344069620",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,801797.5,801797.5,18169,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768753,2350558.00
08/14/2017 23:45,2,0.000,ALERT,212.38,298.47,59.933,1502768704,"274151322000088","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,1006658.1,1006658.1,18067,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768754,2350559.00
08/14/2017 23:45,2,0.000,ALERT,212.16,295.76,59.944,1502768704,"274151322000068","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,877042.9,877042.9,18469,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768756,2350560.00
08/14/2017 23:45,2,0.000,ALERT,212.83,298.17,59.944,1502768704,"201051344001135","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,797360.3,797360.3,18137,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768758,2350561.00
08/14/2017 23:45,2,0.000,ALERT,212.83,300.27,59.944,1502768704,"201051344000594","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,816806.4,816806.4,18166,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768760,2350562.00
08/14/2017 23:45,2,0.000,ALERT,213.29,297.87,59.944,1502768704,"201051344001203","219011344069620",0.00,16.70,0,295.76,301.17,0.0,0.0,0.000,807349.1,807349.1,18198,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768762,2350563.00
08/14/2017 23:45,2,0.000,ALERT,212.38,298.17,59.933,1502768704,"274151322000054","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,1022556.4,1022556.4,18047,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768764,2350564.00
08/14/2017 23:45,2,0.000,ALERT,213.29,299.37,59.949,1502768704,"201051344000867","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,801018.8,801018.8,18197,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768765,2350565.00
08/14/2017 23:45,2,0.000,ALERT,213.06,297.87,59.949,1502768704,"201051344001093","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,804805.8,804805.8,18201,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768767,2350566.00
08/14/2017 23:45,2,0.000,ALERT,213.06,299.67,59.944,1502768704,"201051344000900","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,822994.8,822994.8,18199,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768769,2350567.00
08/14/2017 23:45,2,0.000,ALERT,213.29,298.77,59.949,1502768704,"201051344000648","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,809460.0,809460.0,18172,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768771,2350568.00
08/14/2017 23:45,2,0.000,ALERT,213.06,299.97,59.981,1502768704,"201051344000569","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,824647.8,824647.8,18142,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502768772,2350569.00
08/14/2017 23:45,2,0.000,ALERT,213.06,299.97,59.965,1502768704,"201051344000983","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,815488.7,815488.7,18174,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502768774,2350570.00
08/14/2017 23:45,2,0.000,ALERT,213.06,299.37,59.944,1502768704,"201051344001158","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,799420.9,799420.9,18178,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768776,2350571.00
08/14/2017 23:45,2,0.000,ALERT,213.51,300.27,59.954,1502768704,"201051344000576","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,813988.3,813988.3,18191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1502768778,2350572.00
08/14/2017 23:45,2,0.000,ALERT,212.38,298.17,59.944,1502768704,"274151322000087","219011344069620",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,997792.8,997792.8,18300,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1502768780,2350573.00
